ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2015 00:00,2,0.000,ALERT,212.38,296.96,60.002,1434513605,"201051344000955","174011321042388",0.00,15.50,0,293.66,299.07,0.0,0.0,0.000,146682.6,146682.6,2726,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434513680,101454.00
06/17/2015 00:00,2,0.000,ALERT,213.74,299.07,60.012,1434513605,"274151322000095","174011321042388",0.00,15.80,0,294.56,299.97,0.0,0.0,0.000,444515.8,444515.8,3645,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434513682,101455.00
06/17/2015 00:00,2,0.000,ALERT,212.61,297.57,60.023,1434513605,"201051344000868","174011321042388",0.00,15.30,0,293.96,299.67,0.0,0.0,0.000,132957.8,132957.8,2727,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434513684,101456.00
06/17/2015 00:00,2,0.000,ALERT,213.06,296.66,60.034,1434513605,"201051344000853","174011321042388",0.00,15.00,0,293.36,299.37,0.0,0.0,0.000,139221.4,139221.4,2723,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434513686,101457.00
06/17/2015 00:00,2,0.000,ALERT,213.29,298.17,59.991,1434513605,"201051344000582","174011321042388",0.00,15.00,0,294.56,299.97,0.0,0.0,0.000,139795.5,139795.5,2722,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434513688,101458.00
06/17/2015 00:00,2,0.000,ALERT,212.61,296.96,59.986,1434513605,"201051344000469","174011321042388",0.00,14.70,0,292.46,298.17,0.0,0.0,0.000,134418.0,134418.0,2723,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434513690,101459.00
06/17/2015 00:00,2,0.000,ALERT,212.61,296.96,60.018,1434513605,"201051344000988","174011321042388",0.00,15.50,0,291.25,298.17,0.0,0.0,0.000,134199.4,134199.4,2721,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434513691,101460.00
06/17/2015 00:00,2,0.000,ALERT,212.83,296.96,60.018,1434513605,"201051344001158","174011321042388",0.00,15.00,0,293.06,298.17,0.0,0.0,0.000,140413.8,140413.8,2724,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434513693,101461.00
06/17/2015 00:00,2,0.000,ALERT,212.61,296.66,60.023,1434513605,"201051344001025","174011321042388",0.00,15.00,0,293.06,299.97,0.0,0.0,0.000,143497.8,143497.8,2724,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434513695,101462.00
06/17/2015 00:00,2,0.000,ALERT,212.83,297.87,59.996,1434513605,"201051344000569","174011321042388",0.00,15.30,0,293.96,299.97,0.0,0.0,0.000,147214.4,147214.4,2725,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434513697,101463.00
06/17/2015 00:00,2,0.000,ALERT,214.19,296.66,59.991,1434513605,"274151322000094","174011321042388",0.00,16.00,0,293.36,298.47,0.0,0.0,0.000,333011.8,333011.8,4080,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434513699,101464.00
06/17/2015 00:00,2,0.000,ALERT,212.61,297.26,60.028,1434513605,"201051344000458","174011321042388",0.00,16.00,0,293.66,299.97,0.0,0.0,0.000,142951.2,142951.2,2725,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434513700,101465.00
06/17/2015 00:00,2,0.000,ALERT,214.19,296.06,60.007,1434513605,"274151322000087","174011321042388",0.00,18.70,0,292.76,298.77,0.0,0.0,0.000,403147.6,403147.6,3625,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434513702,101466.00
06/17/2015 00:00,2,0.000,ALERT,213.74,296.96,59.996,1434513605,"274151322000052","174011321042388",0.00,16.30,0,293.36,299.67,0.0,0.0,0.000,430912.6,430912.6,4028,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434513704,101467.00
06/17/2015 00:00,2,0.000,ALERT,213.06,297.57,59.981,1434513605,"201051344001145","174011321042388",0.00,15.00,0,293.96,299.97,0.0,0.0,0.000,148114.2,148114.2,2732,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434513706,101468.00
06/17/2015 00:00,2,0.000,ALERT,213.06,297.26,59.986,1434513605,"201051344000685","174011321042388",0.00,15.30,0,293.66,299.07,0.0,0.0,0.000,147328.2,147328.2,2733,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434513708,101469.00
06/17/2015 00:00,2,0.000,ALERT,213.74,297.26,60.007,1434513605,"274151322000088","174011321042388",0.00,16.30,0,293.36,299.37,0.0,0.0,0.000,412609.8,412609.8,3635,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434513710,101470.00
06/17/2015 00:00,2,0.000,ALERT,213.06,297.26,59.981,1434513605,"201051344000438","174011321042388",0.00,15.00,0,293.96,299.67,0.0,0.0,0.000,147391.6,147391.6,2727,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434513711,101471.00
06/17/2015 00:00,2,0.000,ALERT,212.61,297.57,59.981,1434513605,"201051344001135","174011321042388",0.00,15.30,0,293.66,299.97,0.0,0.0,0.000,138740.8,138740.8,2722,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434513713,101472.00
06/17/2015 00:00,2,0.000,ALERT,212.83,296.66,59.986,1434513605,"201051344000417","174011321042388",0.00,15.30,0,293.06,298.77,0.0,0.0,0.000,143270.0,143270.0,2721,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434513715,101473.00
06/17/2015 00:00,2,0.000,ALERT,212.38,297.57,60.007,1434513605,"201051344000594","174011321042388",0.00,15.30,0,293.36,298.77,0.0,0.0,0.000,143167.0,143167.0,2720,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434513717,101474.00
06/17/2015 00:00,2,0.000,ALERT,214.19,298.47,59.991,1434513605,"274151322000083","174011321042388",0.00,16.00,0,293.66,299.67,0.0,0.0,0.000,427190.0,427190.0,4035,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434513719,101475.00
06/17/2015 00:00,2,0.000,ALERT,212.83,297.57,59.991,1434513605,"201051344000585","174011321042388",0.00,15.50,0,293.36,298.77,0.0,0.0,0.000,142066.0,142066.0,2723,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434513720,101476.00
06/17/2015 00:00,2,0.000,ALERT,213.74,297.26,60.023,1434513605,"274151322000054","174011321042388",0.00,16.70,0,293.36,299.67,0.0,0.0,0.000,422484.3,422484.3,3625,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434513722,101477.00
06/17/2015 00:00,2,0.000,ALERT,212.83,296.96,59.959,1434513605,"201051344001203","174011321042388",0.00,15.30,0,293.36,301.17,0.0,0.0,0.000,143381.9,143381.9,2726,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434513724,101478.00
06/17/2015 00:00,2,0.000,ALERT,211.93,296.66,60.002,1434513605,"201051344000646","174011321042388",0.00,15.30,0,293.36,298.77,0.0,0.0,0.000,140905.2,140905.2,2721,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434513726,101479.00
06/17/2015 00:00,2,0.000,ALERT,214.41,296.66,59.981,1434513605,"274151322000068","174011321042388",0.00,17.00,0,292.76,298.47,0.0,0.0,0.000,331970.2,331970.2,3689,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434513728,101480.00
06/17/2015 00:00,2,0.000,ALERT,214.19,297.26,59.959,1434513605,"274151322000076","174011321042388",0.00,16.30,0,293.36,299.37,0.0,0.0,0.000,450172.0,450172.0,4034,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434513730,101481.00
06/17/2015 00:00,2,0.000,ALERT,212.38,297.57,59.996,1434513605,"201051344000890","174011321042388",0.00,15.50,0,294.26,300.27,0.0,0.0,0.000,144968.9,144968.9,2723,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434513732,101482.00
06/17/2015 00:00,2,0.000,ALERT,212.38,296.66,60.018,1434513605,"201051344000900","174011321042388",0.00,15.30,0,293.06,298.77,0.0,0.0,0.000,145266.9,145266.9,2728,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434513734,101483.00
06/17/2015 00:00,2,0.000,ALERT,213.06,296.36,60.002,1434513605,"201051344000633","174011321042388",0.00,15.00,0,291.55,297.87,0.0,0.0,0.000,134987.5,134987.5,2730,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434513735,101484.00
06/17/2015 00:00,2,0.000,ALERT,212.38,296.96,59.975,1434513605,"201051344000983","174011321042388",0.00,15.50,0,293.66,299.67,0.0,0.0,0.000,142126.6,142126.6,2728,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434513737,101485.00
06/17/2015 00:00,2,0.000,ALERT,212.61,296.66,60.002,1434513605,"201051344000917","174011321042388",0.00,16.00,0,292.46,298.17,0.0,0.0,0.000,145500.1,145500.1,2730,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434513739,101486.00
06/17/2015 00:00,2,0.000,ALERT,212.83,296.36,60.012,1434513605,"201051344000648","174011321042388",0.00,14.70,0,293.06,299.37,0.0,0.0,0.000,141485.9,141485.9,2722,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434513741,101487.00
06/17/2015 00:00,2,0.000,ALERT,212.61,296.96,60.007,1434513605,"201051344001093","174011321042388",0.00,15.80,0,293.66,299.07,0.0,0.0,0.000,143573.3,143573.3,2727,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434513743,101488.00
06/17/2015 00:00,2,0.000,ALERT,212.83,296.36,60.007,1434513605,"201051344000645","174011321042388",0.00,15.50,0,293.36,299.07,0.0,0.0,0.000,141905.1,141905.1,2725,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434513745,101489.00
06/17/2015 00:00,2,0.000,ALERT,213.96,297.26,60.002,1434513605,"274151322000085","174011321042388",0.00,16.30,0,293.66,299.07,0.0,0.0,0.000,424577.6,424577.6,4030,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434513746,101490.00
06/17/2015 00:00,2,0.000,ALERT,212.61,296.06,59.965,1434513605,"201051344000651","174011321042388",0.00,14.70,0,293.06,298.77,0.0,0.0,0.000,141297.7,141297.7,2725,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434513748,101491.00
06/17/2015 00:00,2,0.000,ALERT,212.61,296.36,60.002,1434513605,"201051344000867","174011321042388",0.00,15.80,0,293.06,299.37,0.0,0.0,0.000,133626.3,133626.3,2729,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434513750,101492.00
06/17/2015 00:00,2,0.000,ALERT,212.61,297.26,59.991,1434513605,"201051344001230","174011321042388",0.00,15.30,0,293.96,299.37,0.0,0.0,0.000,144771.4,144771.4,2731,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434513752,101493.00
06/17/2015 00:00,2,0.000,ALERT,212.83,297.26,59.933,1434513605,"201051344000576","174011321042388",0.00,15.00,0,293.36,298.77,0.0,0.0,0.000,141260.9,141260.9,2731,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434513754,101494.00
06/17/2015 00:00,2,0.000,ALERT,212.38,297.26,59.959,1434513605,"201051344000579","174011321042388",0.00,15.50,0,293.96,299.97,0.0,0.0,0.000,147309.3,147309.3,2723,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434513755,101495.00
06/17/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1434513605,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,20740.3,20740.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434514485,101496.00
06/17/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1434513605,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,17270.700000024,17270.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434514485,101497.00
06/17/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1434513605,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,20751.299999987,20751.299999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434514485,101498.00
06/17/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1434513605,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,20675.199999988,20675.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434514485,101499.00
06/17/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1434513605,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,22942.6,22942.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434514485,101500.00
06/17/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1434513605,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,22921.100000024,22921.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434514485,101501.00
06/17/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1434513605,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,20314.100000024,20314.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434514485,101502.00
06/17/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1434513605,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,17223.80000001,17223.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434514485,101503.00
06/17/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1434513605,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,21617.7,21617.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434514485,101504.00
06/17/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1434513605,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,22790.3,22790.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434514485,101505.00
06/17/2015 00:15,2,0.000,ALERT,212.38,296.96,60.018,1434514503,"201051344000955","174011321042388",0.00,15.30,0,291.55,299.07,0.0,0.0,0.000,146682.6,146682.6,2728,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434514579,101506.00
06/17/2015 00:15,2,0.000,ALERT,213.96,297.87,59.981,1434514503,"274151322000095","174011321042388",0.00,15.50,0,292.76,300.27,0.0,0.0,0.000,444515.8,444515.8,3647,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434514581,101507.00
06/17/2015 00:15,2,0.000,ALERT,212.38,297.57,60.002,1434514503,"201051344000868","174011321042388",0.00,15.30,0,292.16,299.97,0.0,0.0,0.000,132957.8,132957.8,2729,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434514583,101508.00
06/17/2015 00:15,2,0.000,ALERT,213.06,296.66,59.922,1434514503,"201051344000853","174011321042388",0.00,15.00,0,291.55,299.37,0.0,0.0,0.000,139221.4,139221.4,2725,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434514585,101509.00
06/17/2015 00:15,2,0.000,ALERT,213.06,297.87,59.970,1434514503,"201051344000582","174011321042388",0.00,15.00,0,292.46,299.97,0.0,0.0,0.000,139795.5,139795.5,2724,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434514586,101510.00
06/17/2015 00:15,2,0.000,ALERT,212.83,296.96,60.012,1434514503,"201051344000469","174011321042388",0.00,14.70,0,290.65,298.77,0.0,0.0,0.000,134418.0,134418.0,2725,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434514588,101511.00
06/17/2015 00:15,2,0.000,ALERT,212.38,296.96,60.007,1434514503,"201051344000988","174011321042388",0.00,15.30,0,289.15,299.07,0.0,0.0,0.000,134199.4,134199.4,2723,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434514590,101512.00
06/17/2015 00:15,2,0.000,ALERT,212.61,296.66,60.034,1434514503,"201051344001158","174011321042388",0.00,15.00,0,290.95,298.77,0.0,0.0,0.000,140413.8,140413.8,2726,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434514592,101513.00
06/17/2015 00:15,2,0.000,ALERT,212.83,296.66,60.007,1434514503,"201051344001025","174011321042388",0.00,14.70,0,291.25,299.97,0.0,0.0,0.000,143497.8,143497.8,2726,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434514594,101514.00
06/17/2015 00:15,2,0.000,ALERT,212.61,297.26,60.012,1434514503,"201051344000569","174011321042388",0.00,15.30,0,292.16,299.97,0.0,0.0,0.000,147214.4,147214.4,2727,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434514596,101515.00
06/17/2015 00:15,2,0.000,ALERT,213.96,297.57,60.012,1434514503,"274151322000094","174011321042388",0.00,15.80,0,291.25,298.77,0.0,0.0,0.000,333011.8,333011.8,4082,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434514597,101516.00
06/17/2015 00:15,2,0.000,ALERT,212.83,297.26,59.959,1434514503,"201051344000458","174011321042388",0.00,15.80,0,291.85,299.97,0.0,0.0,0.000,142951.2,142951.2,2727,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434514600,101517.00
06/17/2015 00:15,2,0.000,ALERT,214.19,296.36,59.949,1434514503,"274151322000087","174011321042388",0.00,18.00,0,291.25,298.77,0.0,0.0,0.000,403147.6,403147.6,3627,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434514602,101518.00
06/17/2015 00:15,2,0.000,ALERT,213.74,297.26,59.970,1434514503,"274151322000052","174011321042388",0.00,16.00,0,291.55,299.97,0.0,0.0,0.000,430912.6,430912.6,4030,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434514603,101519.00
06/17/2015 00:15,2,0.000,ALERT,213.06,297.57,60.023,1434514503,"201051344001145","174011321042388",0.00,15.00,0,292.16,300.27,0.0,0.0,0.000,148114.2,148114.2,2734,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434514605,101520.00
06/17/2015 00:15,2,0.000,ALERT,213.06,297.26,59.986,1434514503,"201051344000685","174011321042388",0.00,15.30,0,291.55,299.07,0.0,0.0,0.000,147328.2,147328.2,2735,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434514607,101521.00
06/17/2015 00:15,2,0.000,ALERT,213.29,297.26,60.012,1434514503,"274151322000088","174011321042388",0.00,16.00,0,291.85,299.67,0.0,0.0,0.000,412609.8,412609.8,3637,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434514609,101522.00
06/17/2015 00:15,2,0.000,ALERT,212.83,296.96,60.018,1434514503,"201051344000438","174011321042388",0.00,15.00,0,291.85,299.97,0.0,0.0,0.000,147391.6,147391.6,2729,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434514611,101523.00
06/17/2015 00:15,2,0.000,ALERT,212.38,296.66,60.012,1434514503,"201051344001135","174011321042388",0.00,15.30,0,291.85,299.97,0.0,0.0,0.000,138740.8,138740.8,2724,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434514613,101524.00
06/17/2015 00:15,2,0.000,ALERT,212.83,296.36,59.981,1434514503,"201051344000417","174011321042388",0.00,15.30,0,291.25,298.77,0.0,0.0,0.000,143270.0,143270.0,2723,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434514614,101525.00
06/17/2015 00:15,2,0.000,ALERT,212.38,297.26,59.965,1434514503,"201051344000594","174011321042388",0.00,15.30,0,291.25,299.37,0.0,0.0,0.000,143167.0,143167.0,2722,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434514616,101526.00
06/17/2015 00:15,2,0.000,ALERT,213.74,297.26,60.002,1434514503,"274151322000083","174011321042388",0.00,15.80,0,292.16,299.67,0.0,0.0,0.000,427190.0,427190.0,4037,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434514618,101527.00
06/17/2015 00:15,2,0.000,ALERT,212.83,297.26,60.018,1434514503,"201051344000585","174011321042388",0.00,15.50,0,291.25,299.37,0.0,0.0,0.000,142066.0,142066.0,2725,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434514620,101528.00
06/17/2015 00:15,2,0.000,ALERT,213.96,297.57,60.028,1434514503,"274151322000054","174011321042388",0.00,16.70,0,291.85,299.37,0.0,0.0,0.000,422484.3,422484.3,3627,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434514622,101529.00
06/17/2015 00:15,2,0.000,ALERT,212.61,296.66,59.970,1434514503,"201051344001203","174011321042388",0.00,15.30,0,291.85,300.87,0.0,0.0,0.000,143381.9,143381.9,2728,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434514623,101530.00
06/17/2015 00:15,2,0.000,ALERT,212.38,296.96,60.023,1434514503,"201051344000646","174011321042388",0.00,15.00,0,290.95,298.77,0.0,0.0,0.000,140905.2,140905.2,2723,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434514625,101531.00
06/17/2015 00:15,2,0.000,ALERT,214.87,296.36,59.970,1434514503,"274151322000068","174011321042388",0.00,16.70,0,291.25,298.47,0.0,0.0,0.000,331970.2,331970.2,3691,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434514627,101532.00
06/17/2015 00:15,2,0.000,ALERT,214.41,296.96,60.028,1434514503,"274151322000076","174011321042388",0.00,16.00,0,291.55,299.07,0.0,0.0,0.000,450172.0,450172.0,4036,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434514629,101533.00
06/17/2015 00:15,2,0.000,ALERT,212.38,297.57,60.023,1434514503,"201051344000890","174011321042388",0.00,15.30,0,292.46,300.27,0.0,0.0,0.000,144968.9,144968.9,2725,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434514631,101534.00
06/17/2015 00:15,2,0.000,ALERT,212.38,296.66,59.986,1434514503,"201051344000900","174011321042388",0.00,15.00,0,291.25,298.47,0.0,0.0,0.000,145266.9,145266.9,2730,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434514632,101535.00
06/17/2015 00:15,2,0.000,ALERT,212.83,295.76,60.023,1434514503,"201051344000633","174011321042388",0.00,15.00,0,289.75,298.17,0.0,0.0,0.000,134987.5,134987.5,2732,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434514634,101536.00
06/17/2015 00:15,2,0.000,ALERT,212.38,296.66,59.986,1434514503,"201051344000983","174011321042388",0.00,15.30,0,291.85,299.67,0.0,0.0,0.000,142126.6,142126.6,2730,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434514636,101537.00
06/17/2015 00:15,2,0.000,ALERT,212.83,296.36,60.018,1434514503,"201051344000917","174011321042388",0.00,16.00,0,290.35,298.47,0.0,0.0,0.000,145500.1,145500.1,2732,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434514638,101538.00
06/17/2015 00:15,2,0.000,ALERT,212.61,296.06,59.944,1434514503,"201051344000648","174011321042388",0.00,14.70,0,291.25,299.37,0.0,0.0,0.000,141485.9,141485.9,2724,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434514640,101539.00
06/17/2015 00:15,2,0.000,ALERT,212.61,296.96,59.986,1434514503,"201051344001093","174011321042388",0.00,15.80,0,291.55,299.07,0.0,0.0,0.000,143573.3,143573.3,2729,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434514642,101540.00
06/17/2015 00:15,2,0.000,ALERT,213.06,296.36,59.991,1434514503,"201051344000645","174011321042388",0.00,15.50,0,291.55,299.07,0.0,0.0,0.000,141905.1,141905.1,2727,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434514644,101541.00
06/17/2015 00:15,2,0.000,ALERT,213.74,296.66,60.018,1434514503,"274151322000085","174011321042388",0.00,16.00,0,291.85,299.07,0.0,0.0,0.000,424577.6,424577.6,4032,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434514645,101542.00
06/17/2015 00:15,2,0.000,ALERT,212.83,296.06,60.012,1434514503,"201051344000651","174011321042388",0.00,14.70,0,291.25,298.77,0.0,0.0,0.000,141297.7,141297.7,2727,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434514647,101543.00
06/17/2015 00:15,2,0.000,ALERT,212.83,296.36,60.007,1434514503,"201051344000867","174011321042388",0.00,15.80,0,291.55,299.37,0.0,0.0,0.000,133626.3,133626.3,2731,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434514649,101544.00
06/17/2015 00:15,2,0.000,ALERT,212.61,297.26,60.023,1434514503,"201051344001230","174011321042388",0.00,15.00,0,291.85,299.37,0.0,0.0,0.000,144771.4,144771.4,2733,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434514651,101545.00
06/17/2015 00:15,2,0.000,ALERT,212.83,296.96,60.023,1434514503,"201051344000576","174011321042388",0.00,15.00,0,291.55,299.07,0.0,0.0,0.000,141260.9,141260.9,2733,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434514653,101546.00
06/17/2015 00:15,2,0.000,ALERT,212.61,297.26,59.954,1434514503,"201051344000579","174011321042388",0.00,15.30,0,292.16,299.67,0.0,0.0,0.000,147309.3,147309.3,2725,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434514654,101547.00
06/17/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1434514503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,22921.100000024,22921.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434515383,101548.00
06/17/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1434514503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,20314.100000024,20314.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434515383,101549.00
06/17/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1434514503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,17223.80000001,17223.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434515383,101550.00
06/17/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1434514503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,21617.7,21617.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434515383,101551.00
06/17/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1434514503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,22790.3,22790.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434515383,101552.00
06/17/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1434514503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,20740.3,20740.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434515383,101553.00
06/17/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1434514503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,17270.700000024,17270.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434515383,101554.00
06/17/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1434514503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,20751.299999987,20751.299999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434515383,101555.00
06/17/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1434514503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,20675.199999988,20675.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434515383,101556.00
06/17/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1434514503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,22942.6,22942.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434515383,101557.00
06/17/2015 00:30,2,0.000,ALERT,212.38,296.96,59.970,1434515403,"201051344000955","174011321042388",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,146682.6,146682.6,2730,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434515479,101558.00
06/17/2015 00:30,2,0.000,ALERT,214.19,297.87,59.970,1434515403,"274151322000095","174011321042388",0.00,15.50,0,295.46,300.57,0.0,0.0,0.000,444515.8,444515.8,3649,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434515481,101559.00
06/17/2015 00:30,2,0.000,ALERT,212.61,297.26,59.991,1434515403,"201051344000868","174011321042388",0.00,15.00,0,295.16,300.27,0.0,0.0,0.000,132957.8,132957.8,2731,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434515482,101560.00
06/17/2015 00:30,2,0.000,ALERT,213.29,296.96,59.981,1434515403,"201051344000853","174011321042388",0.00,15.00,0,294.56,299.97,0.0,0.0,0.000,139221.4,139221.4,2727,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434515484,101561.00
06/17/2015 00:30,2,0.000,ALERT,213.06,297.87,59.991,1434515403,"201051344000582","174011321042388",0.00,15.00,0,295.46,300.27,0.0,0.0,0.000,139795.5,139795.5,2726,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434515486,101562.00
06/17/2015 00:30,2,0.000,ALERT,212.61,296.36,59.991,1434515403,"201051344000469","174011321042388",0.00,14.70,0,293.36,298.77,0.0,0.0,0.000,134418.0,134418.0,2727,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434515488,101563.00
06/17/2015 00:30,2,0.000,ALERT,212.61,296.66,59.975,1434515403,"201051344000988","174011321042388",0.00,15.30,0,291.85,298.77,0.0,0.0,0.000,134199.4,134199.4,2725,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434515490,101564.00
06/17/2015 00:30,2,0.000,ALERT,212.61,296.36,60.007,1434515403,"201051344001158","174011321042388",0.00,15.00,0,293.96,298.77,0.0,0.0,0.000,140413.8,140413.8,2728,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434515492,101565.00
06/17/2015 00:30,2,0.000,ALERT,212.61,296.36,59.975,1434515403,"201051344001025","174011321042388",0.00,14.70,0,293.96,300.27,0.0,0.0,0.000,143497.8,143497.8,2728,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434515494,101566.00
06/17/2015 00:30,2,0.000,ALERT,212.61,297.26,60.002,1434515403,"201051344000569","174011321042388",0.00,15.30,0,294.86,300.27,0.0,0.0,0.000,147214.4,147214.4,2729,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434515496,101567.00
06/17/2015 00:30,2,0.000,ALERT,213.96,296.36,59.954,1434515403,"274151322000094","174011321042388",0.00,15.80,0,293.96,299.07,0.0,0.0,0.000,333011.8,333011.8,4084,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434515498,101568.00
06/17/2015 00:30,2,0.000,ALERT,212.61,296.66,59.959,1434515403,"201051344000458","174011321042388",0.00,15.80,0,294.56,300.27,0.0,0.0,0.000,142951.2,142951.2,2729,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434515500,101569.00
06/17/2015 00:30,2,0.000,ALERT,213.96,296.66,60.002,1434515403,"274151322000087","174011321042388",0.00,17.80,0,293.96,299.07,0.0,0.0,0.000,403147.6,403147.6,3629,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434515501,101570.00
06/17/2015 00:30,2,0.000,ALERT,213.74,296.96,59.986,1434515403,"274151322000052","174011321042388",0.00,16.00,0,294.26,300.27,0.0,0.0,0.000,430912.6,430912.6,4032,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434515503,101571.00
06/17/2015 00:30,2,0.000,ALERT,213.06,297.26,60.002,1434515403,"201051344001145","174011321042388",0.00,15.00,0,295.16,300.57,0.0,0.0,0.000,148114.2,148114.2,2736,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434515505,101572.00
06/17/2015 00:30,2,0.000,ALERT,213.06,297.26,60.007,1434515403,"201051344000685","174011321042388",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,147328.2,147328.2,2737,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434515507,101573.00
06/17/2015 00:30,2,0.000,ALERT,213.51,296.36,59.965,1434515403,"274151322000088","174011321042388",0.00,16.30,0,294.56,299.67,0.0,0.0,0.000,412609.8,412609.8,3639,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434515509,101574.00
06/17/2015 00:30,2,0.000,ALERT,212.83,296.96,60.012,1434515403,"201051344000438","174011321042388",0.00,15.00,0,294.56,299.97,0.0,0.0,0.000,147391.6,147391.6,2731,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434515510,101575.00
06/17/2015 00:30,2,0.000,ALERT,212.38,296.96,60.007,1434515403,"201051344001135","174011321042388",0.00,15.30,0,294.56,300.27,0.0,0.0,0.000,138740.8,138740.8,2726,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434515512,101576.00
06/17/2015 00:30,2,0.000,ALERT,212.83,296.36,60.018,1434515403,"201051344000417","174011321042388",0.00,15.30,0,293.96,299.07,0.0,0.0,0.000,143270.0,143270.0,2725,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434515514,101577.00
06/17/2015 00:30,2,0.000,ALERT,212.38,297.26,60.023,1434515403,"201051344000594","174011321042388",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,143167.0,143167.0,2724,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434515516,101578.00
06/17/2015 00:30,2,0.000,ALERT,213.96,297.26,60.012,1434515403,"274151322000083","174011321042388",0.00,15.80,0,294.86,300.27,0.0,0.0,0.000,427190.0,427190.0,4039,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434515518,101579.00
06/17/2015 00:30,2,0.000,ALERT,212.83,297.26,60.007,1434515403,"201051344000585","174011321042388",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,142066.0,142066.0,2727,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434515520,101580.00
06/17/2015 00:30,2,0.000,ALERT,213.74,297.87,60.002,1434515403,"274151322000054","174011321042388",0.00,16.30,0,294.26,299.97,0.0,0.0,0.000,422484.3,422484.3,3629,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434515522,101581.00
06/17/2015 00:30,2,0.000,ALERT,212.83,296.66,60.007,1434515403,"201051344001203","174011321042388",0.00,15.00,0,294.26,301.47,0.0,0.0,0.000,143381.9,143381.9,2730,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434515523,101582.00
06/17/2015 00:30,2,0.000,ALERT,212.16,296.66,60.002,1434515403,"201051344000646","174011321042388",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,140905.2,140905.2,2725,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434515525,101583.00
06/17/2015 00:30,2,0.000,ALERT,214.64,296.36,59.975,1434515403,"274151322000068","174011321042388",0.00,16.70,0,293.96,299.07,0.0,0.0,0.000,331970.2,331970.2,3693,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434515527,101584.00
06/17/2015 00:30,2,0.000,ALERT,214.19,296.66,60.034,1434515403,"274151322000076","174011321042388",0.00,16.00,0,294.56,299.67,0.0,0.0,0.000,450172.0,450172.0,4038,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434515529,101585.00
06/17/2015 00:30,2,0.000,ALERT,212.38,297.26,59.970,1434515403,"201051344000890","174011321042388",0.00,15.50,0,294.86,300.87,0.0,0.0,0.000,144968.9,144968.9,2727,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434515531,101586.00
06/17/2015 00:30,2,0.000,ALERT,212.38,296.66,60.002,1434515403,"201051344000900","174011321042388",0.00,15.00,0,293.96,299.07,0.0,0.0,0.000,145266.9,145266.9,2732,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434515533,101587.00
06/17/2015 00:30,2,0.000,ALERT,213.06,296.06,59.986,1434515403,"201051344000633","174011321042388",0.00,15.00,0,292.46,298.17,0.0,0.0,0.000,134987.5,134987.5,2734,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434515534,101588.00
06/17/2015 00:30,2,0.000,ALERT,212.38,296.96,59.959,1434515403,"201051344000983","174011321042388",0.00,15.30,0,294.86,299.97,0.0,0.0,0.000,142126.6,142126.6,2732,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434515536,101589.00
06/17/2015 00:30,2,0.000,ALERT,213.06,296.96,60.012,1434515403,"201051344000917","174011321042388",0.00,15.80,0,293.36,298.77,0.0,0.0,0.000,145500.1,145500.1,2734,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434515538,101590.00
06/17/2015 00:30,2,0.000,ALERT,212.61,296.06,59.970,1434515403,"201051344000648","174011321042388",0.00,14.70,0,293.66,299.67,0.0,0.0,0.000,141485.9,141485.9,2726,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434515540,101591.00
06/17/2015 00:30,2,0.000,ALERT,212.83,296.96,60.002,1434515403,"201051344001093","174011321042388",0.00,15.80,0,294.56,299.37,0.0,0.0,0.000,143573.3,143573.3,2731,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434515542,101592.00
06/17/2015 00:30,2,0.000,ALERT,213.06,296.66,59.959,1434515403,"201051344000645","174011321042388",0.00,15.50,0,294.26,299.37,0.0,0.0,0.000,141905.1,141905.1,2729,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434515544,101593.00
06/17/2015 00:30,2,0.000,ALERT,213.74,296.66,59.970,1434515403,"274151322000085","174011321042388",0.00,16.00,0,294.86,299.37,0.0,0.0,0.000,424577.6,424577.6,4034,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434515545,101594.00
06/17/2015 00:30,2,0.000,ALERT,212.83,296.36,60.002,1434515403,"201051344000651","174011321042388",0.00,14.70,0,293.96,299.07,0.0,0.0,0.000,141297.7,141297.7,2729,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434515547,101595.00
06/17/2015 00:30,2,0.000,ALERT,212.83,296.36,59.928,1434515403,"201051344000867","174011321042388",0.00,15.50,0,293.96,299.97,0.0,0.0,0.000,133626.3,133626.3,2733,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434515549,101596.00
06/17/2015 00:30,2,0.000,ALERT,212.38,297.26,60.002,1434515403,"201051344001230","174011321042388",0.00,15.00,0,294.86,299.97,0.0,0.0,0.000,144771.4,144771.4,2735,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434515551,101597.00
06/17/2015 00:30,2,0.000,ALERT,213.29,297.26,59.970,1434515403,"201051344000576","174011321042388",0.00,15.00,0,294.56,299.37,0.0,0.0,0.000,141260.9,141260.9,2735,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434515552,101598.00
06/17/2015 00:30,2,0.000,ALERT,212.61,297.57,59.975,1434515403,"201051344000579","174011321042388",0.00,15.50,0,295.16,300.27,0.0,0.0,0.000,147309.3,147309.3,2727,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434515554,101599.00
06/17/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1434515403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,17270.700000024,17270.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434516283,101600.00
06/17/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1434515403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,20751.299999987,20751.299999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434516283,101601.00
06/17/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1434515403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,20675.199999988,20675.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434516283,101602.00
