ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1434515403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,22942.6,22942.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434516283,101603.00
06/17/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1434515403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,22921.100000024,22921.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434516283,101604.00
06/17/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1434515403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,20314.100000024,20314.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434516283,101605.00
06/17/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1434515403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,17223.80000001,17223.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434516283,101606.00
06/17/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1434515403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,21617.7,21617.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434516283,101607.00
06/17/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1434515403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,22790.3,22790.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434516283,101608.00
06/17/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1434515403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,20740.3,20740.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434516284,101609.00
06/17/2015 00:45,2,0.000,ALERT,213.06,297.57,59.991,1434516303,"201051344000955","174011321042388",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,146682.6,146682.6,2732,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434516380,101610.00
06/17/2015 00:45,2,0.000,ALERT,214.41,298.47,60.002,1434516303,"274151322000095","174011321042388",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,444515.8,444515.8,3651,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434516381,101611.00
06/17/2015 00:45,2,0.000,ALERT,213.29,297.87,59.996,1434516303,"201051344000868","174011321042388",0.00,15.00,0,295.16,300.27,0.0,0.0,0.000,132957.8,132957.8,2733,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434516383,101612.00
06/17/2015 00:45,2,0.000,ALERT,213.74,297.26,59.981,1434516303,"201051344000853","174011321042388",0.00,15.00,0,294.86,299.67,0.0,0.0,0.000,139221.4,139221.4,2729,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434516385,101613.00
06/17/2015 00:45,2,0.000,ALERT,213.96,298.47,59.970,1434516303,"201051344000582","174011321042388",0.00,15.00,0,296.06,300.27,0.0,0.0,0.000,139795.5,139795.5,2728,0,0,0,L,1122011218,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434516387,101614.00
06/17/2015 00:45,2,0.000,ALERT,213.29,297.26,60.012,1434516303,"201051344000469","174011321042388",0.00,14.70,0,293.06,298.77,0.0,0.0,0.000,134418.0,134418.0,2729,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434516389,101615.00
06/17/2015 00:45,2,0.000,ALERT,213.06,297.57,60.002,1434516303,"201051344000988","174011321042388",0.00,15.30,0,292.46,298.77,0.0,0.0,0.000,134199.4,134199.4,2727,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434516391,101616.00
06/17/2015 00:45,2,0.000,ALERT,213.29,297.26,60.012,1434516303,"201051344001158","174011321042388",0.00,15.00,0,294.26,298.77,0.0,0.0,0.000,140413.8,140413.8,2730,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434516393,101617.00
06/17/2015 00:45,2,0.000,ALERT,213.06,296.66,60.012,1434516303,"201051344001025","174011321042388",0.00,14.70,0,294.26,300.27,0.0,0.0,0.000,143497.8,143497.8,2730,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434516395,101618.00
06/17/2015 00:45,2,0.000,ALERT,213.29,297.87,59.981,1434516303,"201051344000569","174011321042388",0.00,15.30,0,295.16,300.27,0.0,0.0,0.000,147214.4,147214.4,2731,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434516396,101619.00
06/17/2015 00:45,2,0.000,ALERT,214.19,296.96,59.996,1434516303,"274151322000094","174011321042388",0.00,15.50,0,294.86,299.07,0.0,0.0,0.000,333011.8,333011.8,4086,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434516398,101620.00
06/17/2015 00:45,2,0.000,ALERT,213.06,297.26,60.012,1434516303,"201051344000458","174011321042388",0.00,15.80,0,294.56,300.27,0.0,0.0,0.000,142951.2,142951.2,2731,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434516400,101621.00
06/17/2015 00:45,2,0.000,ALERT,214.64,296.96,60.018,1434516303,"274151322000087","174011321042388",0.00,17.50,0,294.56,299.07,0.0,0.0,0.000,403147.6,403147.6,3631,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434516402,101622.00
06/17/2015 00:45,2,0.000,ALERT,214.19,297.87,60.007,1434516303,"274151322000052","174011321042388",0.00,16.00,0,294.86,299.97,0.0,0.0,0.000,430912.6,430912.6,4034,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434516403,101623.00
06/17/2015 00:45,2,0.000,ALERT,213.51,297.87,60.018,1434516303,"201051344001145","174011321042388",0.00,15.00,0,295.46,300.57,0.0,0.0,0.000,148114.2,148114.2,2738,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434516406,101624.00
06/17/2015 00:45,2,0.000,ALERT,213.74,297.57,60.018,1434516303,"201051344000685","174011321042388",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,147328.2,147328.2,2739,0,0,0,L,1122011218,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434516407,101625.00
06/17/2015 00:45,2,0.000,ALERT,214.41,297.26,59.965,1434516303,"274151322000088","174011321042388",0.00,16.00,0,294.86,299.67,0.0,0.0,0.000,412609.8,412609.8,3641,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434516409,101626.00
06/17/2015 00:45,2,0.000,ALERT,213.51,297.57,59.986,1434516303,"201051344000438","174011321042388",0.00,15.00,0,295.16,299.97,0.0,0.0,0.000,147391.6,147391.6,2733,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434516411,101627.00
06/17/2015 00:45,2,0.000,ALERT,212.83,297.57,59.996,1434516303,"201051344001135","174011321042388",0.00,15.30,0,294.86,300.27,0.0,0.0,0.000,138740.8,138740.8,2728,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434516413,101628.00
06/17/2015 00:45,2,0.000,ALERT,213.51,296.96,59.996,1434516303,"201051344000417","174011321042388",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,143270.0,143270.0,2727,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434516415,101629.00
06/17/2015 00:45,2,0.000,ALERT,213.06,297.87,59.970,1434516303,"201051344000594","174011321042388",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,143167.0,143167.0,2726,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434516416,101630.00
06/17/2015 00:45,2,0.000,ALERT,214.41,298.17,59.981,1434516303,"274151322000083","174011321042388",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,427190.0,427190.0,4041,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434516418,101631.00
06/17/2015 00:45,2,0.000,ALERT,213.51,297.87,59.991,1434516303,"201051344000585","174011321042388",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,142066.0,142066.0,2729,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434516420,101632.00
06/17/2015 00:45,2,0.000,ALERT,214.64,298.17,59.954,1434516303,"274151322000054","174011321042388",0.00,16.30,0,295.16,299.97,0.0,0.0,0.000,422484.3,422484.3,3631,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434516422,101633.00
06/17/2015 00:45,2,0.000,ALERT,213.29,296.96,60.007,1434516303,"201051344001203","174011321042388",0.00,15.00,0,294.56,301.47,0.0,0.0,0.000,143381.9,143381.9,2732,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434516424,101634.00
06/17/2015 00:45,2,0.000,ALERT,213.06,297.26,59.970,1434516303,"201051344000646","174011321042388",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,140905.2,140905.2,2727,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434516425,101635.00
06/17/2015 00:45,2,0.000,ALERT,215.32,296.66,60.012,1434516303,"274151322000068","174011321042388",0.00,16.70,0,294.56,298.77,0.0,0.0,0.000,331970.2,331970.2,3695,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434516427,101636.00
06/17/2015 00:45,2,0.000,ALERT,214.87,297.26,59.975,1434516303,"274151322000076","174011321042388",0.00,16.00,0,294.86,299.67,0.0,0.0,0.000,450172.0,450172.0,4040,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434516429,101637.00
06/17/2015 00:45,2,0.000,ALERT,213.06,297.87,59.981,1434516303,"201051344000890","174011321042388",0.00,15.50,0,295.16,300.57,0.0,0.0,0.000,144968.9,144968.9,2729,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434516431,101638.00
06/17/2015 00:45,2,0.000,ALERT,213.29,297.26,59.975,1434516303,"201051344000900","174011321042388",0.00,15.00,0,294.26,298.77,0.0,0.0,0.000,145266.9,145266.9,2734,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434516433,101639.00
06/17/2015 00:45,2,0.000,ALERT,213.74,296.66,59.959,1434516303,"201051344000633","174011321042388",0.00,15.00,0,292.46,298.17,0.0,0.0,0.000,134987.5,134987.5,2736,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434516435,101640.00
06/17/2015 00:45,2,0.000,ALERT,213.06,297.26,59.975,1434516303,"201051344000983","174011321042388",0.00,15.30,0,294.86,299.97,0.0,0.0,0.000,142126.6,142126.6,2734,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434516437,101641.00
06/17/2015 00:45,2,0.000,ALERT,213.51,297.26,59.986,1434516303,"201051344000917","174011321042388",0.00,15.80,0,293.96,298.77,0.0,0.0,0.000,145500.1,145500.1,2736,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434516438,101642.00
06/17/2015 00:45,2,0.000,ALERT,213.51,296.66,59.954,1434516303,"201051344000648","174011321042388",0.00,14.70,0,294.26,299.67,0.0,0.0,0.000,141485.9,141485.9,2728,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434516440,101643.00
06/17/2015 00:45,2,0.000,ALERT,213.29,297.26,59.965,1434516303,"201051344001093","174011321042388",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,143573.3,143573.3,2733,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434516442,101644.00
06/17/2015 00:45,2,0.000,ALERT,213.74,296.96,60.002,1434516303,"201051344000645","174011321042388",0.00,15.50,0,294.56,299.67,0.0,0.0,0.000,141905.1,141905.1,2731,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434516444,101645.00
06/17/2015 00:45,2,0.000,ALERT,214.87,297.87,59.954,1434516303,"274151322000085","174011321042388",0.00,15.80,0,295.46,299.37,0.0,0.0,0.000,424577.6,424577.6,4036,0,0,0,L,1151911521,1,123.81,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434516446,101646.00
06/17/2015 00:45,2,0.000,ALERT,213.29,296.66,59.970,1434516303,"201051344000651","174011321042388",0.00,14.70,0,294.56,299.37,0.0,0.0,0.000,141297.7,141297.7,2731,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434516448,101647.00
06/17/2015 00:45,2,0.000,ALERT,213.51,296.96,59.938,1434516303,"201051344000867","174011321042388",0.00,15.80,0,294.26,299.97,0.0,0.0,0.000,133626.3,133626.3,2735,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434516450,101648.00
06/17/2015 00:45,2,0.000,ALERT,213.29,297.57,59.933,1434516303,"201051344001230","174011321042388",0.00,15.30,0,295.46,299.97,0.0,0.0,0.000,144771.4,144771.4,2737,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434516452,101649.00
06/17/2015 00:45,2,0.000,ALERT,213.51,297.57,59.959,1434516303,"201051344000576","174011321042388",0.00,15.00,0,294.86,299.37,0.0,0.0,0.000,141260.9,141260.9,2737,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434516454,101650.00
06/17/2015 00:45,2,0.000,ALERT,213.29,297.87,59.954,1434516303,"201051344000579","174011321042388",0.00,15.50,0,295.16,300.27,0.0,0.0,0.000,147309.3,147309.3,2729,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434516455,101651.00
06/17/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1434516303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,17223.80000001,17223.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434517183,101652.00
06/17/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1434516303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,21617.7,21617.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434517183,101653.00
06/17/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1434516303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,22790.3,22790.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434517183,101654.00
06/17/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1434516303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,20740.3,20740.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434517183,101655.00
06/17/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1434516303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,17270.700000024,17270.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434517183,101656.00
06/17/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1434516303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,20751.299999987,20751.299999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434517183,101657.00
06/17/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1434516303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,20675.199999988,20675.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434517183,101658.00
06/17/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1434516303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,22942.6,22942.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434517183,101659.00
06/17/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1434516303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,22921.100000024,22921.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434517183,101660.00
06/17/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1434516303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,20314.100000024,20314.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434517183,101661.00
06/17/2015 01:00,2,0.000,ALERT,211.70,293.96,59.949,1434517203,"201051344000955","174011321042388",0.00,15.50,0,282.54,299.67,0.0,0.0,0.000,146682.6,146682.6,2734,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434517279,101662.00
06/17/2015 01:00,2,0.000,ALERT,212.83,294.86,59.949,1434517203,"274151322000095","174011321042388",0.00,15.50,0,283.74,300.57,0.0,0.0,0.000,444515.8,444515.8,3653,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434517281,101663.00
06/17/2015 01:00,2,0.000,ALERT,211.70,294.56,59.965,1434517203,"201051344000868","174011321042388",0.00,15.30,0,282.84,300.57,0.0,0.0,0.000,132957.8,132957.8,2735,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434517282,101664.00
06/17/2015 01:00,2,0.000,ALERT,212.38,293.66,59.965,1434517203,"201051344000853","174011321042388",0.00,15.00,0,282.54,299.67,0.0,0.0,0.000,139221.4,139221.4,2731,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434517284,101665.00
06/17/2015 01:00,2,0.000,ALERT,212.61,295.16,59.970,1434517203,"201051344000582","174011321042388",0.00,15.00,0,283.44,300.27,0.0,0.0,0.000,139795.5,139795.5,2730,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434517286,101666.00
06/17/2015 01:00,2,0.000,ALERT,211.93,293.66,59.907,1434517203,"201051344000469","174011321042388",0.00,14.30,0,281.33,299.07,0.0,0.0,0.000,134418.0,134418.0,2731,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434517288,101667.00
06/17/2015 01:00,2,0.000,ALERT,211.70,293.66,59.907,1434517203,"201051344000988","174011321042388",0.00,15.50,0,280.43,299.37,0.0,0.0,0.000,134199.4,134199.4,2729,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434517290,101668.00
06/17/2015 01:00,2,0.000,ALERT,212.16,293.66,60.007,1434517203,"201051344001158","174011321042388",0.00,15.00,0,281.64,299.07,0.0,0.0,0.000,140413.8,140413.8,2732,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434517292,101669.00
06/17/2015 01:00,2,0.000,ALERT,211.93,293.06,59.954,1434517203,"201051344001025","174011321042388",0.00,14.70,0,282.24,300.27,0.0,0.0,0.000,143497.8,143497.8,2732,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434517293,101670.00
06/17/2015 01:00,2,0.000,ALERT,212.16,294.56,59.981,1434517203,"201051344000569","174011321042388",0.00,15.30,0,283.14,300.27,0.0,0.0,0.000,147214.4,147214.4,2733,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434517295,101671.00
06/17/2015 01:00,2,0.000,ALERT,213.51,293.96,59.949,1434517203,"274151322000094","174011321042388",0.00,15.80,0,282.24,299.07,0.0,0.0,0.000,333011.8,333011.8,4088,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434517297,101672.00
06/17/2015 01:00,2,0.000,ALERT,211.93,293.96,59.965,1434517203,"201051344000458","174011321042388",0.00,16.00,0,282.54,300.27,0.0,0.0,0.000,142951.2,142951.2,2733,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434517299,101673.00
06/17/2015 01:00,2,0.000,ALERT,213.51,294.26,59.933,1434517203,"274151322000087","174011321042388",0.00,17.50,0,281.94,299.07,0.0,0.0,0.000,403147.6,403147.6,3633,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434517301,101674.00
06/17/2015 01:00,2,0.000,ALERT,213.06,294.56,59.933,1434517203,"274151322000052","174011321042388",0.00,16.00,0,282.54,299.97,0.0,0.0,0.000,430912.6,430912.6,4036,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434517303,101675.00
06/17/2015 01:00,2,0.000,ALERT,212.61,294.86,59.896,1434517203,"201051344001145","174011321042388",0.00,15.00,0,283.14,300.57,0.0,0.0,0.000,148114.2,148114.2,2740,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434517305,101676.00
06/17/2015 01:00,2,0.000,ALERT,212.38,294.26,59.922,1434517203,"201051344000685","174011321042388",0.00,15.30,0,282.54,299.67,0.0,0.0,0.000,147328.2,147328.2,2741,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434517306,101677.00
06/17/2015 01:00,2,0.000,ALERT,213.29,294.26,59.981,1434517203,"274151322000088","174011321042388",0.00,16.00,0,282.84,299.67,0.0,0.0,0.000,412609.8,412609.8,3643,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434517308,101678.00
06/17/2015 01:00,2,0.000,ALERT,211.93,293.66,59.933,1434517203,"201051344000438","174011321042388",0.00,15.00,0,282.84,300.27,0.0,0.0,0.000,147391.6,147391.6,2735,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434517310,101679.00
06/17/2015 01:00,2,0.000,ALERT,211.25,293.66,59.944,1434517203,"201051344001135","174011321042388",0.00,15.30,0,282.84,300.27,0.0,0.0,0.000,138740.8,138740.8,2730,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434517312,101680.00
06/17/2015 01:00,2,0.000,ALERT,212.16,293.66,59.986,1434517203,"201051344000417","174011321042388",0.00,15.50,0,281.94,299.07,0.0,0.0,0.000,143270.0,143270.0,2729,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434517314,101681.00
06/17/2015 01:00,2,0.000,ALERT,211.70,294.86,59.954,1434517203,"201051344000594","174011321042388",0.00,15.30,0,282.24,299.37,0.0,0.0,0.000,143167.0,143167.0,2728,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434517315,101682.00
06/17/2015 01:00,2,0.000,ALERT,213.29,294.86,59.938,1434517203,"274151322000083","174011321042388",0.00,15.50,0,282.84,300.27,0.0,0.0,0.000,427190.0,427190.0,4043,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434517317,101683.00
06/17/2015 01:00,2,0.000,ALERT,212.38,294.56,59.975,1434517203,"201051344000585","174011321042388",0.00,15.50,0,282.24,299.37,0.0,0.0,0.000,142066.0,142066.0,2731,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434517319,101684.00
06/17/2015 01:00,2,0.000,ALERT,213.06,294.56,59.991,1434517203,"274151322000054","174011321042388",0.00,16.30,0,282.54,300.27,0.0,0.0,0.000,422484.3,422484.3,3633,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434517321,101685.00
06/17/2015 01:00,2,0.000,ALERT,212.38,293.96,59.970,1434517203,"201051344001203","174011321042388",0.00,15.30,0,282.54,301.47,0.0,0.0,0.000,143381.9,143381.9,2734,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434517323,101686.00
06/17/2015 01:00,2,0.000,ALERT,212.16,294.56,59.981,1434517203,"201051344000646","174011321042388",0.00,15.30,0,282.24,299.37,0.0,0.0,0.000,140905.2,140905.2,2729,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434517324,101687.00
06/17/2015 01:00,2,0.000,ALERT,214.41,293.96,59.959,1434517203,"274151322000068","174011321042388",0.00,16.70,0,281.94,298.77,0.0,0.0,0.000,331970.2,331970.2,3697,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434517326,101688.00
06/17/2015 01:00,2,0.000,ALERT,213.96,294.56,59.944,1434517203,"274151322000076","174011321042388",0.00,15.80,0,282.54,299.67,0.0,0.0,0.000,450172.0,450172.0,4042,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434517328,101689.00
06/17/2015 01:00,2,0.000,ALERT,212.16,294.86,59.965,1434517203,"201051344000890","174011321042388",0.00,15.50,0,283.14,300.87,0.0,0.0,0.000,144968.9,144968.9,2731,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434517330,101690.00
06/17/2015 01:00,2,0.000,ALERT,212.16,294.26,59.907,1434517203,"201051344000900","174011321042388",0.00,15.00,0,281.94,299.37,0.0,0.0,0.000,145266.9,145266.9,2736,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434517332,101691.00
06/17/2015 01:00,2,0.000,ALERT,212.38,293.66,59.912,1434517203,"201051344000633","174011321042388",0.00,15.00,0,280.73,298.47,0.0,0.0,0.000,134987.5,134987.5,2738,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434517333,101692.00
06/17/2015 01:00,2,0.000,ALERT,211.93,294.26,59.954,1434517203,"201051344000983","174011321042388",0.00,15.30,0,282.84,300.27,0.0,0.0,0.000,142126.6,142126.6,2736,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434517335,101693.00
06/17/2015 01:00,2,0.000,ALERT,212.38,293.96,59.975,1434517203,"201051344000917","174011321042388",0.00,16.00,0,281.33,299.07,0.0,0.0,0.000,145500.1,145500.1,2738,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434517337,101694.00
06/17/2015 01:00,2,0.000,ALERT,212.38,293.66,59.938,1434517203,"201051344000648","174011321042388",0.00,14.70,0,281.94,299.97,0.0,0.0,0.000,141485.9,141485.9,2730,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434517339,101695.00
06/17/2015 01:00,2,0.000,ALERT,211.93,294.26,59.986,1434517203,"201051344001093","174011321042388",0.00,15.80,0,282.54,299.37,0.0,0.0,0.000,143573.3,143573.3,2735,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434517341,101696.00
06/17/2015 01:00,2,0.000,ALERT,212.38,293.96,59.965,1434517203,"201051344000645","174011321042388",0.00,15.50,0,282.24,299.37,0.0,0.0,0.000,141905.1,141905.1,2733,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434517343,101697.00
06/17/2015 01:00,2,0.000,ALERT,213.51,294.26,59.922,1434517203,"274151322000085","174011321042388",0.00,15.80,0,282.54,299.67,0.0,0.0,0.000,424577.6,424577.6,4038,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434517344,101698.00
06/17/2015 01:00,2,0.000,ALERT,212.38,293.66,59.922,1434517203,"201051344000651","174011321042388",0.00,14.70,0,281.94,299.37,0.0,0.0,0.000,141297.7,141297.7,2733,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434517346,101699.00
06/17/2015 01:00,2,0.000,ALERT,212.16,293.96,59.975,1434517203,"201051344000867","174011321042388",0.00,15.80,0,282.24,299.97,0.0,0.0,0.000,133626.3,133626.3,2737,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434517348,101700.00
06/17/2015 01:00,2,0.000,ALERT,212.16,294.86,59.975,1434517203,"201051344001230","174011321042388",0.00,15.30,0,282.84,299.97,0.0,0.0,0.000,144771.4,144771.4,2739,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434517350,101701.00
06/17/2015 01:00,2,0.000,ALERT,212.61,294.86,59.986,1434517203,"201051344000576","174011321042388",0.00,15.00,0,282.24,299.67,0.0,0.0,0.000,141260.9,141260.9,2739,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434517352,101702.00
06/17/2015 01:00,2,0.000,ALERT,211.93,294.56,59.912,1434517203,"201051344000579","174011321042388",0.00,15.50,0,283.14,300.27,0.0,0.0,0.000,147309.3,147309.3,2731,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434517353,101703.00
06/17/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1434517203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,20675.199999988,20675.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434518083,101704.00
06/17/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1434517203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,22942.6,22942.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434518083,101705.00
06/17/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1434517203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,22921.100000024,22921.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434518083,101706.00
06/17/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1434517203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,20314.100000024,20314.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434518083,101707.00
06/17/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1434517203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,17223.80000001,17223.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434518083,101708.00
06/17/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1434517203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,21617.7,21617.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434518083,101709.00
06/17/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1434517203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,22790.3,22790.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434518083,101710.00
06/17/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1434517203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,20740.3,20740.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434518083,101711.00
06/17/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1434517203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,17270.700000024,17270.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434518083,101712.00
06/17/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1434517203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,20751.299999987,20751.299999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434518083,101713.00
06/17/2015 01:15,2,0.000,ALERT,211.93,295.76,60.002,1434518103,"201051344000955","174011321042388",0.00,15.50,0,291.25,297.57,0.0,0.0,0.000,146682.6,146682.6,2736,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434518179,101714.00
06/17/2015 01:15,2,0.000,ALERT,213.51,296.96,59.970,1434518103,"274151322000095","174011321042388",0.00,15.50,0,292.46,298.77,0.0,0.0,0.000,444515.8,444515.8,3655,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434518181,101715.00
06/17/2015 01:15,2,0.000,ALERT,211.70,295.76,60.034,1434518103,"201051344000868","174011321042388",0.00,15.30,0,291.85,298.47,0.0,0.0,0.000,132957.8,132957.8,2737,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434518183,101716.00
06/17/2015 01:15,2,0.000,ALERT,212.61,295.46,60.018,1434518103,"201051344000853","174011321042388",0.00,15.30,0,291.25,297.87,0.0,0.0,0.000,139221.4,139221.4,2733,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434518185,101717.00
06/17/2015 01:15,2,0.000,ALERT,212.38,296.36,59.975,1434518103,"201051344000582","174011321042388",0.00,15.00,0,292.16,298.47,0.0,0.0,0.000,139795.5,139795.5,2732,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434518187,101718.00
06/17/2015 01:15,2,0.000,ALERT,212.16,295.46,59.959,1434518103,"201051344000469","174011321042388",0.00,15.00,0,290.05,296.66,0.0,0.0,0.000,134418.0,134418.0,2733,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434518189,101719.00
06/17/2015 01:15,2,0.000,ALERT,211.70,295.46,59.970,1434518103,"201051344000988","174011321042388",0.00,15.50,0,288.85,296.96,0.0,0.0,0.000,134199.4,134199.4,2731,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434518191,101720.00
06/17/2015 01:15,2,0.000,ALERT,211.93,295.16,59.975,1434518103,"201051344001158","174011321042388",0.00,15.00,0,290.65,296.96,0.0,0.0,0.000,140413.8,140413.8,2734,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434518193,101721.00
06/17/2015 01:15,2,0.000,ALERT,211.93,294.86,59.954,1434518103,"201051344001025","174011321042388",0.00,15.00,0,290.65,298.47,0.0,0.0,0.000,143497.8,143497.8,2734,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434518195,101722.00
06/17/2015 01:15,2,0.000,ALERT,212.16,296.36,60.007,1434518103,"201051344000569","174011321042388",0.00,15.30,0,291.55,298.47,0.0,0.0,0.000,147214.4,147214.4,2735,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434518197,101723.00
06/17/2015 01:15,2,0.000,ALERT,213.29,295.16,60.007,1434518103,"274151322000094","174011321042388",0.00,15.50,0,290.65,297.26,0.0,0.0,0.000,333011.8,333011.8,4090,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434518198,101724.00
06/17/2015 01:15,2,0.000,ALERT,211.93,295.46,59.996,1434518103,"201051344000458","174011321042388",0.00,16.00,0,291.25,298.47,0.0,0.0,0.000,142951.2,142951.2,2735,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434518200,101725.00
06/17/2015 01:15,2,0.000,ALERT,213.51,295.16,60.012,1434518103,"274151322000087","174011321042388",0.00,17.30,0,290.65,297.26,0.0,0.0,0.000,403147.6,403147.6,3635,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434518202,101726.00
06/17/2015 01:15,2,0.000,ALERT,213.29,296.96,59.959,1434518103,"274151322000052","174011321042388",0.00,16.00,0,290.95,298.17,0.0,0.0,0.000,430912.6,430912.6,4038,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434518204,101727.00
06/17/2015 01:15,2,0.000,ALERT,212.16,295.76,59.981,1434518103,"201051344001145","174011321042388",0.00,15.30,0,291.55,298.77,0.0,0.0,0.000,148114.2,148114.2,2742,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434518206,101728.00
06/17/2015 01:15,2,0.000,ALERT,212.38,295.76,59.986,1434518103,"201051344000685","174011321042388",0.00,15.50,0,291.25,297.57,0.0,0.0,0.000,147328.2,147328.2,2743,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434518208,101729.00
06/17/2015 01:15,2,0.000,ALERT,212.83,296.06,59.986,1434518103,"274151322000088","174011321042388",0.00,16.30,0,290.95,297.87,0.0,0.0,0.000,412609.8,412609.8,3645,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434518209,101730.00
06/17/2015 01:15,2,0.000,ALERT,212.16,296.06,60.018,1434518103,"201051344000438","174011321042388",0.00,15.00,0,291.25,298.47,0.0,0.0,0.000,147391.6,147391.6,2737,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434518211,101731.00
06/17/2015 01:15,2,0.000,ALERT,211.70,296.06,60.012,1434518103,"201051344001135","174011321042388",0.00,15.30,0,291.25,298.47,0.0,0.0,0.000,138740.8,138740.8,2732,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434518213,101732.00
06/17/2015 01:15,2,0.000,ALERT,212.16,295.16,59.938,1434518103,"201051344000417","174011321042388",0.00,15.50,0,290.95,297.26,0.0,0.0,0.000,143270.0,143270.0,2731,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434518215,101733.00
06/17/2015 01:15,2,0.000,ALERT,211.48,296.36,59.981,1434518103,"201051344000594","174011321042388",0.00,15.30,0,290.95,297.57,0.0,0.0,0.000,143167.0,143167.0,2730,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434518217,101734.00
06/17/2015 01:15,2,0.000,ALERT,213.29,295.76,60.023,1434518103,"274151322000083","174011321042388",0.00,15.80,0,291.55,298.47,0.0,0.0,0.000,427190.0,427190.0,4045,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434518218,101735.00
06/17/2015 01:15,2,0.000,ALERT,212.16,296.06,60.039,1434518103,"201051344000585","174011321042388",0.00,15.50,0,290.65,297.57,0.0,0.0,0.000,142066.0,142066.0,2733,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434518220,101736.00
06/17/2015 01:15,2,0.000,ALERT,213.06,296.66,59.975,1434518103,"274151322000054","174011321042388",0.00,16.70,0,290.95,298.47,0.0,0.0,0.000,422484.3,422484.3,3635,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434518222,101737.00
06/17/2015 01:15,2,0.000,ALERT,212.16,295.46,60.023,1434518103,"201051344001203","174011321042388",0.00,15.30,0,290.95,299.67,0.0,0.0,0.000,143381.9,143381.9,2736,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434518224,101738.00
06/17/2015 01:15,2,0.000,ALERT,211.93,296.06,60.007,1434518103,"201051344000646","174011321042388",0.00,15.30,0,290.65,297.26,0.0,0.0,0.000,140905.2,140905.2,2731,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434518225,101739.00
06/17/2015 01:15,2,0.000,ALERT,213.96,295.46,59.996,1434518103,"274151322000068","174011321042388",0.00,16.70,0,290.65,297.26,0.0,0.0,0.000,331970.2,331970.2,3699,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434518227,101740.00
06/17/2015 01:15,2,0.000,ALERT,213.96,295.76,59.986,1434518103,"274151322000076","174011321042388",0.00,16.00,0,291.25,297.87,0.0,0.0,0.000,450172.0,450172.0,4044,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434518229,101741.00
06/17/2015 01:15,2,0.000,ALERT,211.93,296.36,59.965,1434518103,"201051344000890","174011321042388",0.00,15.50,0,291.55,299.07,0.0,0.0,0.000,144968.9,144968.9,2733,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434518231,101742.00
06/17/2015 01:15,2,0.000,ALERT,211.93,295.76,59.965,1434518103,"201051344000900","174011321042388",0.00,15.30,0,290.95,297.26,0.0,0.0,0.000,145266.9,145266.9,2738,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434518233,101743.00
06/17/2015 01:15,2,0.000,ALERT,212.61,295.46,60.012,1434518103,"201051344000633","174011321042388",0.00,15.00,0,289.15,296.66,0.0,0.0,0.000,134987.5,134987.5,2740,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434518235,101744.00
06/17/2015 01:15,2,0.000,ALERT,211.70,295.46,60.002,1434518103,"201051344000983","174011321042388",0.00,15.50,0,291.55,298.47,0.0,0.0,0.000,142126.6,142126.6,2738,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434518236,101745.00
06/17/2015 01:15,2,0.000,ALERT,212.16,295.16,60.012,1434518103,"201051344000917","174011321042388",0.00,16.00,0,290.05,296.96,0.0,0.0,0.000,145500.1,145500.1,2740,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434518238,101746.00
06/17/2015 01:15,2,0.000,ALERT,212.16,294.86,60.012,1434518103,"201051344000648","174011321042388",0.00,14.70,0,290.65,297.87,0.0,0.0,0.000,141485.9,141485.9,2732,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434518240,101747.00
06/17/2015 01:15,2,0.000,ALERT,211.70,295.76,59.986,1434518103,"201051344001093","174011321042388",0.00,15.80,0,290.95,297.87,0.0,0.0,0.000,143573.3,143573.3,2737,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434518242,101748.00
06/17/2015 01:15,2,0.000,ALERT,212.16,295.46,60.007,1434518103,"201051344000645","174011321042388",0.00,15.50,0,290.95,297.87,0.0,0.0,0.000,141905.1,141905.1,2735,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434518244,101749.00
06/17/2015 01:15,2,0.000,ALERT,213.06,295.46,60.007,1434518103,"274151322000085","174011321042388",0.00,15.80,0,291.25,297.87,0.0,0.0,0.000,424577.6,424577.6,4040,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434518246,101750.00
06/17/2015 01:15,2,0.000,ALERT,211.93,294.86,59.981,1434518103,"201051344000651","174011321042388",0.00,14.70,0,290.65,297.57,0.0,0.0,0.000,141297.7,141297.7,2735,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434518248,101751.00
