ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2015 01:15,2,0.000,ALERT,211.93,294.86,59.981,1434518103,"201051344000867","174011321042388",0.00,15.80,0,290.95,298.17,0.0,0.0,0.000,133626.3,133626.3,2739,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434518250,101752.00
06/17/2015 01:15,2,0.000,ALERT,211.93,296.06,59.996,1434518103,"201051344001230","174011321042388",0.00,15.30,0,291.55,298.17,0.0,0.0,0.000,144771.4,144771.4,2741,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434518252,101753.00
06/17/2015 01:15,2,0.000,ALERT,212.38,295.76,60.012,1434518103,"201051344000576","174011321042388",0.00,15.00,0,290.95,297.57,0.0,0.0,0.000,141260.9,141260.9,2741,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434518254,101754.00
06/17/2015 01:15,2,0.000,ALERT,211.70,295.76,60.002,1434518103,"201051344000579","174011321042388",0.00,15.50,0,291.85,298.47,0.0,0.0,0.000,147309.3,147309.3,2733,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434518255,101755.00
06/17/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1434518103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,22790.3,22790.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434518984,101756.00
06/17/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1434518103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,20740.3,20740.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434518984,101757.00
06/17/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1434518103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,17270.700000024,17270.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434518984,101758.00
06/17/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1434518103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,20751.299999987,20751.299999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434518984,101759.00
06/17/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1434518103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,20675.199999988,20675.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434518984,101760.00
06/17/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1434518103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,22942.6,22942.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434518984,101761.00
06/17/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1434518103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,22921.100000024,22921.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434518984,101762.00
06/17/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1434518103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,20314.100000024,20314.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434518984,101763.00
06/17/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1434518103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,17223.80000001,17223.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434518984,101764.00
06/17/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1434518103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,21617.7,21617.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434518984,101765.00
06/17/2015 01:30,2,0.000,ALERT,211.93,296.06,60.028,1434519003,"201051344000955","174011321042388",0.00,15.50,0,293.66,298.17,0.0,0.0,0.000,146682.6,146682.6,2738,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434519080,101766.00
06/17/2015 01:30,2,0.000,ALERT,213.51,297.26,59.975,1434519003,"274151322000095","174011321042388",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,444515.8,444515.8,3657,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434519082,101767.00
06/17/2015 01:30,2,0.000,ALERT,212.16,296.66,60.028,1434519003,"201051344000868","174011321042388",0.00,15.30,0,293.66,299.07,0.0,0.0,0.000,132957.8,132957.8,2739,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434519084,101768.00
06/17/2015 01:30,2,0.000,ALERT,212.61,295.76,59.975,1434519003,"201051344000853","174011321042388",0.00,15.30,0,293.06,298.77,0.0,0.0,0.000,139221.4,139221.4,2735,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434519086,101769.00
06/17/2015 01:30,2,0.000,ALERT,212.61,296.96,60.028,1434519003,"201051344000582","174011321042388",0.00,15.00,0,294.56,299.07,0.0,0.0,0.000,139795.5,139795.5,2734,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434519088,101770.00
06/17/2015 01:30,2,0.000,ALERT,211.93,295.46,60.007,1434519003,"201051344000469","174011321042388",0.00,15.00,0,292.46,297.57,0.0,0.0,0.000,134418.0,134418.0,2735,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434519090,101771.00
06/17/2015 01:30,2,0.000,ALERT,211.93,295.76,59.991,1434519003,"201051344000988","174011321042388",0.00,15.50,0,291.25,297.57,0.0,0.0,0.000,134199.4,134199.4,2733,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434519092,101772.00
06/17/2015 01:30,2,0.000,ALERT,211.70,294.86,59.975,1434519003,"201051344001158","174011321042388",0.00,15.00,0,293.06,297.57,0.0,0.0,0.000,140413.8,140413.8,2736,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434519094,101773.00
06/17/2015 01:30,2,0.000,ALERT,211.70,294.86,60.007,1434519003,"201051344001025","174011321042388",0.00,15.00,0,293.06,299.07,0.0,0.0,0.000,143497.8,143497.8,2736,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434519095,101774.00
06/17/2015 01:30,2,0.000,ALERT,212.16,296.36,59.965,1434519003,"201051344000569","174011321042388",0.00,15.50,0,293.66,299.07,0.0,0.0,0.000,147214.4,147214.4,2737,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434519097,101775.00
06/17/2015 01:30,2,0.000,ALERT,213.29,296.06,59.981,1434519003,"274151322000094","174011321042388",0.00,15.80,0,293.36,297.87,0.0,0.0,0.000,333011.8,333011.8,4092,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434519099,101776.00
06/17/2015 01:30,2,0.000,ALERT,211.70,295.76,60.028,1434519003,"201051344000458","174011321042388",0.00,16.00,0,293.36,299.07,0.0,0.0,0.000,142951.2,142951.2,2737,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434519101,101777.00
06/17/2015 01:30,2,0.000,ALERT,213.29,295.16,59.959,1434519003,"274151322000087","174011321042388",0.00,17.30,0,292.76,297.87,0.0,0.0,0.000,403147.6,403147.6,3637,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434519103,101778.00
06/17/2015 01:30,2,0.000,ALERT,213.06,296.36,59.981,1434519003,"274151322000052","174011321042388",0.00,16.00,0,293.36,299.07,0.0,0.0,0.000,430912.6,430912.6,4040,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434519104,101779.00
06/17/2015 01:30,2,0.000,ALERT,212.38,296.36,59.996,1434519003,"201051344001145","174011321042388",0.00,15.30,0,293.96,299.37,0.0,0.0,0.000,148114.2,148114.2,2744,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434519106,101780.00
06/17/2015 01:30,2,0.000,ALERT,212.61,296.06,59.944,1434519003,"201051344000685","174011321042388",0.00,15.50,0,293.36,298.47,0.0,0.0,0.000,147328.2,147328.2,2745,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434519108,101781.00
06/17/2015 01:30,2,0.000,ALERT,212.61,295.46,59.991,1434519003,"274151322000088","174011321042388",0.00,16.00,0,293.66,298.47,0.0,0.0,0.000,412609.8,412609.8,3647,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434519110,101782.00
06/17/2015 01:30,2,0.000,ALERT,211.93,295.76,59.954,1434519003,"201051344000438","174011321042388",0.00,15.30,0,293.96,298.77,0.0,0.0,0.000,147391.6,147391.6,2739,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434519112,101783.00
06/17/2015 01:30,2,0.000,ALERT,211.70,296.06,59.970,1434519003,"201051344001135","174011321042388",0.00,15.30,0,293.66,299.07,0.0,0.0,0.000,138740.8,138740.8,2734,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434519113,101784.00
06/17/2015 01:30,2,0.000,ALERT,212.16,295.16,59.991,1434519003,"201051344000417","174011321042388",0.00,15.50,0,293.36,297.87,0.0,0.0,0.000,143270.0,143270.0,2733,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434519115,101785.00
06/17/2015 01:30,2,0.000,ALERT,211.48,296.06,60.023,1434519003,"201051344000594","174011321042388",0.00,15.50,0,293.36,298.17,0.0,0.0,0.000,143167.0,143167.0,2732,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434519117,101786.00
06/17/2015 01:30,2,0.000,ALERT,213.51,296.36,59.981,1434519003,"274151322000083","174011321042388",0.00,15.80,0,293.96,298.77,0.0,0.0,0.000,427190.0,427190.0,4047,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434519119,101787.00
06/17/2015 01:30,2,0.000,ALERT,211.93,295.76,59.996,1434519003,"201051344000585","174011321042388",0.00,15.80,0,293.66,298.17,0.0,0.0,0.000,142066.0,142066.0,2735,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434519121,101788.00
06/17/2015 01:30,2,0.000,ALERT,213.06,296.06,59.991,1434519003,"274151322000054","174011321042388",0.00,16.30,0,293.66,298.77,0.0,0.0,0.000,422484.3,422484.3,3637,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434519122,101789.00
06/17/2015 01:30,2,0.000,ALERT,212.38,295.76,59.954,1434519003,"201051344001203","174011321042388",0.00,15.30,0,293.06,300.27,0.0,0.0,0.000,143381.9,143381.9,2738,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434519124,101790.00
06/17/2015 01:30,2,0.000,ALERT,211.93,296.06,59.996,1434519003,"201051344000646","174011321042388",0.00,15.30,0,293.36,297.87,0.0,0.0,0.000,140905.2,140905.2,2733,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434519126,101791.00
06/17/2015 01:30,2,0.000,ALERT,214.41,296.06,60.007,1434519003,"274151322000068","174011321042388",0.00,16.70,0,293.06,297.57,0.0,0.0,0.000,331970.2,331970.2,3701,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434519128,101792.00
06/17/2015 01:30,2,0.000,ALERT,213.74,296.66,60.012,1434519003,"274151322000076","174011321042388",0.00,16.00,0,293.96,298.47,0.0,0.0,0.000,450172.0,450172.0,4046,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434519130,101793.00
06/17/2015 01:30,2,0.000,ALERT,211.70,296.06,60.039,1434519003,"201051344000890","174011321042388",0.00,15.80,0,293.96,299.67,0.0,0.0,0.000,144968.9,144968.9,2735,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434519132,101794.00
06/17/2015 01:30,2,0.000,ALERT,212.16,296.06,60.018,1434519003,"201051344000900","174011321042388",0.00,15.30,0,293.36,297.87,0.0,0.0,0.000,145266.9,145266.9,2740,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434519133,101795.00
06/17/2015 01:30,2,0.000,ALERT,212.61,295.46,60.012,1434519003,"201051344000633","174011321042388",0.00,15.30,0,291.25,297.26,0.0,0.0,0.000,134987.5,134987.5,2742,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434519135,101796.00
06/17/2015 01:30,2,0.000,ALERT,212.16,296.06,59.986,1434519003,"201051344000983","174011321042388",0.00,15.50,0,293.66,298.77,0.0,0.0,0.000,142126.6,142126.6,2740,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434519137,101797.00
06/17/2015 01:30,2,0.000,ALERT,212.38,295.76,60.018,1434519003,"201051344000917","174011321042388",0.00,16.00,0,292.46,297.57,0.0,0.0,0.000,145500.1,145500.1,2742,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434519139,101798.00
06/17/2015 01:30,2,0.000,ALERT,212.38,295.46,59.996,1434519003,"201051344000648","174011321042388",0.00,14.70,0,292.76,298.47,0.0,0.0,0.000,141485.9,141485.9,2734,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434519141,101799.00
06/17/2015 01:30,2,0.000,ALERT,212.38,296.06,59.986,1434519003,"201051344001093","174011321042388",0.00,16.00,0,293.66,298.17,0.0,0.0,0.000,143573.3,143573.3,2739,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434519143,101800.00
06/17/2015 01:30,2,0.000,ALERT,212.38,295.46,59.981,1434519003,"201051344000645","174011321042388",0.00,15.80,0,293.06,298.47,0.0,0.0,0.000,141905.1,141905.1,2737,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434519145,101801.00
06/17/2015 01:30,2,0.000,ALERT,213.74,296.66,60.018,1434519003,"274151322000085","174011321042388",0.00,16.00,0,293.66,298.47,0.0,0.0,0.000,424577.6,424577.6,4042,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434519146,101802.00
06/17/2015 01:30,2,0.000,ALERT,212.38,295.46,59.975,1434519003,"201051344000651","174011321042388",0.00,15.00,0,293.06,297.87,0.0,0.0,0.000,141297.7,141297.7,2737,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434519148,101803.00
06/17/2015 01:30,2,0.000,ALERT,212.38,295.76,59.986,1434519003,"201051344000867","174011321042388",0.00,15.80,0,292.76,298.77,0.0,0.0,0.000,133626.3,133626.3,2741,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434519150,101804.00
06/17/2015 01:30,2,0.000,ALERT,212.38,296.66,59.975,1434519003,"201051344001230","174011321042388",0.00,15.30,0,293.36,298.47,0.0,0.0,0.000,144771.4,144771.4,2743,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434519152,101805.00
06/17/2015 01:30,2,0.000,ALERT,212.61,296.36,60.002,1434519003,"201051344000576","174011321042388",0.00,15.00,0,293.06,298.17,0.0,0.0,0.000,141260.9,141260.9,2743,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434519154,101806.00
06/17/2015 01:30,2,0.000,ALERT,211.93,296.36,60.018,1434519003,"201051344000579","174011321042388",0.00,15.80,0,293.96,299.07,0.0,0.0,0.000,147309.3,147309.3,2735,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434519156,101807.00
06/17/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1434519003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,22942.6,22942.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434519883,101808.00
06/17/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1434519003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,22921.100000024,22921.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434519883,101809.00
06/17/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1434519003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,20314.100000024,20314.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434519883,101810.00
06/17/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1434519003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,17223.80000001,17223.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434519883,101811.00
06/17/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1434519003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,21617.7,21617.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434519883,101812.00
06/17/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1434519003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,22790.3,22790.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434519883,101813.00
06/17/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1434519003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,20740.3,20740.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434519883,101814.00
06/17/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1434519003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,17270.700000024,17270.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434519883,101815.00
06/17/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1434519003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,20751.299999987,20751.299999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434519883,101816.00
06/17/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1434519003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,20675.199999988,20675.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434519883,101817.00
06/17/2015 01:45,2,0.000,ALERT,211.93,295.76,59.996,1434519904,"201051344000955","174011321042388",0.00,15.50,0,294.26,298.17,0.0,0.0,0.000,146682.6,146682.6,2740,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434519980,101818.00
06/17/2015 01:45,2,0.000,ALERT,213.29,297.26,59.986,1434519904,"274151322000095","174011321042388",0.00,15.50,0,295.46,299.37,0.0,0.0,0.000,444515.8,444515.8,3659,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434519982,101819.00
06/17/2015 01:45,2,0.000,ALERT,212.16,296.36,59.959,1434519904,"201051344000868","174011321042388",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,132957.8,132957.8,2741,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434519984,101820.00
06/17/2015 01:45,2,0.000,ALERT,212.38,295.46,59.991,1434519904,"201051344000853","174011321042388",0.00,15.30,0,293.66,298.47,0.0,0.0,0.000,139221.4,139221.4,2737,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434519986,101821.00
06/17/2015 01:45,2,0.000,ALERT,212.83,296.96,59.996,1434519904,"201051344000582","174011321042388",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,139795.5,139795.5,2736,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434519988,101822.00
06/17/2015 01:45,2,0.000,ALERT,211.93,295.46,59.954,1434519904,"201051344000469","174011321042388",0.00,14.70,0,292.76,297.57,0.0,0.0,0.000,134418.0,134418.0,2737,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434519990,101823.00
06/17/2015 01:45,2,0.000,ALERT,211.93,295.46,60.002,1434519904,"201051344000988","174011321042388",0.00,15.50,0,290.95,297.57,0.0,0.0,0.000,134199.4,134199.4,2735,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434519992,101824.00
06/17/2015 01:45,2,0.000,ALERT,212.16,295.46,59.996,1434519904,"201051344001158","174011321042388",0.00,15.00,0,292.46,297.57,0.0,0.0,0.000,140413.8,140413.8,2738,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434519994,101825.00
06/17/2015 01:45,2,0.000,ALERT,212.16,295.46,59.959,1434519904,"201051344001025","174011321042388",0.00,15.00,0,293.06,299.07,0.0,0.0,0.000,143497.8,143497.8,2738,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434519995,101826.00
06/17/2015 01:45,2,0.000,ALERT,212.16,296.36,59.949,1434519904,"201051344000569","174011321042388",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,147214.4,147214.4,2739,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434519997,101827.00
06/17/2015 01:45,2,0.000,ALERT,213.51,295.76,59.933,1434519904,"274151322000094","174011321042388",0.00,15.50,0,293.96,297.87,0.0,0.0,0.000,333011.8,333011.8,4094,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434519999,101828.00
06/17/2015 01:45,2,0.000,ALERT,212.16,296.06,59.944,1434519904,"201051344000458","174011321042388",0.00,16.00,0,293.66,299.07,0.0,0.0,0.000,142951.2,142951.2,2739,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434520001,101829.00
06/17/2015 01:45,2,0.000,ALERT,213.74,295.46,59.970,1434519904,"274151322000087","174011321042388",0.00,17.00,0,293.36,297.87,0.0,0.0,0.000,403147.6,403147.6,3639,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434520003,101830.00
06/17/2015 01:45,2,0.000,ALERT,213.51,296.66,59.970,1434519904,"274151322000052","174011321042388",0.00,16.00,0,293.96,299.07,0.0,0.0,0.000,430912.6,430912.6,4042,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434520005,101831.00
06/17/2015 01:45,2,0.000,ALERT,212.83,296.66,59.981,1434519904,"201051344001145","174011321042388",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,148114.2,148114.2,2746,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434520006,101832.00
06/17/2015 01:45,2,0.000,ALERT,212.83,296.06,59.996,1434519904,"201051344000685","174011321042388",0.00,15.50,0,293.96,298.47,0.0,0.0,0.000,147328.2,147328.2,2747,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434520008,101833.00
06/17/2015 01:45,2,0.000,ALERT,213.29,296.06,59.933,1434519904,"274151322000088","174011321042388",0.00,16.30,0,293.96,298.47,0.0,0.0,0.000,412609.8,412609.8,3649,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434520010,101834.00
06/17/2015 01:45,2,0.000,ALERT,212.38,296.06,60.002,1434519904,"201051344000438","174011321042388",0.00,15.30,0,293.96,299.07,0.0,0.0,0.000,147391.6,147391.6,2741,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434520012,101835.00
06/17/2015 01:45,2,0.000,ALERT,212.16,296.06,59.965,1434519904,"201051344001135","174011321042388",0.00,15.30,0,293.66,299.07,0.0,0.0,0.000,138740.8,138740.8,2736,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434520013,101836.00
06/17/2015 01:45,2,0.000,ALERT,212.38,295.46,59.981,1434519904,"201051344000417","174011321042388",0.00,15.30,0,293.06,297.87,0.0,0.0,0.000,143270.0,143270.0,2735,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434520015,101837.00
06/17/2015 01:45,2,0.000,ALERT,211.93,296.36,59.944,1434519904,"201051344000594","174011321042388",0.00,15.30,0,293.06,298.17,0.0,0.0,0.000,143167.0,143167.0,2734,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434520017,101838.00
06/17/2015 01:45,2,0.000,ALERT,213.74,296.36,59.986,1434519904,"274151322000083","174011321042388",0.00,15.80,0,293.96,299.07,0.0,0.0,0.000,427190.0,427190.0,4049,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434520019,101839.00
06/17/2015 01:45,2,0.000,ALERT,212.38,296.36,59.965,1434519904,"201051344000585","174011321042388",0.00,15.50,0,293.66,298.17,0.0,0.0,0.000,142066.0,142066.0,2737,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434520021,101840.00
06/17/2015 01:45,2,0.000,ALERT,213.06,295.76,59.975,1434519904,"274151322000054","174011321042388",0.00,16.70,0,294.26,298.77,0.0,0.0,0.000,422484.3,422484.3,3639,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434520023,101841.00
06/17/2015 01:45,2,0.000,ALERT,212.61,296.06,59.928,1434519904,"201051344001203","174011321042388",0.00,15.30,0,293.96,300.27,0.0,0.0,0.000,143381.9,143381.9,2740,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434520024,101842.00
06/17/2015 01:45,2,0.000,ALERT,212.16,296.36,59.949,1434519904,"201051344000646","174011321042388",0.00,15.00,0,293.66,298.17,0.0,0.0,0.000,140905.2,140905.2,2735,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434520026,101843.00
06/17/2015 01:45,2,0.000,ALERT,214.64,296.06,59.944,1434519904,"274151322000068","174011321042388",0.00,16.70,0,293.66,297.87,0.0,0.0,0.000,331970.2,331970.2,3703,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434520028,101844.00
06/17/2015 01:45,2,0.000,ALERT,214.19,296.66,59.991,1434519904,"274151322000076","174011321042388",0.00,16.00,0,293.96,298.47,0.0,0.0,0.000,450172.0,450172.0,4048,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434520030,101845.00
06/17/2015 01:45,2,0.000,ALERT,212.16,296.66,60.002,1434519904,"201051344000890","174011321042388",0.00,15.50,0,294.26,299.67,0.0,0.0,0.000,144968.9,144968.9,2737,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434520032,101846.00
06/17/2015 01:45,2,0.000,ALERT,212.16,296.06,60.002,1434519904,"201051344000900","174011321042388",0.00,15.00,0,293.66,297.87,0.0,0.0,0.000,145266.9,145266.9,2742,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434520033,101847.00
06/17/2015 01:45,2,0.000,ALERT,212.83,295.76,59.901,1434519904,"201051344000633","174011321042388",0.00,15.00,0,292.16,297.26,0.0,0.0,0.000,134987.5,134987.5,2744,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434520035,101848.00
06/17/2015 01:45,2,0.000,ALERT,212.16,296.06,59.975,1434519904,"201051344000983","174011321042388",0.00,15.50,0,294.26,298.77,0.0,0.0,0.000,142126.6,142126.6,2742,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434520037,101849.00
06/17/2015 01:45,2,0.000,ALERT,212.61,296.06,59.996,1434519904,"201051344000917","174011321042388",0.00,16.00,0,293.06,297.57,0.0,0.0,0.000,145500.1,145500.1,2744,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434520039,101850.00
06/17/2015 01:45,2,0.000,ALERT,212.38,295.46,59.991,1434519904,"201051344000648","174011321042388",0.00,14.70,0,293.36,298.47,0.0,0.0,0.000,141485.9,141485.9,2736,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434520041,101851.00
06/17/2015 01:45,2,0.000,ALERT,212.38,296.36,59.991,1434519904,"201051344001093","174011321042388",0.00,15.80,0,293.96,298.17,0.0,0.0,0.000,143573.3,143573.3,2741,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434520043,101852.00
06/17/2015 01:45,2,0.000,ALERT,212.38,295.46,59.944,1434519904,"201051344000645","174011321042388",0.00,15.50,0,293.36,298.47,0.0,0.0,0.000,141905.1,141905.1,2739,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434520045,101853.00
06/17/2015 01:45,2,0.000,ALERT,213.51,296.06,59.986,1434519904,"274151322000085","174011321042388",0.00,16.00,0,294.26,298.47,0.0,0.0,0.000,424577.6,424577.6,4044,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434520046,101854.00
06/17/2015 01:45,2,0.000,ALERT,212.38,295.46,59.944,1434519904,"201051344000651","174011321042388",0.00,14.70,0,293.36,298.17,0.0,0.0,0.000,141297.7,141297.7,2739,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434520048,101855.00
06/17/2015 01:45,2,0.000,ALERT,212.16,295.46,59.986,1434519904,"201051344000867","174011321042388",0.00,15.80,0,293.36,298.77,0.0,0.0,0.000,133626.3,133626.3,2743,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434520050,101856.00
06/17/2015 01:45,2,0.000,ALERT,212.16,296.36,59.922,1434519904,"201051344001230","174011321042388",0.00,15.30,0,294.56,298.77,0.0,0.0,0.000,144771.4,144771.4,2745,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434520052,101857.00
06/17/2015 01:45,2,0.000,ALERT,212.61,296.36,60.002,1434519904,"201051344000576","174011321042388",0.00,15.00,0,293.96,298.47,0.0,0.0,0.000,141260.9,141260.9,2745,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434520054,101858.00
06/17/2015 01:45,2,0.000,ALERT,211.93,296.36,59.981,1434519904,"201051344000579","174011321042388",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,147309.3,147309.3,2737,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434520056,101859.00
06/17/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1434519904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,20740.3,20740.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434520784,101860.00
06/17/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1434519904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,17270.700000024,17270.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434520784,101861.00
06/17/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1434519904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,20751.299999987,20751.299999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434520784,101862.00
06/17/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1434519904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,20675.199999988,20675.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434520784,101863.00
06/17/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1434519904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,22942.6,22942.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434520784,101864.00
06/17/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1434519904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,22921.100000024,22921.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434520784,101865.00
06/17/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1434519904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,20314.100000024,20314.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434520784,101866.00
06/17/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1434519904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,17223.80000001,17223.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434520784,101867.00
06/17/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1434519904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,21617.7,21617.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434520784,101868.00
06/17/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1434519904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,22790.3,22790.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434520784,101869.00
06/17/2015 02:00,2,0.000,ALERT,211.70,295.46,59.938,1434520804,"201051344000955","174011321042388",0.00,15.30,0,293.66,298.47,0.0,0.0,0.000,146682.6,146682.6,2742,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434520880,101870.00
06/17/2015 02:00,2,0.000,ALERT,213.06,296.36,59.970,1434520804,"274151322000095","174011321042388",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,444515.8,444515.8,3661,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434520882,101871.00
06/17/2015 02:00,2,0.000,ALERT,211.93,296.06,59.996,1434520804,"201051344000868","174011321042388",0.00,15.00,0,294.26,299.37,0.0,0.0,0.000,132957.8,132957.8,2743,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434520884,101872.00
06/17/2015 02:00,2,0.000,ALERT,212.61,295.46,59.996,1434520804,"201051344000853","174011321042388",0.00,15.00,0,293.66,298.77,0.0,0.0,0.000,139221.4,139221.4,2739,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434520886,101873.00
06/17/2015 02:00,2,0.000,ALERT,212.61,296.36,59.986,1434520804,"201051344000582","174011321042388",0.00,15.00,0,294.56,299.07,0.0,0.0,0.000,139795.5,139795.5,2738,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434520888,101874.00
06/17/2015 02:00,2,0.000,ALERT,212.16,295.16,59.970,1434520804,"201051344000469","174011321042388",0.00,14.30,0,292.76,297.57,0.0,0.0,0.000,134418.0,134418.0,2739,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434520890,101875.00
06/17/2015 02:00,2,0.000,ALERT,211.93,295.16,59.965,1434520804,"201051344000988","174011321042388",0.00,15.30,0,291.55,297.57,0.0,0.0,0.000,134199.4,134199.4,2737,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434520892,101876.00
06/17/2015 02:00,2,0.000,ALERT,212.16,295.16,59.970,1434520804,"201051344001158","174011321042388",0.00,14.70,0,293.06,297.57,0.0,0.0,0.000,140413.8,140413.8,2740,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434520893,101877.00
06/17/2015 02:00,2,0.000,ALERT,211.93,294.86,59.970,1434520804,"201051344001025","174011321042388",0.00,14.70,0,293.36,299.07,0.0,0.0,0.000,143497.8,143497.8,2740,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434520895,101878.00
06/17/2015 02:00,2,0.000,ALERT,212.16,296.06,59.981,1434520804,"201051344000569","174011321042388",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,147214.4,147214.4,2741,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434520897,101879.00
06/17/2015 02:00,2,0.000,ALERT,213.51,295.76,60.002,1434520804,"274151322000094","174011321042388",0.00,15.50,0,293.66,297.87,0.0,0.0,0.000,333011.8,333011.8,4096,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434520899,101880.00
06/17/2015 02:00,2,0.000,ALERT,211.70,295.76,59.991,1434520804,"201051344000458","174011321042388",0.00,15.80,0,293.66,299.07,0.0,0.0,0.000,142951.2,142951.2,2741,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434520901,101881.00
06/17/2015 02:00,2,0.000,ALERT,213.51,295.16,59.965,1434520804,"274151322000087","174011321042388",0.00,17.00,0,293.36,298.17,0.0,0.0,0.000,403147.6,403147.6,3641,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434520903,101882.00
06/17/2015 02:00,2,0.000,ALERT,212.83,295.46,59.975,1434520804,"274151322000052","174011321042388",0.00,16.00,0,293.66,299.07,0.0,0.0,0.000,430912.6,430912.6,4044,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434520905,101883.00
06/17/2015 02:00,2,0.000,ALERT,212.38,296.36,60.018,1434520804,"201051344001145","174011321042388",0.00,15.00,0,294.26,299.37,0.0,0.0,0.000,148114.2,148114.2,2748,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434520906,101884.00
06/17/2015 02:00,2,0.000,ALERT,212.61,296.06,60.023,1434520804,"201051344000685","174011321042388",0.00,15.30,0,293.96,298.47,0.0,0.0,0.000,147328.2,147328.2,2749,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434520908,101885.00
06/17/2015 02:00,2,0.000,ALERT,213.06,296.06,59.975,1434520804,"274151322000088","174011321042388",0.00,16.00,0,293.66,298.47,0.0,0.0,0.000,412609.8,412609.8,3651,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434520910,101886.00
06/17/2015 02:00,2,0.000,ALERT,212.38,296.36,60.002,1434520804,"201051344000438","174011321042388",0.00,15.00,0,293.96,299.07,0.0,0.0,0.000,147391.6,147391.6,2743,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434520912,101887.00
06/17/2015 02:00,2,0.000,ALERT,212.16,296.36,60.007,1434520804,"201051344001135","174011321042388",0.00,15.30,0,293.96,299.07,0.0,0.0,0.000,138740.8,138740.8,2738,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434520913,101888.00
06/17/2015 02:00,2,0.000,ALERT,212.38,295.16,60.007,1434520804,"201051344000417","174011321042388",0.00,15.30,0,293.36,297.87,0.0,0.0,0.000,143270.0,143270.0,2737,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434520915,101889.00
06/17/2015 02:00,2,0.000,ALERT,211.93,296.06,59.986,1434520804,"201051344000594","174011321042388",0.00,15.30,0,293.36,298.47,0.0,0.0,0.000,143167.0,143167.0,2736,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434520917,101890.00
06/17/2015 02:00,2,0.000,ALERT,213.74,296.66,59.970,1434520804,"274151322000083","174011321042388",0.00,15.50,0,294.26,299.07,0.0,0.0,0.000,427190.0,427190.0,4051,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434520919,101891.00
06/17/2015 02:00,2,0.000,ALERT,212.38,296.06,59.981,1434520804,"201051344000585","174011321042388",0.00,15.30,0,293.36,298.17,0.0,0.0,0.000,142066.0,142066.0,2739,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434520921,101892.00
06/17/2015 02:00,2,0.000,ALERT,213.29,295.76,60.002,1434520804,"274151322000054","174011321042388",0.00,16.30,0,293.96,299.07,0.0,0.0,0.000,422484.3,422484.3,3641,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434520922,101893.00
06/17/2015 02:00,2,0.000,ALERT,212.38,295.76,59.991,1434520804,"201051344001203","174011321042388",0.00,15.00,0,293.96,300.27,0.0,0.0,0.000,143381.9,143381.9,2742,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434520924,101894.00
06/17/2015 02:00,2,0.000,ALERT,211.93,296.06,59.933,1434520804,"201051344000646","174011321042388",0.00,15.00,0,293.36,298.17,0.0,0.0,0.000,140905.2,140905.2,2737,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434520926,101895.00
06/17/2015 02:00,2,0.000,ALERT,214.19,295.46,60.002,1434520804,"274151322000068","174011321042388",0.00,16.30,0,293.36,297.87,0.0,0.0,0.000,331970.2,331970.2,3705,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434520928,101896.00
06/17/2015 02:00,2,0.000,ALERT,214.19,296.96,59.970,1434520804,"274151322000076","174011321042388",0.00,16.00,0,293.96,298.47,0.0,0.0,0.000,450172.0,450172.0,4050,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434520930,101897.00
06/17/2015 02:00,2,0.000,ALERT,212.16,296.36,60.018,1434520804,"201051344000890","174011321042388",0.00,15.30,0,294.56,299.67,0.0,0.0,0.000,144968.9,144968.9,2739,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434520931,101898.00
06/17/2015 02:00,2,0.000,ALERT,211.93,295.76,60.018,1434520804,"201051344000900","174011321042388",0.00,15.00,0,293.36,297.87,0.0,0.0,0.000,145266.9,145266.9,2744,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434520933,101899.00
06/17/2015 02:00,2,0.000,ALERT,212.83,295.16,60.034,1434520804,"201051344000633","174011321042388",0.00,15.00,0,291.85,297.26,0.0,0.0,0.000,134987.5,134987.5,2746,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434520935,101900.00
06/17/2015 02:00,2,0.000,ALERT,212.16,296.06,59.986,1434520804,"201051344000983","174011321042388",0.00,15.00,0,294.26,299.07,0.0,0.0,0.000,142126.6,142126.6,2744,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434520937,101901.00
