ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2015 02:00,2,0.000,ALERT,212.16,295.46,59.975,1434520804,"201051344000917","174011321042388",0.00,15.80,0,292.76,297.87,0.0,0.0,0.000,145500.1,145500.1,2746,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434520939,101902.00
06/17/2015 02:00,2,0.000,ALERT,212.38,295.16,59.970,1434520804,"201051344000648","174011321042388",0.00,14.30,0,293.36,298.77,0.0,0.0,0.000,141485.9,141485.9,2738,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434520940,101903.00
06/17/2015 02:00,2,0.000,ALERT,212.38,296.36,59.986,1434520804,"201051344001093","174011321042388",0.00,15.50,0,293.66,298.17,0.0,0.0,0.000,143573.3,143573.3,2743,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434520942,101904.00
06/17/2015 02:00,2,0.000,ALERT,212.38,295.46,59.959,1434520804,"201051344000645","174011321042388",0.00,15.30,0,293.66,298.47,0.0,0.0,0.000,141905.1,141905.1,2741,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434520944,101905.00
06/17/2015 02:00,2,0.000,ALERT,213.29,296.06,59.975,1434520804,"274151322000085","174011321042388",0.00,15.80,0,293.96,298.47,0.0,0.0,0.000,424577.6,424577.6,4046,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434520946,101906.00
06/17/2015 02:00,2,0.000,ALERT,212.38,295.16,59.970,1434520804,"201051344000651","174011321042388",0.00,14.30,0,293.36,298.17,0.0,0.0,0.000,141297.7,141297.7,2741,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434520948,101907.00
06/17/2015 02:00,2,0.000,ALERT,212.38,295.46,59.991,1434520804,"201051344000867","174011321042388",0.00,15.50,0,293.36,298.77,0.0,0.0,0.000,133626.3,133626.3,2745,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434520950,101908.00
06/17/2015 02:00,2,0.000,ALERT,212.16,296.06,59.959,1434520804,"201051344001230","174011321042388",0.00,15.00,0,294.26,298.77,0.0,0.0,0.000,144771.4,144771.4,2747,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434520951,101909.00
06/17/2015 02:00,2,0.000,ALERT,212.61,296.06,59.970,1434520804,"201051344000576","174011321042388",0.00,14.70,0,293.36,298.17,0.0,0.0,0.000,141260.9,141260.9,2747,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434520953,101910.00
06/17/2015 02:00,2,0.000,ALERT,212.16,296.36,59.991,1434520804,"201051344000579","174011321042388",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,147309.3,147309.3,2739,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434520955,101911.00
06/17/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1434520804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,22790.3,22790.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434521684,101912.00
06/17/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1434520804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,20740.3,20740.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434521684,101913.00
06/17/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1434520804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,17270.700000024,17270.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434521684,101914.00
06/17/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1434520804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,20751.299999987,20751.299999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434521684,101915.00
06/17/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1434520804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,20675.199999988,20675.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434521684,101916.00
06/17/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1434520804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,22942.6,22942.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434521684,101917.00
06/17/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1434520804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,22921.100000024,22921.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434521684,101918.00
06/17/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1434520804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,20314.100000024,20314.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434521684,101919.00
06/17/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1434520804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,17223.80000001,17223.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434521684,101920.00
06/17/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1434520804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,21617.7,21617.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434521684,101921.00
06/17/2015 02:15,2,0.000,ALERT,212.16,295.46,59.991,1434521703,"201051344000955","174011321042388",0.00,15.00,0,293.36,298.77,0.0,0.0,0.000,146682.6,146682.6,2744,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434521778,101922.00
06/17/2015 02:15,2,0.000,ALERT,213.29,296.36,59.991,1434521703,"274151322000095","174011321042388",0.00,15.30,0,295.16,299.97,0.0,0.0,0.000,444515.8,444515.8,3663,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434521780,101923.00
06/17/2015 02:15,2,0.000,ALERT,212.16,295.76,59.986,1434521703,"201051344000868","174011321042388",0.00,15.00,0,293.96,299.67,0.0,0.0,0.000,132957.8,132957.8,2745,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434521782,101924.00
06/17/2015 02:15,2,0.000,ALERT,212.38,294.86,59.996,1434521703,"201051344000853","174011321042388",0.00,14.70,0,293.36,299.07,0.0,0.0,0.000,139221.4,139221.4,2741,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434521783,101925.00
06/17/2015 02:15,2,0.000,ALERT,212.61,296.06,59.996,1434521703,"201051344000582","174011321042388",0.00,14.70,0,294.56,299.67,0.0,0.0,0.000,139795.5,139795.5,2740,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434521785,101926.00
06/17/2015 02:15,2,0.000,ALERT,212.16,294.86,59.996,1434521703,"201051344000469","174011321042388",0.00,14.00,0,292.16,298.17,0.0,0.0,0.000,134418.0,134418.0,2741,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434521787,101927.00
06/17/2015 02:15,2,0.000,ALERT,211.93,294.86,59.996,1434521703,"201051344000988","174011321042388",0.00,15.00,0,291.25,298.17,0.0,0.0,0.000,134199.4,134199.4,2739,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434521789,101928.00
06/17/2015 02:15,2,0.000,ALERT,212.16,294.86,59.996,1434521703,"201051344001158","174011321042388",0.00,14.30,0,292.76,298.17,0.0,0.0,0.000,140413.8,140413.8,2742,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434521791,101929.00
06/17/2015 02:15,2,0.000,ALERT,212.16,294.86,59.991,1434521703,"201051344001025","174011321042388",0.00,14.30,0,293.06,299.67,0.0,0.0,0.000,143497.8,143497.8,2742,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434521793,101930.00
06/17/2015 02:15,2,0.000,ALERT,211.93,295.46,60.023,1434521703,"201051344000569","174011321042388",0.00,15.00,0,294.26,299.67,0.0,0.0,0.000,147214.4,147214.4,2743,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434521795,101931.00
06/17/2015 02:15,2,0.000,ALERT,213.29,294.86,59.986,1434521703,"274151322000094","174011321042388",0.00,15.30,0,293.66,298.47,0.0,0.0,0.000,333011.8,333011.8,4098,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434521796,101932.00
06/17/2015 02:15,2,0.000,ALERT,212.16,295.16,59.991,1434521703,"201051344000458","174011321042388",0.00,15.50,0,293.66,299.67,0.0,0.0,0.000,142951.2,142951.2,2743,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434521798,101933.00
06/17/2015 02:15,2,0.000,ALERT,213.51,293.96,59.981,1434521703,"274151322000087","174011321042388",0.00,16.70,0,293.06,298.47,0.0,0.0,0.000,403147.6,403147.6,3643,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434521800,101934.00
06/17/2015 02:15,2,0.000,ALERT,213.29,294.56,59.991,1434521703,"274151322000052","174011321042388",0.00,15.80,0,293.96,299.37,0.0,0.0,0.000,430912.6,430912.6,4046,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434521802,101935.00
06/17/2015 02:15,2,0.000,ALERT,212.38,295.46,59.981,1434521703,"201051344001145","174011321042388",0.00,14.70,0,294.26,299.97,0.0,0.0,0.000,148114.2,148114.2,2750,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434521804,101936.00
06/17/2015 02:15,2,0.000,ALERT,212.38,295.16,59.991,1434521703,"201051344000685","174011321042388",0.00,15.00,0,293.96,298.77,0.0,0.0,0.000,147328.2,147328.2,2751,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434521805,101937.00
06/17/2015 02:15,2,0.000,ALERT,213.29,294.86,59.975,1434521703,"274151322000088","174011321042388",0.00,15.80,0,293.96,299.07,0.0,0.0,0.000,412609.8,412609.8,3653,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434521807,101938.00
06/17/2015 02:15,2,0.000,ALERT,212.38,295.16,59.965,1434521703,"201051344000438","174011321042388",0.00,14.70,0,294.26,299.37,0.0,0.0,0.000,147391.6,147391.6,2745,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434521809,101939.00
06/17/2015 02:15,2,0.000,ALERT,211.70,294.86,59.991,1434521703,"201051344001135","174011321042388",0.00,14.70,0,293.96,299.67,0.0,0.0,0.000,138740.8,138740.8,2740,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434521811,101940.00
06/17/2015 02:15,2,0.000,ALERT,212.38,294.86,60.007,1434521703,"201051344000417","174011321042388",0.00,15.00,0,293.06,298.47,0.0,0.0,0.000,143270.0,143270.0,2739,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434521813,101941.00
06/17/2015 02:15,2,0.000,ALERT,211.70,295.46,59.965,1434521703,"201051344000594","174011321042388",0.00,15.00,0,293.06,298.77,0.0,0.0,0.000,143167.0,143167.0,2738,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434521815,101942.00
06/17/2015 02:15,2,0.000,ALERT,213.51,295.76,60.034,1434521703,"274151322000083","174011321042388",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,427190.0,427190.0,4053,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434521816,101943.00
06/17/2015 02:15,2,0.000,ALERT,212.16,295.16,60.007,1434521703,"201051344000585","174011321042388",0.00,15.00,0,293.66,298.77,0.0,0.0,0.000,142066.0,142066.0,2741,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434521818,101944.00
06/17/2015 02:15,2,0.000,ALERT,213.29,295.46,59.981,1434521703,"274151322000054","174011321042388",0.00,16.00,0,293.96,299.67,0.0,0.0,0.000,422484.3,422484.3,3643,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434521820,101945.00
06/17/2015 02:15,2,0.000,ALERT,212.16,294.86,59.996,1434521703,"201051344001203","174011321042388",0.00,14.70,0,293.96,300.87,0.0,0.0,0.000,143381.9,143381.9,2744,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434521822,101946.00
06/17/2015 02:15,2,0.000,ALERT,211.93,294.86,59.981,1434521703,"201051344000646","174011321042388",0.00,14.70,0,293.66,298.47,0.0,0.0,0.000,140905.2,140905.2,2739,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434521824,101947.00
06/17/2015 02:15,2,0.000,ALERT,214.19,293.96,60.023,1434521703,"274151322000068","174011321042388",0.00,16.30,0,293.36,298.17,0.0,0.0,0.000,331970.2,331970.2,3707,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434521825,101948.00
06/17/2015 02:15,2,0.000,ALERT,214.19,295.16,59.991,1434521703,"274151322000076","174011321042388",0.00,15.80,0,293.96,299.07,0.0,0.0,0.000,450172.0,450172.0,4052,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434521827,101949.00
06/17/2015 02:15,2,0.000,ALERT,212.16,295.76,59.981,1434521703,"201051344000890","174011321042388",0.00,15.30,0,294.26,300.27,0.0,0.0,0.000,144968.9,144968.9,2741,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434521829,101950.00
06/17/2015 02:15,2,0.000,ALERT,211.93,294.86,60.002,1434521703,"201051344000900","174011321042388",0.00,14.30,0,293.36,298.47,0.0,0.0,0.000,145266.9,145266.9,2746,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434521831,101951.00
06/17/2015 02:15,2,0.000,ALERT,212.61,294.26,59.996,1434521703,"201051344000633","174011321042388",0.00,14.70,0,291.55,297.57,0.0,0.0,0.000,134987.5,134987.5,2748,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434521833,101952.00
06/17/2015 02:15,2,0.000,ALERT,212.16,295.16,59.970,1434521703,"201051344000983","174011321042388",0.00,15.00,0,293.96,299.37,0.0,0.0,0.000,142126.6,142126.6,2746,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434521834,101953.00
06/17/2015 02:15,2,0.000,ALERT,212.61,294.86,59.996,1434521703,"201051344000917","174011321042388",0.00,15.80,0,292.76,298.17,0.0,0.0,0.000,145500.1,145500.1,2748,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434521836,101954.00
06/17/2015 02:15,2,0.000,ALERT,212.38,294.26,59.996,1434521703,"201051344000648","174011321042388",0.00,14.00,0,293.36,299.07,0.0,0.0,0.000,141485.9,141485.9,2740,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434521838,101955.00
06/17/2015 02:15,2,0.000,ALERT,212.16,295.16,60.018,1434521703,"201051344001093","174011321042388",0.00,15.50,0,293.96,298.77,0.0,0.0,0.000,143573.3,143573.3,2745,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434521840,101956.00
06/17/2015 02:15,2,0.000,ALERT,212.61,294.56,60.002,1434521703,"201051344000645","174011321042388",0.00,15.30,0,293.66,299.07,0.0,0.0,0.000,141905.1,141905.1,2743,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434521841,101957.00
06/17/2015 02:15,2,0.000,ALERT,213.51,295.16,59.996,1434521703,"274151322000085","174011321042388",0.00,15.50,0,294.26,298.77,0.0,0.0,0.000,424577.6,424577.6,4048,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434521843,101958.00
06/17/2015 02:15,2,0.000,ALERT,212.38,294.26,59.986,1434521703,"201051344000651","174011321042388",0.00,14.30,0,293.06,298.77,0.0,0.0,0.000,141297.7,141297.7,2743,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434521845,101959.00
06/17/2015 02:15,2,0.000,ALERT,212.38,294.56,60.028,1434521703,"201051344000867","174011321042388",0.00,15.30,0,293.36,299.37,0.0,0.0,0.000,133626.3,133626.3,2747,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434521847,101960.00
06/17/2015 02:15,2,0.000,ALERT,212.38,295.76,59.996,1434521703,"201051344001230","174011321042388",0.00,14.70,0,294.26,299.07,0.0,0.0,0.000,144771.4,144771.4,2749,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434521849,101961.00
06/17/2015 02:15,2,0.000,ALERT,212.83,295.46,59.986,1434521703,"201051344000576","174011321042388",0.00,14.70,0,293.66,298.77,0.0,0.0,0.000,141260.9,141260.9,2749,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434521851,101962.00
06/17/2015 02:15,2,0.000,ALERT,212.38,295.76,60.002,1434521703,"201051344000579","174011321042388",0.00,15.00,0,294.26,299.67,0.0,0.0,0.000,147309.3,147309.3,2741,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434521852,101963.00
06/17/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1434521703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,21617.7,21617.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434522583,101964.00
06/17/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1434521703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,22790.3,22790.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434522583,101965.00
06/17/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1434521703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,20740.3,20740.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434522583,101966.00
06/17/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1434521703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,17270.700000024,17270.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434522583,101967.00
06/17/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1434521703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,20751.299999987,20751.299999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434522583,101968.00
06/17/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1434521703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,20675.199999988,20675.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434522583,101969.00
06/17/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1434521703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,22942.6,22942.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434522583,101970.00
06/17/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1434521703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,22921.100000024,22921.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434522583,101971.00
06/17/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1434521703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,20314.100000024,20314.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434522583,101972.00
06/17/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1434521703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,17223.80000001,17223.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434522583,101973.00
06/17/2015 02:30,2,0.000,ALERT,212.16,297.26,59.986,1434522603,"201051344000955","174011321042388",0.00,14.70,0,293.06,299.37,0.0,0.0,0.000,146682.6,146682.6,2746,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434522678,101974.00
06/17/2015 02:30,2,0.000,ALERT,213.51,298.17,59.981,1434522603,"274151322000095","174011321042388",0.00,15.00,0,294.56,300.27,0.0,0.0,0.000,444515.8,444515.8,3665,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434522680,101975.00
06/17/2015 02:30,2,0.000,ALERT,212.38,297.87,59.996,1434522603,"201051344000868","174011321042388",0.00,14.70,0,293.96,300.27,0.0,0.0,0.000,132957.8,132957.8,2747,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434522682,101976.00
06/17/2015 02:30,2,0.000,ALERT,213.06,297.26,59.986,1434522603,"201051344000853","174011321042388",0.00,14.30,0,293.06,299.67,0.0,0.0,0.000,139221.4,139221.4,2743,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434522684,101977.00
06/17/2015 02:30,2,0.000,ALERT,213.29,298.47,59.991,1434522603,"201051344000582","174011321042388",0.00,14.30,0,294.26,300.27,0.0,0.0,0.000,139795.5,139795.5,2742,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434522686,101978.00
06/17/2015 02:30,2,0.000,ALERT,212.38,296.96,59.991,1434522603,"201051344000469","174011321042388",0.00,14.00,0,292.16,298.47,0.0,0.0,0.000,134418.0,134418.0,2743,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434522687,101979.00
06/17/2015 02:30,2,0.000,ALERT,212.38,297.26,60.023,1434522603,"201051344000988","174011321042388",0.00,15.00,0,290.65,298.77,0.0,0.0,0.000,134199.4,134199.4,2741,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434522689,101980.00
06/17/2015 02:30,2,0.000,ALERT,212.61,296.96,60.023,1434522603,"201051344001158","174011321042388",0.00,14.00,0,292.46,298.47,0.0,0.0,0.000,140413.8,140413.8,2744,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434522691,101981.00
06/17/2015 02:30,2,0.000,ALERT,212.61,296.66,59.991,1434522603,"201051344001025","174011321042388",0.00,14.30,0,292.76,300.27,0.0,0.0,0.000,143497.8,143497.8,2744,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434522693,101982.00
06/17/2015 02:30,2,0.000,ALERT,212.38,297.57,59.986,1434522603,"201051344000569","174011321042388",0.00,14.70,0,293.96,300.27,0.0,0.0,0.000,147214.4,147214.4,2745,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434522695,101983.00
06/17/2015 02:30,2,0.000,ALERT,213.96,297.26,59.986,1434522603,"274151322000094","174011321042388",0.00,15.30,0,293.36,298.77,0.0,0.0,0.000,333011.8,333011.8,4100,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434522697,101984.00
06/17/2015 02:30,2,0.000,ALERT,212.38,297.26,60.012,1434522603,"201051344000458","174011321042388",0.00,15.30,0,293.06,299.97,0.0,0.0,0.000,142951.2,142951.2,2745,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434522699,101985.00
06/17/2015 02:30,2,0.000,ALERT,213.96,296.66,59.991,1434522603,"274151322000087","174011321042388",0.00,16.30,0,292.76,299.07,0.0,0.0,0.000,403147.6,403147.6,3645,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434522701,101986.00
06/17/2015 02:30,2,0.000,ALERT,213.96,296.96,59.986,1434522603,"274151322000052","174011321042388",0.00,15.50,0,293.06,299.97,0.0,0.0,0.000,430912.6,430912.6,4048,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434522702,101987.00
06/17/2015 02:30,2,0.000,ALERT,212.83,297.57,59.970,1434522603,"201051344001145","174011321042388",0.00,14.70,0,293.66,300.57,0.0,0.0,0.000,148114.2,148114.2,2752,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434522704,101988.00
06/17/2015 02:30,2,0.000,ALERT,213.06,297.57,59.991,1434522603,"201051344000685","174011321042388",0.00,14.70,0,293.06,299.37,0.0,0.0,0.000,147328.2,147328.2,2753,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434522706,101989.00
06/17/2015 02:30,2,0.000,ALERT,213.06,296.96,59.975,1434522603,"274151322000088","174011321042388",0.00,15.80,0,293.36,299.67,0.0,0.0,0.000,412609.8,412609.8,3655,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434522708,101990.00
06/17/2015 02:30,2,0.000,ALERT,212.61,297.26,59.991,1434522603,"201051344000438","174011321042388",0.00,14.30,0,293.36,299.97,0.0,0.0,0.000,147391.6,147391.6,2747,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434522710,101991.00
06/17/2015 02:30,2,0.000,ALERT,212.38,297.26,59.981,1434522603,"201051344001135","174011321042388",0.00,14.70,0,293.06,299.97,0.0,0.0,0.000,138740.8,138740.8,2742,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434522711,101992.00
06/17/2015 02:30,2,0.000,ALERT,212.83,296.66,59.991,1434522603,"201051344000417","174011321042388",0.00,15.00,0,292.76,298.77,0.0,0.0,0.000,143270.0,143270.0,2741,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434522713,101993.00
06/17/2015 02:30,2,0.000,ALERT,212.16,297.57,59.975,1434522603,"201051344000594","174011321042388",0.00,14.70,0,292.76,299.07,0.0,0.0,0.000,143167.0,143167.0,2740,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434522715,101994.00
06/17/2015 02:30,2,0.000,ALERT,213.96,298.77,59.986,1434522603,"274151322000083","174011321042388",0.00,15.30,0,293.66,299.97,0.0,0.0,0.000,427190.0,427190.0,4055,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434522717,101995.00
06/17/2015 02:30,2,0.000,ALERT,212.83,297.57,59.986,1434522603,"201051344000585","174011321042388",0.00,15.00,0,292.76,299.07,0.0,0.0,0.000,142066.0,142066.0,2743,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434522719,101996.00
06/17/2015 02:30,2,0.000,ALERT,213.74,298.17,59.981,1434522603,"274151322000054","174011321042388",0.00,16.00,0,293.36,299.97,0.0,0.0,0.000,422484.3,422484.3,3645,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434522720,101997.00
06/17/2015 02:30,2,0.000,ALERT,212.83,297.26,59.991,1434522603,"201051344001203","174011321042388",0.00,14.30,0,292.76,301.47,0.0,0.0,0.000,143381.9,143381.9,2746,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434522722,101998.00
06/17/2015 02:30,2,0.000,ALERT,212.38,297.26,59.991,1434522603,"201051344000646","174011321042388",0.00,14.70,0,292.46,299.07,0.0,0.0,0.000,140905.2,140905.2,2741,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434522724,101999.00
06/17/2015 02:30,2,0.000,ALERT,214.87,296.96,59.981,1434522603,"274151322000068","174011321042388",0.00,16.00,0,292.76,298.77,0.0,0.0,0.000,331970.2,331970.2,3709,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434522726,102000.00
06/17/2015 02:30,2,0.000,ALERT,214.64,297.57,59.981,1434522603,"274151322000076","174011321042388",0.00,15.50,0,293.36,299.67,0.0,0.0,0.000,450172.0,450172.0,4054,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434522728,102001.00
06/17/2015 02:30,2,0.000,ALERT,212.61,297.87,59.981,1434522603,"201051344000890","174011321042388",0.00,15.00,0,293.36,300.57,0.0,0.0,0.000,144968.9,144968.9,2743,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434522730,102002.00
06/17/2015 02:30,2,0.000,ALERT,212.61,297.57,60.007,1434522603,"201051344000900","174011321042388",0.00,14.30,0,292.76,298.77,0.0,0.0,0.000,145266.9,145266.9,2748,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434522731,102003.00
06/17/2015 02:30,2,0.000,ALERT,213.06,296.96,59.981,1434522603,"201051344000633","174011321042388",0.00,14.30,0,290.65,298.17,0.0,0.0,0.000,134987.5,134987.5,2750,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434522733,102004.00
06/17/2015 02:30,2,0.000,ALERT,212.61,297.57,59.981,1434522603,"201051344000983","174011321042388",0.00,14.70,0,293.06,299.97,0.0,0.0,0.000,142126.6,142126.6,2748,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434522735,102005.00
06/17/2015 02:30,2,0.000,ALERT,212.83,297.26,59.991,1434522603,"201051344000917","174011321042388",0.00,15.50,0,291.85,298.47,0.0,0.0,0.000,145500.1,145500.1,2750,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434522737,102006.00
06/17/2015 02:30,2,0.000,ALERT,213.06,296.96,59.959,1434522603,"201051344000648","174011321042388",0.00,13.70,0,292.16,299.67,0.0,0.0,0.000,141485.9,141485.9,2742,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434522739,102007.00
06/17/2015 02:30,2,0.000,ALERT,212.83,297.57,59.986,1434522603,"201051344001093","174011321042388",0.00,15.30,0,293.06,299.37,0.0,0.0,0.000,143573.3,143573.3,2747,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434522740,102008.00
06/17/2015 02:30,2,0.000,ALERT,213.29,297.57,59.986,1434522603,"201051344000645","174011321042388",0.00,15.00,0,292.76,299.37,0.0,0.0,0.000,141905.1,141905.1,2745,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434522742,102009.00
06/17/2015 02:30,2,0.000,ALERT,213.96,298.17,59.981,1434522603,"274151322000085","174011321042388",0.00,15.50,0,293.66,299.37,0.0,0.0,0.000,424577.6,424577.6,4050,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434522744,102010.00
06/17/2015 02:30,2,0.000,ALERT,212.83,296.96,59.986,1434522603,"201051344000651","174011321042388",0.00,14.00,0,292.46,299.07,0.0,0.0,0.000,141297.7,141297.7,2745,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434522746,102011.00
06/17/2015 02:30,2,0.000,ALERT,213.06,297.26,59.986,1434522603,"201051344000867","174011321042388",0.00,15.30,0,292.46,299.97,0.0,0.0,0.000,133626.3,133626.3,2749,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434522748,102012.00
06/17/2015 02:30,2,0.000,ALERT,212.83,298.17,59.991,1434522603,"201051344001230","174011321042388",0.00,14.70,0,293.66,299.67,0.0,0.0,0.000,144771.4,144771.4,2751,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434522749,102013.00
06/17/2015 02:30,2,0.000,ALERT,213.06,297.87,60.028,1434522603,"201051344000576","174011321042388",0.00,14.30,0,293.06,299.07,0.0,0.0,0.000,141260.9,141260.9,2751,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434522751,102014.00
06/17/2015 02:30,2,0.000,ALERT,212.61,297.87,59.991,1434522603,"201051344000579","174011321042388",0.00,15.00,0,293.66,299.97,0.0,0.0,0.000,147309.3,147309.3,2743,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434522753,102015.00
06/17/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1434522603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,22921.100000024,22921.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434523483,102016.00
06/17/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1434522603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,20314.100000024,20314.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434523483,102017.00
06/17/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1434522603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,17223.80000001,17223.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434523483,102018.00
06/17/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1434522603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,21617.7,21617.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434523483,102019.00
06/17/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1434522603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,22790.3,22790.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434523483,102020.00
06/17/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1434522603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,20740.3,20740.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434523483,102021.00
06/17/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1434522603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,17270.700000024,17270.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434523483,102022.00
06/17/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1434522603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,20751.299999987,20751.299999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434523483,102023.00
06/17/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1434522603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,20675.199999988,20675.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434523483,102024.00
06/17/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1434522603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,22942.6,22942.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434523483,102025.00
06/17/2015 02:45,2,0.000,ALERT,211.93,296.66,59.949,1434523503,"201051344000955","174011321042388",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,146682.6,146682.6,2748,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434523578,102026.00
06/17/2015 02:45,2,0.000,ALERT,213.29,297.87,59.981,1434523503,"274151322000095","174011321042388",0.00,15.00,0,295.76,300.57,0.0,0.0,0.000,444515.8,444515.8,3667,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434523580,102027.00
06/17/2015 02:45,2,0.000,ALERT,211.93,297.26,59.991,1434523503,"201051344000868","174011321042388",0.00,14.30,0,295.46,300.27,0.0,0.0,0.000,132957.8,132957.8,2749,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434523582,102028.00
06/17/2015 02:45,2,0.000,ALERT,212.61,296.36,59.986,1434523503,"201051344000853","174011321042388",0.00,14.30,0,294.56,299.67,0.0,0.0,0.000,139221.4,139221.4,2745,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434523583,102029.00
06/17/2015 02:45,2,0.000,ALERT,212.61,297.57,60.018,1434523503,"201051344000582","174011321042388",0.00,14.30,0,295.76,300.27,0.0,0.0,0.000,139795.5,139795.5,2744,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434523585,102030.00
06/17/2015 02:45,2,0.000,ALERT,211.93,296.06,59.991,1434523503,"201051344000469","174011321042388",0.00,13.70,0,293.96,298.77,0.0,0.0,0.000,134418.0,134418.0,2745,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434523587,102031.00
06/17/2015 02:45,2,0.000,ALERT,211.93,296.36,59.991,1434523503,"201051344000988","174011321042388",0.00,14.30,0,292.46,299.07,0.0,0.0,0.000,134199.4,134199.4,2743,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434523589,102032.00
06/17/2015 02:45,2,0.000,ALERT,211.93,296.06,59.996,1434523503,"201051344001158","174011321042388",0.00,14.00,0,294.26,298.77,0.0,0.0,0.000,140413.8,140413.8,2746,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434523591,102033.00
06/17/2015 02:45,2,0.000,ALERT,211.70,295.46,59.991,1434523503,"201051344001025","174011321042388",0.00,14.00,0,294.26,300.27,0.0,0.0,0.000,143497.8,143497.8,2746,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434523593,102034.00
06/17/2015 02:45,2,0.000,ALERT,211.93,296.66,59.996,1434523503,"201051344000569","174011321042388",0.00,14.70,0,295.16,300.27,0.0,0.0,0.000,147214.4,147214.4,2747,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434523595,102035.00
06/17/2015 02:45,2,0.000,ALERT,213.29,295.46,59.991,1434523503,"274151322000094","174011321042388",0.00,15.00,0,294.56,298.77,0.0,0.0,0.000,333011.8,333011.8,4102,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434523597,102036.00
06/17/2015 02:45,2,0.000,ALERT,211.93,296.06,60.012,1434523503,"201051344000458","174011321042388",0.00,15.00,0,294.86,300.27,0.0,0.0,0.000,142951.2,142951.2,2747,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434523599,102037.00
06/17/2015 02:45,2,0.000,ALERT,213.51,295.76,60.002,1434523503,"274151322000087","174011321042388",0.00,16.30,0,293.96,299.07,0.0,0.0,0.000,403147.6,403147.6,3647,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434523600,102038.00
06/17/2015 02:45,2,0.000,ALERT,213.06,295.76,60.002,1434523503,"274151322000052","174011321042388",0.00,15.50,0,294.56,299.97,0.0,0.0,0.000,430912.6,430912.6,4050,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434523603,102039.00
06/17/2015 02:45,2,0.000,ALERT,212.38,296.66,59.986,1434523503,"201051344001145","174011321042388",0.00,14.30,0,295.16,300.57,0.0,0.0,0.000,148114.2,148114.2,2754,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434523604,102040.00
06/17/2015 02:45,2,0.000,ALERT,212.38,296.06,60.007,1434523503,"201051344000685","174011321042388",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,147328.2,147328.2,2755,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434523606,102041.00
06/17/2015 02:45,2,0.000,ALERT,212.83,296.36,59.986,1434523503,"274151322000088","174011321042388",0.00,15.50,0,294.56,299.67,0.0,0.0,0.000,412609.8,412609.8,3657,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434523608,102042.00
06/17/2015 02:45,2,0.000,ALERT,212.16,296.66,60.002,1434523503,"201051344000438","174011321042388",0.00,14.00,0,295.16,299.97,0.0,0.0,0.000,147391.6,147391.6,2749,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434523610,102043.00
06/17/2015 02:45,2,0.000,ALERT,211.93,296.36,60.023,1434523503,"201051344001135","174011321042388",0.00,14.30,0,294.86,300.27,0.0,0.0,0.000,138740.8,138740.8,2744,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434523612,102044.00
06/17/2015 02:45,2,0.000,ALERT,212.38,295.76,59.991,1434523503,"201051344000417","174011321042388",0.00,14.70,0,294.26,299.07,0.0,0.0,0.000,143270.0,143270.0,2743,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434523613,102045.00
06/17/2015 02:45,2,0.000,ALERT,211.93,296.96,60.007,1434523503,"201051344000594","174011321042388",0.00,14.70,0,294.56,299.37,0.0,0.0,0.000,143167.0,143167.0,2742,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434523615,102046.00
06/17/2015 02:45,2,0.000,ALERT,213.74,297.26,59.970,1434523503,"274151322000083","174011321042388",0.00,15.30,0,295.16,299.97,0.0,0.0,0.000,427190.0,427190.0,4057,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434523617,102047.00
06/17/2015 02:45,2,0.000,ALERT,212.38,296.66,59.996,1434523503,"201051344000585","174011321042388",0.00,14.70,0,294.56,299.37,0.0,0.0,0.000,142066.0,142066.0,2745,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434523619,102048.00
06/17/2015 02:45,2,0.000,ALERT,213.29,296.96,60.002,1434523503,"274151322000054","174011321042388",0.00,15.80,0,294.56,299.97,0.0,0.0,0.000,422484.3,422484.3,3647,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434523621,102049.00
06/17/2015 02:45,2,0.000,ALERT,212.38,296.36,60.002,1434523503,"201051344001203","174011321042388",0.00,14.30,0,294.56,301.47,0.0,0.0,0.000,143381.9,143381.9,2748,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434523622,102050.00
06/17/2015 02:45,2,0.000,ALERT,212.16,296.66,59.996,1434523503,"201051344000646","174011321042388",0.00,14.30,0,294.26,299.37,0.0,0.0,0.000,140905.2,140905.2,2743,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434523624,102051.00
