ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2015 02:45,2,0.000,ALERT,214.19,296.36,59.996,1434523503,"274151322000068","174011321042388",0.00,16.00,0,294.26,298.77,0.0,0.0,0.000,331970.2,331970.2,3711,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434523626,102052.00
06/17/2015 02:45,2,0.000,ALERT,213.96,296.36,59.991,1434523503,"274151322000076","174011321042388",0.00,15.30,0,294.86,299.67,0.0,0.0,0.000,450172.0,450172.0,4056,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434523628,102053.00
06/17/2015 02:45,2,0.000,ALERT,212.16,297.26,60.012,1434523503,"201051344000890","174011321042388",0.00,15.00,0,295.46,300.87,0.0,0.0,0.000,144968.9,144968.9,2745,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434523630,102054.00
06/17/2015 02:45,2,0.000,ALERT,212.16,296.66,60.012,1434523503,"201051344000900","174011321042388",0.00,14.00,0,294.26,299.07,0.0,0.0,0.000,145266.9,145266.9,2750,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434523631,102055.00
06/17/2015 02:45,2,0.000,ALERT,212.83,296.36,60.002,1434523503,"201051344000633","174011321042388",0.00,14.00,0,292.76,298.77,0.0,0.0,0.000,134987.5,134987.5,2752,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434523633,102056.00
06/17/2015 02:45,2,0.000,ALERT,212.16,296.96,59.991,1434523503,"201051344000983","174011321042388",0.00,14.30,0,294.86,299.97,0.0,0.0,0.000,142126.6,142126.6,2750,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434523635,102057.00
06/17/2015 02:45,2,0.000,ALERT,212.61,296.36,60.023,1434523503,"201051344000917","174011321042388",0.00,15.30,0,293.96,299.07,0.0,0.0,0.000,145500.1,145500.1,2752,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434523637,102058.00
06/17/2015 02:45,2,0.000,ALERT,212.38,296.06,60.007,1434523503,"201051344000648","174011321042388",0.00,13.30,0,294.26,299.67,0.0,0.0,0.000,141485.9,141485.9,2744,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434523639,102059.00
06/17/2015 02:45,2,0.000,ALERT,212.38,296.96,59.996,1434523503,"201051344001093","174011321042388",0.00,15.00,0,294.86,299.67,0.0,0.0,0.000,143573.3,143573.3,2749,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434523640,102060.00
06/17/2015 02:45,2,0.000,ALERT,212.61,296.36,60.007,1434523503,"201051344000645","174011321042388",0.00,14.70,0,294.56,299.37,0.0,0.0,0.000,141905.1,141905.1,2747,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434523642,102061.00
06/17/2015 02:45,2,0.000,ALERT,213.74,296.66,60.002,1434523503,"274151322000085","174011321042388",0.00,15.50,0,294.86,299.97,0.0,0.0,0.000,424577.6,424577.6,4052,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434523644,102062.00
06/17/2015 02:45,2,0.000,ALERT,212.16,296.06,60.007,1434523503,"201051344000651","174011321042388",0.00,14.00,0,294.26,299.37,0.0,0.0,0.000,141297.7,141297.7,2747,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434523646,102063.00
06/17/2015 02:45,2,0.000,ALERT,212.38,296.36,60.007,1434523503,"201051344000867","174011321042388",0.00,15.00,0,294.26,299.97,0.0,0.0,0.000,133626.3,133626.3,2751,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434523648,102064.00
06/17/2015 02:45,2,0.000,ALERT,211.93,296.96,60.007,1434523503,"201051344001230","174011321042388",0.00,14.30,0,295.16,299.67,0.0,0.0,0.000,144771.4,144771.4,2753,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434523650,102065.00
06/17/2015 02:45,2,0.000,ALERT,212.61,296.96,60.012,1434523503,"201051344000576","174011321042388",0.00,14.00,0,294.86,299.67,0.0,0.0,0.000,141260.9,141260.9,2753,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434523651,102066.00
06/17/2015 02:45,2,0.000,ALERT,212.16,297.26,60.007,1434523503,"201051344000579","174011321042388",0.00,14.30,0,295.46,300.27,0.0,0.0,0.000,147309.3,147309.3,2745,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434523653,102067.00
06/17/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1434523503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,20675.199999988,20675.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434524383,102068.00
06/17/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1434523503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,22942.6,22942.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434524383,102069.00
06/17/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1434523503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,22921.100000024,22921.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434524383,102070.00
06/17/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1434523503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,20314.100000024,20314.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434524383,102071.00
06/17/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1434523503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,17223.80000001,17223.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434524383,102072.00
06/17/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1434523503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,21617.7,21617.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434524383,102073.00
06/17/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1434523503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,22790.3,22790.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434524383,102074.00
06/17/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1434523503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,20740.3,20740.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434524383,102075.00
06/17/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1434523503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,17270.700000024,17270.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434524383,102076.00
06/17/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1434523503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,20751.299999987,20751.299999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434524383,102077.00
06/17/2015 03:00,2,0.000,ALERT,212.38,297.26,59.986,1434524403,"201051344000955","174011321042388",0.00,14.30,0,294.56,299.37,0.0,0.0,0.000,146682.6,146682.6,2750,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434524478,102078.00
06/17/2015 03:00,2,0.000,ALERT,213.96,299.07,59.981,1434524403,"274151322000095","174011321042388",0.00,14.70,0,296.06,300.27,0.0,0.0,0.000,444515.8,444515.8,3669,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434524480,102079.00
06/17/2015 03:00,2,0.000,ALERT,212.61,297.87,59.981,1434524403,"201051344000868","174011321042388",0.00,14.00,0,295.16,300.27,0.0,0.0,0.000,132957.8,132957.8,2751,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434524482,102080.00
06/17/2015 03:00,2,0.000,ALERT,213.29,296.96,59.981,1434524403,"201051344000853","174011321042388",0.00,14.00,0,294.56,299.67,0.0,0.0,0.000,139221.4,139221.4,2747,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434524484,102081.00
06/17/2015 03:00,2,0.000,ALERT,213.29,298.17,59.981,1434524403,"201051344000582","174011321042388",0.00,14.00,0,295.76,300.27,0.0,0.0,0.000,139795.5,139795.5,2746,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434524486,102082.00
06/17/2015 03:00,2,0.000,ALERT,213.06,297.26,59.970,1434524403,"201051344000469","174011321042388",0.00,13.30,0,293.06,298.47,0.0,0.0,0.000,134418.0,134418.0,2747,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434524487,102083.00
06/17/2015 03:00,2,0.000,ALERT,212.61,296.96,59.986,1434524403,"201051344000988","174011321042388",0.00,14.30,0,291.85,298.77,0.0,0.0,0.000,134199.4,134199.4,2745,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434524489,102084.00
06/17/2015 03:00,2,0.000,ALERT,212.61,296.66,59.981,1434524403,"201051344001158","174011321042388",0.00,13.70,0,293.36,298.77,0.0,0.0,0.000,140413.8,140413.8,2748,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434524491,102085.00
06/17/2015 03:00,2,0.000,ALERT,212.61,296.66,59.981,1434524403,"201051344001025","174011321042388",0.00,13.70,0,293.96,299.97,0.0,0.0,0.000,143497.8,143497.8,2748,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434524493,102086.00
06/17/2015 03:00,2,0.000,ALERT,212.61,297.57,59.996,1434524403,"201051344000569","174011321042388",0.00,14.30,0,294.56,300.27,0.0,0.0,0.000,147214.4,147214.4,2749,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434524495,102087.00
06/17/2015 03:00,2,0.000,ALERT,214.19,297.26,59.996,1434524403,"274151322000094","174011321042388",0.00,14.70,0,294.26,298.77,0.0,0.0,0.000,333011.8,333011.8,4104,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434524497,102088.00
06/17/2015 03:00,2,0.000,ALERT,212.61,297.26,59.965,1434524403,"201051344000458","174011321042388",0.00,15.00,0,293.96,299.97,0.0,0.0,0.000,142951.2,142951.2,2749,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434524499,102089.00
06/17/2015 03:00,2,0.000,ALERT,213.96,296.66,59.949,1434524403,"274151322000087","174011321042388",0.00,16.30,0,293.66,298.77,0.0,0.0,0.000,403147.6,403147.6,3649,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434524501,102090.00
06/17/2015 03:00,2,0.000,ALERT,213.74,297.87,59.981,1434524403,"274151322000052","174011321042388",0.00,15.30,0,294.26,299.97,0.0,0.0,0.000,430912.6,430912.6,4052,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434524503,102091.00
06/17/2015 03:00,2,0.000,ALERT,213.29,297.87,59.975,1434524403,"201051344001145","174011321042388",0.00,14.00,0,294.56,300.27,0.0,0.0,0.000,148114.2,148114.2,2756,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434524504,102092.00
06/17/2015 03:00,2,0.000,ALERT,213.29,297.26,59.959,1434524403,"201051344000685","174011321042388",0.00,14.30,0,294.26,299.37,0.0,0.0,0.000,147328.2,147328.2,2757,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434524506,102093.00
06/17/2015 03:00,2,0.000,ALERT,213.96,297.57,59.970,1434524403,"274151322000088","174011321042388",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,412609.8,412609.8,3659,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434524508,102094.00
06/17/2015 03:00,2,0.000,ALERT,213.06,297.87,59.981,1434524403,"201051344000438","174011321042388",0.00,14.00,0,294.56,299.97,0.0,0.0,0.000,147391.6,147391.6,2751,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434524510,102095.00
06/17/2015 03:00,2,0.000,ALERT,212.61,297.57,59.965,1434524403,"201051344001135","174011321042388",0.00,14.00,0,294.56,299.97,0.0,0.0,0.000,138740.8,138740.8,2746,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434524512,102096.00
06/17/2015 03:00,2,0.000,ALERT,213.29,297.26,59.975,1434524403,"201051344000417","174011321042388",0.00,14.30,0,293.96,298.77,0.0,0.0,0.000,143270.0,143270.0,2745,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434524514,102097.00
06/17/2015 03:00,2,0.000,ALERT,212.61,297.87,59.970,1434524403,"201051344000594","174011321042388",0.00,14.30,0,293.96,299.07,0.0,0.0,0.000,143167.0,143167.0,2744,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434524515,102098.00
06/17/2015 03:00,2,0.000,ALERT,213.96,298.17,59.986,1434524403,"274151322000083","174011321042388",0.00,15.00,0,295.16,299.97,0.0,0.0,0.000,427190.0,427190.0,4059,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434524517,102099.00
06/17/2015 03:00,2,0.000,ALERT,213.29,297.87,59.975,1434524403,"201051344000585","174011321042388",0.00,14.30,0,294.26,299.07,0.0,0.0,0.000,142066.0,142066.0,2747,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434524519,102100.00
06/17/2015 03:00,2,0.000,ALERT,214.19,298.17,59.981,1434524403,"274151322000054","174011321042388",0.00,15.50,0,294.56,299.97,0.0,0.0,0.000,422484.3,422484.3,3649,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434524521,102101.00
06/17/2015 03:00,2,0.000,ALERT,213.06,297.57,59.981,1434524403,"201051344001203","174011321042388",0.00,14.00,0,294.56,301.47,0.0,0.0,0.000,143381.9,143381.9,2750,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434524523,102102.00
06/17/2015 03:00,2,0.000,ALERT,212.61,297.57,60.002,1434524403,"201051344000646","174011321042388",0.00,14.00,0,294.56,299.07,0.0,0.0,0.000,140905.2,140905.2,2745,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434524524,102103.00
06/17/2015 03:00,2,0.000,ALERT,214.87,297.57,59.975,1434524403,"274151322000068","174011321042388",0.00,15.80,0,294.26,298.77,0.0,0.0,0.000,331970.2,331970.2,3713,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434524526,102104.00
06/17/2015 03:00,2,0.000,ALERT,214.64,297.87,59.975,1434524403,"274151322000076","174011321042388",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,450172.0,450172.0,4058,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434524528,102105.00
06/17/2015 03:00,2,0.000,ALERT,212.83,297.87,59.981,1434524403,"201051344000890","174011321042388",0.00,14.70,0,295.46,300.57,0.0,0.0,0.000,144968.9,144968.9,2747,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434524530,102106.00
06/17/2015 03:00,2,0.000,ALERT,212.38,296.66,59.986,1434524403,"201051344000900","174011321042388",0.00,13.70,0,294.26,298.77,0.0,0.0,0.000,145266.9,145266.9,2752,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434524532,102107.00
06/17/2015 03:00,2,0.000,ALERT,213.29,296.96,59.981,1434524403,"201051344000633","174011321042388",0.00,13.70,0,292.76,298.17,0.0,0.0,0.000,134987.5,134987.5,2754,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434524533,102108.00
06/17/2015 03:00,2,0.000,ALERT,212.83,297.87,59.981,1434524403,"201051344000983","174011321042388",0.00,14.30,0,294.86,299.97,0.0,0.0,0.000,142126.6,142126.6,2752,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434524535,102109.00
06/17/2015 03:00,2,0.000,ALERT,213.06,297.26,59.949,1434524403,"201051344000917","174011321042388",0.00,15.00,0,293.66,298.47,0.0,0.0,0.000,145500.1,145500.1,2754,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434524537,102110.00
06/17/2015 03:00,2,0.000,ALERT,212.83,296.96,59.954,1434524403,"201051344000648","174011321042388",0.00,13.00,0,293.96,299.67,0.0,0.0,0.000,141485.9,141485.9,2746,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434524539,102111.00
06/17/2015 03:00,2,0.000,ALERT,212.83,297.57,59.986,1434524403,"201051344001093","174011321042388",0.00,15.00,0,294.86,299.37,0.0,0.0,0.000,143573.3,143573.3,2751,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434524541,102112.00
06/17/2015 03:00,2,0.000,ALERT,213.06,297.26,59.981,1434524403,"201051344000645","174011321042388",0.00,14.30,0,294.56,299.37,0.0,0.0,0.000,141905.1,141905.1,2749,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434524542,102113.00
06/17/2015 03:00,2,0.000,ALERT,214.64,298.17,59.975,1434524403,"274151322000085","174011321042388",0.00,15.00,0,295.16,299.37,0.0,0.0,0.000,424577.6,424577.6,4054,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434524544,102114.00
06/17/2015 03:00,2,0.000,ALERT,212.83,296.66,59.981,1434524403,"201051344000651","174011321042388",0.00,13.30,0,294.26,299.07,0.0,0.0,0.000,141297.7,141297.7,2749,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434524546,102115.00
06/17/2015 03:00,2,0.000,ALERT,213.06,296.96,59.986,1434524403,"201051344000867","174011321042388",0.00,14.70,0,293.96,299.67,0.0,0.0,0.000,133626.3,133626.3,2753,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434524548,102116.00
06/17/2015 03:00,2,0.000,ALERT,212.83,298.17,59.965,1434524403,"201051344001230","174011321042388",0.00,14.00,0,294.86,299.67,0.0,0.0,0.000,144771.4,144771.4,2755,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434524550,102117.00
06/17/2015 03:00,2,0.000,ALERT,213.29,297.87,60.018,1434524403,"201051344000576","174011321042388",0.00,13.70,0,294.26,299.07,0.0,0.0,0.000,141260.9,141260.9,2755,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434524552,102118.00
06/17/2015 03:00,2,0.000,ALERT,212.61,297.57,59.986,1434524403,"201051344000579","174011321042388",0.00,14.30,0,295.16,300.27,0.0,0.0,0.000,147309.3,147309.3,2747,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434524554,102119.00
06/17/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1434524403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,20740.3,20740.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434525283,102120.00
06/17/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1434524403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,17270.700000024,17270.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434525283,102121.00
06/17/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1434524403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,20751.299999987,20751.299999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434525283,102122.00
06/17/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1434524403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,20675.199999988,20675.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434525283,102123.00
06/17/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1434524403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,22942.6,22942.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434525283,102124.00
06/17/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1434524403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,22921.100000024,22921.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434525283,102125.00
06/17/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1434524403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,20314.100000024,20314.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434525283,102126.00
06/17/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1434524403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,17223.80000001,17223.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434525283,102127.00
06/17/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1434524403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,21617.7,21617.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434525283,102128.00
06/17/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1434524403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,22790.3,22790.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434525283,102129.00
06/17/2015 03:15,2,0.000,ALERT,212.16,297.26,59.981,1434525303,"201051344000955","174011321042388",0.00,14.00,0,295.46,299.97,0.0,0.0,0.000,146682.6,146682.6,2752,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434525379,102130.00
06/17/2015 03:15,2,0.000,ALERT,213.96,298.77,59.981,1434525303,"274151322000095","174011321042388",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,444515.8,444515.8,3671,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434525381,102131.00
06/17/2015 03:15,2,0.000,ALERT,212.38,297.57,59.954,1434525303,"201051344000868","174011321042388",0.00,13.30,0,295.76,300.87,0.0,0.0,0.000,132957.8,132957.8,2753,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434525382,102132.00
06/17/2015 03:15,2,0.000,ALERT,213.29,297.26,59.970,1434525303,"201051344000853","174011321042388",0.00,13.30,0,295.16,300.27,0.0,0.0,0.000,139221.4,139221.4,2749,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434525384,102133.00
06/17/2015 03:15,2,0.000,ALERT,213.29,298.47,59.959,1434525303,"201051344000582","174011321042388",0.00,13.70,0,296.36,300.87,0.0,0.0,0.000,139795.5,139795.5,2748,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434525386,102134.00
06/17/2015 03:15,2,0.000,ALERT,212.61,296.96,59.970,1434525303,"201051344000469","174011321042388",0.00,13.00,0,293.96,299.07,0.0,0.0,0.000,134418.0,134418.0,2749,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434525388,102135.00
06/17/2015 03:15,2,0.000,ALERT,212.38,296.96,59.944,1434525303,"201051344000988","174011321042388",0.00,13.70,0,293.06,299.37,0.0,0.0,0.000,134199.4,134199.4,2747,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434525390,102136.00
06/17/2015 03:15,2,0.000,ALERT,212.83,297.26,59.986,1434525303,"201051344001158","174011321042388",0.00,13.30,0,294.86,299.37,0.0,0.0,0.000,140413.8,140413.8,2750,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434525391,102137.00
06/17/2015 03:15,2,0.000,ALERT,212.61,296.66,60.018,1434525303,"201051344001025","174011321042388",0.00,13.30,0,294.86,300.87,0.0,0.0,0.000,143497.8,143497.8,2750,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434525393,102138.00
06/17/2015 03:15,2,0.000,ALERT,212.83,298.17,59.959,1434525303,"201051344000569","174011321042388",0.00,13.70,0,295.76,300.87,0.0,0.0,0.000,147214.4,147214.4,2751,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434525395,102139.00
06/17/2015 03:15,2,0.000,ALERT,214.19,297.57,59.975,1434525303,"274151322000094","174011321042388",0.00,14.30,0,295.16,299.67,0.0,0.0,0.000,333011.8,333011.8,4106,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434525397,102140.00
06/17/2015 03:15,2,0.000,ALERT,212.61,297.57,60.018,1434525303,"201051344000458","174011321042388",0.00,14.70,0,295.16,300.87,0.0,0.0,0.000,142951.2,142951.2,2751,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434525399,102141.00
06/17/2015 03:15,2,0.000,ALERT,213.74,297.57,59.981,1434525303,"274151322000087","174011321042388",0.00,16.00,0,294.86,299.67,0.0,0.0,0.000,403147.6,403147.6,3651,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434525401,102142.00
06/17/2015 03:15,2,0.000,ALERT,213.51,297.87,59.970,1434525303,"274151322000052","174011321042388",0.00,15.00,0,295.16,300.57,0.0,0.0,0.000,430912.6,430912.6,4054,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434525402,102143.00
06/17/2015 03:15,2,0.000,ALERT,213.06,297.87,59.970,1434525303,"201051344001145","174011321042388",0.00,13.70,0,296.06,301.17,0.0,0.0,0.000,148114.2,148114.2,2758,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434525404,102144.00
06/17/2015 03:15,2,0.000,ALERT,213.29,297.87,59.975,1434525303,"201051344000685","174011321042388",0.00,14.00,0,295.46,299.97,0.0,0.0,0.000,147328.2,147328.2,2759,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434525406,102145.00
06/17/2015 03:15,2,0.000,ALERT,213.74,297.57,59.975,1434525303,"274151322000088","174011321042388",0.00,15.30,0,295.46,300.27,0.0,0.0,0.000,412609.8,412609.8,3661,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434525408,102146.00
06/17/2015 03:15,2,0.000,ALERT,212.83,297.87,59.986,1434525303,"201051344000438","174011321042388",0.00,13.70,0,295.76,300.57,0.0,0.0,0.000,147391.6,147391.6,2753,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434525410,102147.00
06/17/2015 03:15,2,0.000,ALERT,212.38,297.57,59.986,1434525303,"201051344001135","174011321042388",0.00,13.70,0,295.76,300.87,0.0,0.0,0.000,138740.8,138740.8,2748,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434525412,102148.00
06/17/2015 03:15,2,0.000,ALERT,212.83,296.96,59.986,1434525303,"201051344000417","174011321042388",0.00,14.00,0,295.16,299.67,0.0,0.0,0.000,143270.0,143270.0,2747,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434525414,102149.00
06/17/2015 03:15,2,0.000,ALERT,212.38,297.87,59.986,1434525303,"201051344000594","174011321042388",0.00,14.00,0,295.16,299.97,0.0,0.0,0.000,143167.0,143167.0,2746,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434525415,102150.00
06/17/2015 03:15,2,0.000,ALERT,214.19,297.57,59.970,1434525303,"274151322000083","174011321042388",0.00,14.70,0,295.76,300.87,0.0,0.0,0.000,427190.0,427190.0,4061,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434525417,102151.00
06/17/2015 03:15,2,0.000,ALERT,212.83,297.87,59.986,1434525303,"201051344000585","174011321042388",0.00,14.00,0,295.16,299.67,0.0,0.0,0.000,142066.0,142066.0,2749,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434525419,102152.00
06/17/2015 03:15,2,0.000,ALERT,213.51,297.87,59.981,1434525303,"274151322000054","174011321042388",0.00,15.00,0,295.16,300.57,0.0,0.0,0.000,422484.3,422484.3,3651,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434525421,102153.00
06/17/2015 03:15,2,0.000,ALERT,212.83,297.26,59.991,1434525303,"201051344001203","174011321042388",0.00,13.70,0,295.46,302.07,0.0,0.0,0.000,143381.9,143381.9,2752,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434525423,102154.00
06/17/2015 03:15,2,0.000,ALERT,212.61,297.87,59.965,1434525303,"201051344000646","174011321042388",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,140905.2,140905.2,2747,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434525424,102155.00
06/17/2015 03:15,2,0.000,ALERT,214.87,296.96,59.986,1434525303,"274151322000068","174011321042388",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,331970.2,331970.2,3715,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434525426,102156.00
06/17/2015 03:15,2,0.000,ALERT,214.87,297.57,59.986,1434525303,"274151322000076","174011321042388",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,450172.0,450172.0,4060,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434525428,102157.00
06/17/2015 03:15,2,0.000,ALERT,212.61,297.87,59.986,1434525303,"201051344000890","174011321042388",0.00,14.30,0,295.16,301.17,0.0,0.0,0.000,144968.9,144968.9,2749,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434525430,102158.00
06/17/2015 03:15,2,0.000,ALERT,212.61,297.26,59.991,1434525303,"201051344000900","174011321042388",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,145266.9,145266.9,2754,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434525432,102159.00
06/17/2015 03:15,2,0.000,ALERT,213.06,296.66,59.991,1434525303,"201051344000633","174011321042388",0.00,13.30,0,293.66,298.77,0.0,0.0,0.000,134987.5,134987.5,2756,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434525433,102160.00
06/17/2015 03:15,2,0.000,ALERT,212.61,297.26,59.986,1434525303,"201051344000983","174011321042388",0.00,13.70,0,295.76,300.57,0.0,0.0,0.000,142126.6,142126.6,2754,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434525435,102161.00
06/17/2015 03:15,2,0.000,ALERT,213.06,296.96,59.991,1434525303,"201051344000917","174011321042388",0.00,14.70,0,294.56,299.07,0.0,0.0,0.000,145500.1,145500.1,2756,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434525437,102162.00
06/17/2015 03:15,2,0.000,ALERT,212.61,296.36,60.002,1434525303,"201051344000648","174011321042388",0.00,13.00,0,294.86,300.27,0.0,0.0,0.000,141485.9,141485.9,2748,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434525439,102163.00
06/17/2015 03:15,2,0.000,ALERT,212.61,297.26,60.002,1434525303,"201051344001093","174011321042388",0.00,14.70,0,295.46,299.97,0.0,0.0,0.000,143573.3,143573.3,2753,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434525441,102164.00
06/17/2015 03:15,2,0.000,ALERT,213.06,296.96,60.012,1434525303,"201051344000645","174011321042388",0.00,14.00,0,295.16,299.97,0.0,0.0,0.000,141905.1,141905.1,2751,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434525442,102165.00
06/17/2015 03:15,2,0.000,ALERT,214.19,297.87,59.996,1434525303,"274151322000085","174011321042388",0.00,14.70,0,295.46,299.97,0.0,0.0,0.000,424577.6,424577.6,4056,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434525444,102166.00
06/17/2015 03:15,2,0.000,ALERT,212.83,296.66,60.002,1434525303,"201051344000651","174011321042388",0.00,13.00,0,294.86,299.97,0.0,0.0,0.000,141297.7,141297.7,2751,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434525446,102167.00
06/17/2015 03:15,2,0.000,ALERT,212.83,296.66,60.018,1434525303,"201051344000867","174011321042388",0.00,14.30,0,294.86,300.27,0.0,0.0,0.000,133626.3,133626.3,2755,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434525448,102168.00
06/17/2015 03:15,2,0.000,ALERT,212.83,297.57,60.007,1434525303,"201051344001230","174011321042388",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,144771.4,144771.4,2757,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434525450,102169.00
06/17/2015 03:15,2,0.000,ALERT,213.06,297.57,60.034,1434525303,"201051344000576","174011321042388",0.00,13.30,0,295.16,299.97,0.0,0.0,0.000,141260.9,141260.9,2757,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434525451,102170.00
06/17/2015 03:15,2,0.000,ALERT,212.61,297.57,60.023,1434525303,"201051344000579","174011321042388",0.00,14.00,0,295.46,300.87,0.0,0.0,0.000,147309.3,147309.3,2749,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434525453,102171.00
06/17/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1434525303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,21617.7,21617.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434526183,102172.00
06/17/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1434525303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,22790.3,22790.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434526183,102173.00
06/17/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1434525303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,20740.3,20740.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434526183,102174.00
06/17/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1434525303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,17270.700000024,17270.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434526183,102175.00
06/17/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1434525303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,20751.299999987,20751.299999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434526183,102176.00
06/17/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1434525303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,20675.199999988,20675.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434526183,102177.00
06/17/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1434525303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,22942.6,22942.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434526183,102178.00
06/17/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1434525303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,22921.100000024,22921.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434526183,102179.00
06/17/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1434525303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,20314.100000024,20314.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434526183,102180.00
06/17/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1434525303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,17223.80000001,17223.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434526183,102181.00
06/17/2015 03:30,2,0.000,ALERT,212.16,296.96,59.986,1434526203,"201051344000955","174011321042388",0.00,13.70,0,295.46,299.37,0.0,0.0,0.000,146682.6,146682.6,2754,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434526279,102182.00
06/17/2015 03:30,2,0.000,ALERT,213.74,297.87,59.981,1434526203,"274151322000095","174011321042388",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,444515.8,444515.8,3673,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434526280,102183.00
06/17/2015 03:30,2,0.000,ALERT,212.61,297.57,60.002,1434526203,"201051344000868","174011321042388",0.00,13.00,0,295.76,300.27,0.0,0.0,0.000,132957.8,132957.8,2755,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434526282,102184.00
06/17/2015 03:30,2,0.000,ALERT,213.06,296.96,59.986,1434526203,"201051344000853","174011321042388",0.00,13.00,0,295.46,299.67,0.0,0.0,0.000,139221.4,139221.4,2751,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434526285,102185.00
06/17/2015 03:30,2,0.000,ALERT,213.29,297.87,59.986,1434526203,"201051344000582","174011321042388",0.00,13.30,0,296.36,300.27,0.0,0.0,0.000,139795.5,139795.5,2750,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434526286,102186.00
06/17/2015 03:30,2,0.000,ALERT,212.61,296.96,59.986,1434526203,"201051344000469","174011321042388",0.00,12.30,0,294.26,298.77,0.0,0.0,0.000,134418.0,134418.0,2751,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434526288,102187.00
06/17/2015 03:30,2,0.000,ALERT,212.38,296.96,59.981,1434526203,"201051344000988","174011321042388",0.00,13.30,0,293.06,299.07,0.0,0.0,0.000,134199.4,134199.4,2749,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434526290,102188.00
06/17/2015 03:30,2,0.000,ALERT,212.61,296.66,59.975,1434526203,"201051344001158","174011321042388",0.00,12.70,0,294.86,299.07,0.0,0.0,0.000,140413.8,140413.8,2752,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434526292,102189.00
06/17/2015 03:30,2,0.000,ALERT,212.61,296.66,59.975,1434526203,"201051344001025","174011321042388",0.00,13.00,0,294.86,300.27,0.0,0.0,0.000,143497.8,143497.8,2752,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434526294,102190.00
06/17/2015 03:30,2,0.000,ALERT,212.61,297.57,59.981,1434526203,"201051344000569","174011321042388",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,147214.4,147214.4,2753,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434526296,102191.00
06/17/2015 03:30,2,0.000,ALERT,214.19,297.26,59.975,1434526203,"274151322000094","174011321042388",0.00,14.30,0,295.16,299.07,0.0,0.0,0.000,333011.8,333011.8,4108,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434526297,102192.00
06/17/2015 03:30,2,0.000,ALERT,212.61,297.26,59.981,1434526203,"201051344000458","174011321042388",0.00,14.00,0,295.46,300.27,0.0,0.0,0.000,142951.2,142951.2,2753,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434526299,102193.00
06/17/2015 03:30,2,0.000,ALERT,213.74,296.66,59.944,1434526203,"274151322000087","174011321042388",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,403147.6,403147.6,3653,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434526301,102194.00
06/17/2015 03:30,2,0.000,ALERT,213.74,298.47,59.975,1434526203,"274151322000052","174011321042388",0.00,15.00,0,295.16,299.97,0.0,0.0,0.000,430912.6,430912.6,4056,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434526303,102195.00
06/17/2015 03:30,2,0.000,ALERT,213.06,297.87,59.981,1434526203,"201051344001145","174011321042388",0.00,13.30,0,296.06,300.57,0.0,0.0,0.000,148114.2,148114.2,2760,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434526305,102196.00
06/17/2015 03:30,2,0.000,ALERT,213.06,297.57,59.944,1434526203,"201051344000685","174011321042388",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,147328.2,147328.2,2761,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434526307,102197.00
06/17/2015 03:30,2,0.000,ALERT,213.74,297.26,59.970,1434526203,"274151322000088","174011321042388",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,412609.8,412609.8,3663,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434526308,102198.00
06/17/2015 03:30,2,0.000,ALERT,212.83,297.26,59.954,1434526203,"201051344000438","174011321042388",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,147391.6,147391.6,2755,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434526310,102199.00
06/17/2015 03:30,2,0.000,ALERT,212.38,296.96,59.986,1434526203,"201051344001135","174011321042388",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,138740.8,138740.8,2750,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434526312,102200.00
06/17/2015 03:30,2,0.000,ALERT,212.83,296.66,59.981,1434526203,"201051344000417","174011321042388",0.00,13.70,0,295.16,299.07,0.0,0.0,0.000,143270.0,143270.0,2749,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434526314,102201.00
