ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2015 03:30,2,0.000,ALERT,212.16,297.57,59.959,1434526203,"201051344000594","174011321042388",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,143167.0,143167.0,2748,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434526316,102202.00
06/17/2015 03:30,2,0.000,ALERT,214.19,297.57,59.986,1434526203,"274151322000083","174011321042388",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,427190.0,427190.0,4063,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434526318,102203.00
06/17/2015 03:30,2,0.000,ALERT,212.83,297.57,59.986,1434526203,"201051344000585","174011321042388",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,142066.0,142066.0,2751,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434526319,102204.00
06/17/2015 03:30,2,0.000,ALERT,213.74,296.66,59.986,1434526203,"274151322000054","174011321042388",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,422484.3,422484.3,3653,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434526321,102205.00
06/17/2015 03:30,2,0.000,ALERT,212.83,297.26,60.012,1434526203,"201051344001203","174011321042388",0.00,13.30,0,295.46,301.47,0.0,0.0,0.000,143381.9,143381.9,2754,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434526323,102206.00
06/17/2015 03:30,2,0.000,ALERT,212.61,297.57,59.959,1434526203,"201051344000646","174011321042388",0.00,13.30,0,294.86,299.37,0.0,0.0,0.000,140905.2,140905.2,2749,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434526325,102207.00
06/17/2015 03:30,2,0.000,ALERT,214.64,296.66,59.991,1434526203,"274151322000068","174011321042388",0.00,15.30,0,294.86,298.77,0.0,0.0,0.000,331970.2,331970.2,3717,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434526326,102208.00
06/17/2015 03:30,2,0.000,ALERT,214.64,297.87,59.975,1434526203,"274151322000076","174011321042388",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,450172.0,450172.0,4062,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434526328,102209.00
06/17/2015 03:30,2,0.000,ALERT,212.61,297.87,59.981,1434526203,"201051344000890","174011321042388",0.00,14.00,0,295.76,300.57,0.0,0.0,0.000,144968.9,144968.9,2751,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434526330,102210.00
06/17/2015 03:30,2,0.000,ALERT,212.61,297.26,60.007,1434526203,"201051344000900","174011321042388",0.00,12.70,0,294.86,299.07,0.0,0.0,0.000,145266.9,145266.9,2756,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434526332,102211.00
06/17/2015 03:30,2,0.000,ALERT,213.06,296.66,60.002,1434526203,"201051344000633","174011321042388",0.00,13.00,0,293.36,298.47,0.0,0.0,0.000,134987.5,134987.5,2758,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434526334,102212.00
06/17/2015 03:30,2,0.000,ALERT,212.61,297.26,60.002,1434526203,"201051344000983","174011321042388",0.00,13.30,0,295.46,299.97,0.0,0.0,0.000,142126.6,142126.6,2756,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434526335,102213.00
06/17/2015 03:30,2,0.000,ALERT,212.83,296.96,59.991,1434526203,"201051344000917","174011321042388",0.00,14.30,0,294.26,298.77,0.0,0.0,0.000,145500.1,145500.1,2758,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434526337,102214.00
06/17/2015 03:30,2,0.000,ALERT,212.83,296.66,59.996,1434526203,"201051344000648","174011321042388",0.00,12.30,0,294.56,299.67,0.0,0.0,0.000,141485.9,141485.9,2750,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434526339,102215.00
06/17/2015 03:30,2,0.000,ALERT,212.61,297.26,59.991,1434526203,"201051344001093","174011321042388",0.00,14.00,0,295.46,299.37,0.0,0.0,0.000,143573.3,143573.3,2755,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434526341,102216.00
06/17/2015 03:30,2,0.000,ALERT,213.06,296.96,59.996,1434526203,"201051344000645","174011321042388",0.00,13.70,0,295.16,299.37,0.0,0.0,0.000,141905.1,141905.1,2753,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434526343,102217.00
06/17/2015 03:30,2,0.000,ALERT,214.19,297.26,59.986,1434526203,"274151322000085","174011321042388",0.00,14.70,0,295.46,299.37,0.0,0.0,0.000,424577.6,424577.6,4058,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434526344,102218.00
06/17/2015 03:30,2,0.000,ALERT,212.83,296.66,59.991,1434526203,"201051344000651","174011321042388",0.00,12.70,0,294.86,299.07,0.0,0.0,0.000,141297.7,141297.7,2753,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434526346,102219.00
06/17/2015 03:30,2,0.000,ALERT,213.06,296.96,59.996,1434526203,"201051344000867","174011321042388",0.00,13.70,0,294.56,299.67,0.0,0.0,0.000,133626.3,133626.3,2757,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434526348,102220.00
06/17/2015 03:30,2,0.000,ALERT,212.83,297.87,59.996,1434526203,"201051344001230","174011321042388",0.00,13.30,0,295.46,299.67,0.0,0.0,0.000,144771.4,144771.4,2759,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434526350,102221.00
06/17/2015 03:30,2,0.000,ALERT,213.29,297.87,59.986,1434526203,"201051344000576","174011321042388",0.00,13.00,0,295.16,299.37,0.0,0.0,0.000,141260.9,141260.9,2759,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434526352,102222.00
06/17/2015 03:30,2,0.000,ALERT,212.83,297.87,59.996,1434526203,"201051344000579","174011321042388",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,147309.3,147309.3,2751,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434526353,102223.00
06/17/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1434526203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,20314.100000024,20314.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434527083,102224.00
06/17/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1434526203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,17223.80000001,17223.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434527083,102225.00
06/17/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1434526203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,21617.7,21617.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434527083,102226.00
06/17/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1434526203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,22790.3,22790.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434527083,102227.00
06/17/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1434526203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,20740.3,20740.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434527083,102228.00
06/17/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1434526203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,17270.700000024,17270.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434527083,102229.00
06/17/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1434526203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,20751.299999987,20751.299999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434527083,102230.00
06/17/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1434526203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,20675.199999988,20675.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434527083,102231.00
06/17/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1434526203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,22942.6,22942.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434527083,102232.00
06/17/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1434526203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,22921.100000024,22921.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434527083,102233.00
06/17/2015 03:45,2,0.000,ALERT,212.16,297.26,59.975,1434527103,"201051344000955","174011321042388",0.00,13.30,0,294.86,299.37,0.0,0.0,0.000,146682.6,146682.6,2756,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434527179,102234.00
06/17/2015 03:45,2,0.000,ALERT,213.74,297.87,59.975,1434527103,"274151322000095","174011321042388",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,444515.8,444515.8,3675,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434527181,102235.00
06/17/2015 03:45,2,0.000,ALERT,212.38,297.26,59.986,1434527103,"201051344000868","174011321042388",0.00,12.30,0,295.76,300.27,0.0,0.0,0.000,132957.8,132957.8,2757,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434527183,102236.00
06/17/2015 03:45,2,0.000,ALERT,212.83,296.66,59.991,1434527103,"201051344000853","174011321042388",0.00,12.30,0,295.16,299.67,0.0,0.0,0.000,139221.4,139221.4,2753,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434527184,102237.00
06/17/2015 03:45,2,0.000,ALERT,212.83,297.57,59.991,1434527103,"201051344000582","174011321042388",0.00,12.70,0,296.36,300.27,0.0,0.0,0.000,139795.5,139795.5,2752,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434527186,102238.00
06/17/2015 03:45,2,0.000,ALERT,212.38,296.36,60.002,1434527103,"201051344000469","174011321042388",0.00,11.70,0,293.96,298.77,0.0,0.0,0.000,134418.0,134418.0,2753,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434527188,102239.00
06/17/2015 03:45,2,0.000,ALERT,212.16,296.36,59.986,1434527103,"201051344000988","174011321042388",0.00,12.70,0,292.76,298.77,0.0,0.0,0.000,134199.4,134199.4,2751,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434527190,102240.00
06/17/2015 03:45,2,0.000,ALERT,212.16,296.36,59.981,1434527103,"201051344001158","174011321042388",0.00,12.30,0,294.56,298.77,0.0,0.0,0.000,140413.8,140413.8,2754,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434527192,102241.00
06/17/2015 03:45,2,0.000,ALERT,212.38,296.36,59.981,1434527103,"201051344001025","174011321042388",0.00,12.70,0,294.56,300.27,0.0,0.0,0.000,143497.8,143497.8,2754,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434527193,102242.00
06/17/2015 03:45,2,0.000,ALERT,212.38,297.26,59.986,1434527103,"201051344000569","174011321042388",0.00,12.70,0,295.76,300.27,0.0,0.0,0.000,147214.4,147214.4,2755,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434527196,102243.00
06/17/2015 03:45,2,0.000,ALERT,213.51,296.36,59.981,1434527103,"274151322000094","174011321042388",0.00,14.00,0,295.16,298.77,0.0,0.0,0.000,333011.8,333011.8,4110,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434527197,102244.00
06/17/2015 03:45,2,0.000,ALERT,212.16,296.96,59.975,1434527103,"201051344000458","174011321042388",0.00,13.30,0,295.16,300.27,0.0,0.0,0.000,142951.2,142951.2,2755,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434527199,102245.00
06/17/2015 03:45,2,0.000,ALERT,213.74,296.66,59.981,1434527103,"274151322000087","174011321042388",0.00,15.80,0,294.56,299.07,0.0,0.0,0.000,403147.6,403147.6,3655,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434527201,102246.00
06/17/2015 03:45,2,0.000,ALERT,213.29,297.87,59.949,1434527103,"274151322000052","174011321042388",0.00,14.70,0,294.86,299.97,0.0,0.0,0.000,430912.6,430912.6,4058,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434527203,102247.00
06/17/2015 03:45,2,0.000,ALERT,212.61,297.57,59.981,1434527103,"201051344001145","174011321042388",0.00,13.00,0,295.76,300.57,0.0,0.0,0.000,148114.2,148114.2,2762,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434527204,102248.00
06/17/2015 03:45,2,0.000,ALERT,212.83,297.26,59.975,1434527103,"201051344000685","174011321042388",0.00,13.30,0,295.46,299.37,0.0,0.0,0.000,147328.2,147328.2,2763,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434527206,102249.00
06/17/2015 03:45,2,0.000,ALERT,213.51,297.26,59.981,1434527103,"274151322000088","174011321042388",0.00,14.70,0,295.16,299.67,0.0,0.0,0.000,412609.8,412609.8,3665,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434527208,102250.00
06/17/2015 03:45,2,0.000,ALERT,212.61,296.96,59.986,1434527103,"201051344000438","174011321042388",0.00,12.70,0,295.16,300.27,0.0,0.0,0.000,147391.6,147391.6,2757,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434527210,102251.00
06/17/2015 03:45,2,0.000,ALERT,212.38,297.26,59.991,1434527103,"201051344001135","174011321042388",0.00,13.00,0,295.16,300.27,0.0,0.0,0.000,138740.8,138740.8,2752,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434527212,102252.00
06/17/2015 03:45,2,0.000,ALERT,212.83,296.66,59.949,1434527103,"201051344000417","174011321042388",0.00,13.30,0,294.86,299.07,0.0,0.0,0.000,143270.0,143270.0,2751,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434527213,102253.00
06/17/2015 03:45,2,0.000,ALERT,212.16,297.57,59.986,1434527103,"201051344000594","174011321042388",0.00,13.00,0,294.86,299.37,0.0,0.0,0.000,143167.0,143167.0,2750,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434527215,102254.00
06/17/2015 03:45,2,0.000,ALERT,213.96,297.57,60.002,1434527103,"274151322000083","174011321042388",0.00,14.30,0,295.46,299.97,0.0,0.0,0.000,427190.0,427190.0,4065,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434527217,102255.00
06/17/2015 03:45,2,0.000,ALERT,212.61,297.26,59.986,1434527103,"201051344000585","174011321042388",0.00,13.30,0,295.16,299.07,0.0,0.0,0.000,142066.0,142066.0,2753,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434527219,102256.00
06/17/2015 03:45,2,0.000,ALERT,213.51,297.26,60.023,1434527103,"274151322000054","174011321042388",0.00,14.70,0,295.16,299.97,0.0,0.0,0.000,422484.3,422484.3,3655,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434527221,102257.00
06/17/2015 03:45,2,0.000,ALERT,212.61,296.96,60.023,1434527103,"201051344001203","174011321042388",0.00,13.00,0,295.46,301.47,0.0,0.0,0.000,143381.9,143381.9,2756,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434527222,102258.00
06/17/2015 03:45,2,0.000,ALERT,212.16,296.96,59.981,1434527103,"201051344000646","174011321042388",0.00,13.00,0,294.86,299.37,0.0,0.0,0.000,140905.2,140905.2,2751,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434527224,102259.00
06/17/2015 03:45,2,0.000,ALERT,214.41,296.36,59.949,1434527103,"274151322000068","174011321042388",0.00,15.00,0,294.86,298.77,0.0,0.0,0.000,331970.2,331970.2,3719,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434527226,102260.00
06/17/2015 03:45,2,0.000,ALERT,214.41,296.96,59.981,1434527103,"274151322000076","174011321042388",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,450172.0,450172.0,4064,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434527228,102261.00
06/17/2015 03:45,2,0.000,ALERT,212.38,297.57,59.986,1434527103,"201051344000890","174011321042388",0.00,13.70,0,295.76,300.57,0.0,0.0,0.000,144968.9,144968.9,2753,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434527230,102262.00
06/17/2015 03:45,2,0.000,ALERT,212.16,296.96,59.970,1434527103,"201051344000900","174011321042388",0.00,12.30,0,294.86,299.07,0.0,0.0,0.000,145266.9,145266.9,2758,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434527232,102263.00
06/17/2015 03:45,2,0.000,ALERT,212.83,296.36,59.996,1434527103,"201051344000633","174011321042388",0.00,12.70,0,293.36,298.47,0.0,0.0,0.000,134987.5,134987.5,2760,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434527233,102264.00
06/17/2015 03:45,2,0.000,ALERT,212.38,296.66,59.996,1434527103,"201051344000983","174011321042388",0.00,12.70,0,295.46,299.97,0.0,0.0,0.000,142126.6,142126.6,2758,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434527235,102265.00
06/17/2015 03:45,2,0.000,ALERT,212.61,296.66,60.012,1434527103,"201051344000917","174011321042388",0.00,13.70,0,294.26,298.77,0.0,0.0,0.000,145500.1,145500.1,2760,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434527237,102266.00
06/17/2015 03:45,2,0.000,ALERT,212.61,296.06,59.991,1434527103,"201051344000648","174011321042388",0.00,11.70,0,294.86,299.67,0.0,0.0,0.000,141485.9,141485.9,2752,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434527239,102267.00
06/17/2015 03:45,2,0.000,ALERT,212.38,297.26,59.986,1434527103,"201051344001093","174011321042388",0.00,13.70,0,295.46,299.37,0.0,0.0,0.000,143573.3,143573.3,2757,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434527241,102268.00
06/17/2015 03:45,2,0.000,ALERT,212.83,296.66,59.991,1434527103,"201051344000645","174011321042388",0.00,13.00,0,295.16,299.37,0.0,0.0,0.000,141905.1,141905.1,2755,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434527242,102269.00
06/17/2015 03:45,2,0.000,ALERT,213.96,296.96,59.981,1434527103,"274151322000085","174011321042388",0.00,14.30,0,295.76,299.37,0.0,0.0,0.000,424577.6,424577.6,4060,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434527244,102270.00
06/17/2015 03:45,2,0.000,ALERT,212.61,296.36,59.986,1434527103,"201051344000651","174011321042388",0.00,12.30,0,294.86,299.07,0.0,0.0,0.000,141297.7,141297.7,2755,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434527246,102271.00
06/17/2015 03:45,2,0.000,ALERT,212.61,296.66,59.991,1434527103,"201051344000867","174011321042388",0.00,13.00,0,294.86,299.97,0.0,0.0,0.000,133626.3,133626.3,2759,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434527248,102272.00
06/17/2015 03:45,2,0.000,ALERT,212.38,297.57,59.991,1434527103,"201051344001230","174011321042388",0.00,13.00,0,296.06,299.67,0.0,0.0,0.000,144771.4,144771.4,2761,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434527250,102273.00
06/17/2015 03:45,2,0.000,ALERT,212.61,297.26,59.991,1434527103,"201051344000576","174011321042388",0.00,12.30,0,295.46,299.97,0.0,0.0,0.000,141260.9,141260.9,2761,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434527251,102274.00
06/17/2015 03:45,2,0.000,ALERT,212.38,297.26,59.986,1434527103,"201051344000579","174011321042388",0.00,13.00,0,295.76,300.27,0.0,0.0,0.000,147309.3,147309.3,2753,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434527253,102275.00
06/17/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1434527103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,22942.6,22942.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434527983,102276.00
06/17/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1434527103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,22921.100000024,22921.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434527983,102277.00
06/17/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1434527103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,20314.100000024,20314.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434527983,102278.00
06/17/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1434527103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,17223.80000001,17223.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434527983,102279.00
06/17/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1434527103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,21617.7,21617.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434527983,102280.00
06/17/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1434527103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,22790.3,22790.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434527983,102281.00
06/17/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1434527103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,20740.3,20740.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434527983,102282.00
06/17/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1434527103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,17270.700000024,17270.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434527983,102283.00
06/17/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1434527103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,20751.299999987,20751.299999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434527983,102284.00
06/17/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1434527103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,20675.199999988,20675.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434527983,102285.00
06/17/2015 04:00,2,0.000,ALERT,211.93,296.96,59.970,1434528003,"201051344000955","174011321042388",0.00,12.70,0,295.16,299.37,0.0,0.0,0.000,146682.6,146682.6,2758,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434528079,102286.00
06/17/2015 04:00,2,0.000,ALERT,213.51,298.17,59.975,1434528003,"274151322000095","174011321042388",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,444515.8,444515.8,3677,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434528081,102287.00
06/17/2015 04:00,2,0.000,ALERT,212.38,297.57,59.949,1434528003,"201051344000868","174011321042388",0.00,11.70,0,295.46,299.97,0.0,0.0,0.000,132957.8,132957.8,2759,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434528082,102288.00
06/17/2015 04:00,2,0.000,ALERT,212.83,296.66,59.975,1434528003,"201051344000853","174011321042388",0.00,11.70,0,294.56,299.37,0.0,0.0,0.000,139221.4,139221.4,2755,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434528084,102289.00
06/17/2015 04:00,2,0.000,ALERT,212.83,297.87,59.981,1434528003,"201051344000582","174011321042388",0.00,12.30,0,295.76,299.97,0.0,0.0,0.000,139795.5,139795.5,2754,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434528086,102290.00
06/17/2015 04:00,2,0.000,ALERT,212.38,296.66,59.975,1434528003,"201051344000469","174011321042388",0.00,11.30,0,293.36,298.47,0.0,0.0,0.000,134418.0,134418.0,2755,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434528088,102291.00
06/17/2015 04:00,2,0.000,ALERT,212.16,296.66,60.007,1434528003,"201051344000988","174011321042388",0.00,12.00,0,292.16,298.47,0.0,0.0,0.000,134199.4,134199.4,2753,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434528090,102292.00
06/17/2015 04:00,2,0.000,ALERT,212.38,296.36,59.975,1434528003,"201051344001158","174011321042388",0.00,11.70,0,294.26,298.47,0.0,0.0,0.000,140413.8,140413.8,2756,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434528092,102293.00
06/17/2015 04:00,2,0.000,ALERT,212.16,296.06,59.975,1434528003,"201051344001025","174011321042388",0.00,12.30,0,294.26,299.97,0.0,0.0,0.000,143497.8,143497.8,2756,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434528094,102294.00
06/17/2015 04:00,2,0.000,ALERT,212.38,296.96,59.996,1434528003,"201051344000569","174011321042388",0.00,12.00,0,295.16,299.97,0.0,0.0,0.000,147214.4,147214.4,2757,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434528096,102295.00
06/17/2015 04:00,2,0.000,ALERT,213.51,296.36,59.975,1434528003,"274151322000094","174011321042388",0.00,13.30,0,294.56,298.47,0.0,0.0,0.000,333011.8,333011.8,4112,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434528097,102296.00
06/17/2015 04:00,2,0.000,ALERT,212.16,296.36,59.975,1434528003,"201051344000458","174011321042388",0.00,12.70,0,294.86,299.97,0.0,0.0,0.000,142951.2,142951.2,2757,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434528099,102297.00
06/17/2015 04:00,2,0.000,ALERT,213.74,296.06,60.002,1434528003,"274151322000087","174011321042388",0.00,15.50,0,294.26,298.77,0.0,0.0,0.000,403147.6,403147.6,3657,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434528101,102298.00
06/17/2015 04:00,2,0.000,ALERT,213.29,297.87,59.975,1434528003,"274151322000052","174011321042388",0.00,14.00,0,294.56,299.97,0.0,0.0,0.000,430912.6,430912.6,4060,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434528103,102299.00
06/17/2015 04:00,2,0.000,ALERT,212.83,297.26,59.986,1434528003,"201051344001145","174011321042388",0.00,12.30,0,295.46,300.27,0.0,0.0,0.000,148114.2,148114.2,2764,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434528105,102300.00
06/17/2015 04:00,2,0.000,ALERT,212.83,296.96,59.975,1434528003,"201051344000685","174011321042388",0.00,12.70,0,295.16,299.07,0.0,0.0,0.000,147328.2,147328.2,2765,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434528106,102301.00
06/17/2015 04:00,2,0.000,ALERT,213.51,296.96,60.002,1434528003,"274151322000088","174011321042388",0.00,14.30,0,294.86,299.37,0.0,0.0,0.000,412609.8,412609.8,3667,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434528108,102302.00
06/17/2015 04:00,2,0.000,ALERT,212.61,296.96,59.981,1434528003,"201051344000438","174011321042388",0.00,12.30,0,295.16,299.67,0.0,0.0,0.000,147391.6,147391.6,2759,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434528110,102303.00
06/17/2015 04:00,2,0.000,ALERT,212.16,296.96,59.986,1434528003,"201051344001135","174011321042388",0.00,12.70,0,295.16,299.97,0.0,0.0,0.000,138740.8,138740.8,2754,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434528112,102304.00
06/17/2015 04:00,2,0.000,ALERT,212.61,296.66,59.975,1434528003,"201051344000417","174011321042388",0.00,13.00,0,294.56,298.77,0.0,0.0,0.000,143270.0,143270.0,2753,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434528113,102305.00
06/17/2015 04:00,2,0.000,ALERT,211.93,297.26,59.959,1434528003,"201051344000594","174011321042388",0.00,12.70,0,294.86,299.07,0.0,0.0,0.000,143167.0,143167.0,2752,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434528115,102306.00
06/17/2015 04:00,2,0.000,ALERT,213.51,296.96,60.007,1434528003,"274151322000083","174011321042388",0.00,14.00,0,295.16,299.67,0.0,0.0,0.000,427190.0,427190.0,4067,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434528117,102307.00
06/17/2015 04:00,2,0.000,ALERT,212.61,296.96,59.981,1434528003,"201051344000585","174011321042388",0.00,13.00,0,294.86,299.07,0.0,0.0,0.000,142066.0,142066.0,2755,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434528119,102308.00
06/17/2015 04:00,2,0.000,ALERT,213.74,297.26,59.981,1434528003,"274151322000054","174011321042388",0.00,14.30,0,294.86,299.97,0.0,0.0,0.000,422484.3,422484.3,3657,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434528121,102309.00
06/17/2015 04:00,2,0.000,ALERT,212.61,296.96,59.981,1434528003,"201051344001203","174011321042388",0.00,12.70,0,294.86,301.17,0.0,0.0,0.000,143381.9,143381.9,2758,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434528123,102310.00
06/17/2015 04:00,2,0.000,ALERT,212.38,296.96,60.018,1434528003,"201051344000646","174011321042388",0.00,12.70,0,294.56,298.77,0.0,0.0,0.000,140905.2,140905.2,2753,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434528125,102311.00
06/17/2015 04:00,2,0.000,ALERT,214.41,296.36,59.970,1434528003,"274151322000068","174011321042388",0.00,14.70,0,294.26,298.47,0.0,0.0,0.000,331970.2,331970.2,3721,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434528126,102312.00
06/17/2015 04:00,2,0.000,ALERT,214.19,296.96,59.986,1434528003,"274151322000076","174011321042388",0.00,14.00,0,295.16,299.37,0.0,0.0,0.000,450172.0,450172.0,4066,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434528128,102313.00
06/17/2015 04:00,2,0.000,ALERT,212.38,297.57,60.012,1434528003,"201051344000890","174011321042388",0.00,13.00,0,295.46,300.57,0.0,0.0,0.000,144968.9,144968.9,2755,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434528130,102314.00
06/17/2015 04:00,2,0.000,ALERT,212.38,296.96,59.981,1434528003,"201051344000900","174011321042388",0.00,11.70,0,294.56,298.77,0.0,0.0,0.000,145266.9,145266.9,2760,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434528132,102315.00
06/17/2015 04:00,2,0.000,ALERT,213.06,296.36,59.986,1434528003,"201051344000633","174011321042388",0.00,12.00,0,293.06,298.17,0.0,0.0,0.000,134987.5,134987.5,2762,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434528134,102316.00
06/17/2015 04:00,2,0.000,ALERT,212.38,296.96,59.991,1434528003,"201051344000983","174011321042388",0.00,12.00,0,295.16,299.67,0.0,0.0,0.000,142126.6,142126.6,2760,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434528135,102317.00
06/17/2015 04:00,2,0.000,ALERT,212.83,296.66,59.986,1434528003,"201051344000917","174011321042388",0.00,13.30,0,293.66,298.17,0.0,0.0,0.000,145500.1,145500.1,2762,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434528137,102318.00
06/17/2015 04:00,2,0.000,ALERT,212.83,296.36,60.012,1434528003,"201051344000648","174011321042388",0.00,11.30,0,294.26,299.37,0.0,0.0,0.000,141485.9,141485.9,2754,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434528139,102319.00
06/17/2015 04:00,2,0.000,ALERT,212.61,297.26,59.996,1434528003,"201051344001093","174011321042388",0.00,13.00,0,295.16,299.07,0.0,0.0,0.000,143573.3,143573.3,2759,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434528141,102320.00
06/17/2015 04:00,2,0.000,ALERT,213.06,296.96,59.991,1434528003,"201051344000645","174011321042388",0.00,12.30,0,294.86,299.07,0.0,0.0,0.000,141905.1,141905.1,2757,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434528142,102321.00
06/17/2015 04:00,2,0.000,ALERT,214.19,297.26,59.991,1434528003,"274151322000085","174011321042388",0.00,14.00,0,295.16,299.07,0.0,0.0,0.000,424577.6,424577.6,4062,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434528144,102322.00
06/17/2015 04:00,2,0.000,ALERT,212.83,296.66,60.002,1434528003,"201051344000651","174011321042388",0.00,12.00,0,294.26,298.77,0.0,0.0,0.000,141297.7,141297.7,2757,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434528146,102323.00
06/17/2015 04:00,2,0.000,ALERT,212.61,296.66,59.996,1434528003,"201051344000867","174011321042388",0.00,12.70,0,294.26,299.67,0.0,0.0,0.000,133626.3,133626.3,2761,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434528148,102324.00
06/17/2015 04:00,2,0.000,ALERT,212.38,297.57,60.002,1434528003,"201051344001230","174011321042388",0.00,12.70,0,295.16,299.67,0.0,0.0,0.000,144771.4,144771.4,2763,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434528150,102325.00
06/17/2015 04:00,2,0.000,ALERT,212.83,297.57,60.007,1434528003,"201051344000576","174011321042388",0.00,11.70,0,294.86,299.07,0.0,0.0,0.000,141260.9,141260.9,2763,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434528152,102326.00
06/17/2015 04:00,2,0.000,ALERT,212.61,297.57,60.002,1434528003,"201051344000579","174011321042388",0.00,12.70,0,295.46,299.97,0.0,0.0,0.000,147309.3,147309.3,2755,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434528153,102327.00
06/17/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1434528003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,17270.700000024,17270.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434528883,102328.00
06/17/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1434528003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,20751.299999987,20751.299999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434528883,102329.00
06/17/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1434528003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,20675.199999988,20675.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434528883,102330.00
06/17/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1434528003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,22942.6,22942.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434528883,102331.00
06/17/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1434528003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,22921.100000024,22921.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434528883,102332.00
06/17/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1434528003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,20314.100000024,20314.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434528883,102333.00
06/17/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1434528003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,17223.80000001,17223.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434528883,102334.00
06/17/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1434528003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,21617.7,21617.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434528883,102335.00
06/17/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1434528003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,22790.3,22790.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434528883,102336.00
06/17/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1434528003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,20740.3,20740.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434528883,102337.00
06/17/2015 04:15,2,0.000,ALERT,212.38,297.87,59.981,1434528903,"201051344000955","174011321042388",0.00,12.30,0,294.86,299.37,0.0,0.0,0.000,146682.6,146682.6,2760,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434528980,102338.00
06/17/2015 04:15,2,0.000,ALERT,214.19,298.17,59.986,1434528903,"274151322000095","174011321042388",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,444515.8,444515.8,3679,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434528982,102339.00
06/17/2015 04:15,2,0.000,ALERT,212.61,297.87,59.991,1434528903,"201051344000868","174011321042388",0.00,11.70,0,295.46,300.27,0.0,0.0,0.000,132957.8,132957.8,2761,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434528984,102340.00
06/17/2015 04:15,2,0.000,ALERT,213.29,297.26,59.981,1434528903,"201051344000853","174011321042388",0.00,11.30,0,294.86,299.67,0.0,0.0,0.000,139221.4,139221.4,2757,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434528986,102341.00
06/17/2015 04:15,2,0.000,ALERT,213.29,298.47,59.986,1434528903,"201051344000582","174011321042388",0.00,12.00,0,296.06,300.27,0.0,0.0,0.000,139795.5,139795.5,2756,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434528987,102342.00
06/17/2015 04:15,2,0.000,ALERT,212.61,297.26,59.986,1434528903,"201051344000469","174011321042388",0.00,11.00,0,293.66,298.77,0.0,0.0,0.000,134418.0,134418.0,2757,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434528989,102343.00
06/17/2015 04:15,2,0.000,ALERT,212.61,297.26,59.975,1434528903,"201051344000988","174011321042388",0.00,12.00,0,292.46,298.77,0.0,0.0,0.000,134199.4,134199.4,2755,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434528991,102344.00
06/17/2015 04:15,2,0.000,ALERT,212.61,296.96,59.981,1434528903,"201051344001158","174011321042388",0.00,11.70,0,294.26,298.77,0.0,0.0,0.000,140413.8,140413.8,2758,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434528993,102345.00
06/17/2015 04:15,2,0.000,ALERT,212.61,296.66,60.023,1434528903,"201051344001025","174011321042388",0.00,12.00,0,294.26,300.27,0.0,0.0,0.000,143497.8,143497.8,2758,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434528995,102346.00
06/17/2015 04:15,2,0.000,ALERT,212.61,297.87,59.986,1434528903,"201051344000569","174011321042388",0.00,11.70,0,295.16,300.27,0.0,0.0,0.000,147214.4,147214.4,2759,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434528997,102347.00
06/17/2015 04:15,2,0.000,ALERT,213.96,296.96,59.981,1434528903,"274151322000094","174011321042388",0.00,13.00,0,294.56,299.07,0.0,0.0,0.000,333011.8,333011.8,4114,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434528998,102348.00
06/17/2015 04:15,2,0.000,ALERT,212.61,297.26,59.996,1434528903,"201051344000458","174011321042388",0.00,12.30,0,294.56,300.27,0.0,0.0,0.000,142951.2,142951.2,2759,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434529000,102349.00
06/17/2015 04:15,2,0.000,ALERT,214.19,296.36,59.991,1434528903,"274151322000087","174011321042388",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,403147.6,403147.6,3659,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434529002,102350.00
06/17/2015 04:15,2,0.000,ALERT,213.74,297.87,59.986,1434528903,"274151322000052","174011321042388",0.00,13.30,0,294.86,299.97,0.0,0.0,0.000,430912.6,430912.6,4062,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434529004,102351.00
