ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2015 04:15,2,0.000,ALERT,213.06,297.87,60.002,1434528903,"201051344001145","174011321042388",0.00,12.00,0,295.16,300.57,0.0,0.0,0.000,148114.2,148114.2,2766,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434529006,102352.00
06/17/2015 04:15,2,0.000,ALERT,213.06,297.57,59.996,1434528903,"201051344000685","174011321042388",0.00,12.30,0,294.56,299.37,0.0,0.0,0.000,147328.2,147328.2,2767,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434529007,102353.00
06/17/2015 04:15,2,0.000,ALERT,213.51,297.57,59.986,1434528903,"274151322000088","174011321042388",0.00,13.70,0,294.86,299.67,0.0,0.0,0.000,412609.8,412609.8,3669,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434529009,102354.00
06/17/2015 04:15,2,0.000,ALERT,213.06,297.87,59.991,1434528903,"201051344000438","174011321042388",0.00,12.00,0,294.86,299.97,0.0,0.0,0.000,147391.6,147391.6,2761,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434529011,102355.00
06/17/2015 04:15,2,0.000,ALERT,212.38,297.57,60.023,1434528903,"201051344001135","174011321042388",0.00,12.30,0,294.86,300.27,0.0,0.0,0.000,138740.8,138740.8,2756,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434529013,102356.00
06/17/2015 04:15,2,0.000,ALERT,213.06,297.26,59.996,1434528903,"201051344000417","174011321042388",0.00,12.70,0,294.56,299.07,0.0,0.0,0.000,143270.0,143270.0,2755,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434529015,102357.00
06/17/2015 04:15,2,0.000,ALERT,212.38,297.87,59.996,1434528903,"201051344000594","174011321042388",0.00,12.30,0,294.26,299.07,0.0,0.0,0.000,143167.0,143167.0,2754,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434529016,102358.00
06/17/2015 04:15,2,0.000,ALERT,213.96,298.17,59.996,1434528903,"274151322000083","174011321042388",0.00,13.30,0,295.46,299.97,0.0,0.0,0.000,427190.0,427190.0,4069,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434529018,102359.00
06/17/2015 04:15,2,0.000,ALERT,213.06,297.87,59.996,1434528903,"201051344000585","174011321042388",0.00,12.30,0,294.86,299.07,0.0,0.0,0.000,142066.0,142066.0,2757,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434529020,102360.00
06/17/2015 04:15,2,0.000,ALERT,214.19,298.47,59.991,1434528903,"274151322000054","174011321042388",0.00,13.70,0,295.16,299.97,0.0,0.0,0.000,422484.3,422484.3,3659,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434529022,102361.00
06/17/2015 04:15,2,0.000,ALERT,212.83,297.26,59.996,1434528903,"201051344001203","174011321042388",0.00,12.30,0,294.86,301.47,0.0,0.0,0.000,143381.9,143381.9,2760,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434529023,102362.00
06/17/2015 04:15,2,0.000,ALERT,212.61,297.87,60.007,1434528903,"201051344000646","174011321042388",0.00,12.00,0,294.56,299.07,0.0,0.0,0.000,140905.2,140905.2,2755,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434529025,102363.00
06/17/2015 04:15,2,0.000,ALERT,215.09,297.26,59.991,1434528903,"274151322000068","174011321042388",0.00,14.00,0,294.56,298.77,0.0,0.0,0.000,331970.2,331970.2,3723,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434529027,102364.00
06/17/2015 04:15,2,0.000,ALERT,214.64,298.17,59.991,1434528903,"274151322000076","174011321042388",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,450172.0,450172.0,4068,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434529029,102365.00
06/17/2015 04:15,2,0.000,ALERT,212.83,298.17,59.996,1434528903,"201051344000890","174011321042388",0.00,12.70,0,295.46,300.87,0.0,0.0,0.000,144968.9,144968.9,2757,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434529031,102366.00
06/17/2015 04:15,2,0.000,ALERT,212.61,297.57,59.996,1434528903,"201051344000900","174011321042388",0.00,11.30,0,294.26,298.77,0.0,0.0,0.000,145266.9,145266.9,2762,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434529032,102367.00
06/17/2015 04:15,2,0.000,ALERT,213.29,296.96,60.002,1434528903,"201051344000633","174011321042388",0.00,11.70,0,292.76,298.17,0.0,0.0,0.000,134987.5,134987.5,2764,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434529034,102368.00
06/17/2015 04:15,2,0.000,ALERT,212.61,297.87,59.954,1434528903,"201051344000983","174011321042388",0.00,11.70,0,295.16,299.97,0.0,0.0,0.000,142126.6,142126.6,2762,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434529036,102369.00
06/17/2015 04:15,2,0.000,ALERT,213.06,297.57,59.996,1434528903,"201051344000917","174011321042388",0.00,13.00,0,294.26,298.77,0.0,0.0,0.000,145500.1,145500.1,2764,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434529038,102370.00
06/17/2015 04:15,2,0.000,ALERT,213.06,296.96,59.996,1434528903,"201051344000648","174011321042388",0.00,11.00,0,294.56,299.67,0.0,0.0,0.000,141485.9,141485.9,2756,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434529040,102371.00
06/17/2015 04:15,2,0.000,ALERT,212.83,297.87,59.996,1434528903,"201051344001093","174011321042388",0.00,13.00,0,295.46,299.37,0.0,0.0,0.000,143573.3,143573.3,2761,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434529042,102372.00
06/17/2015 04:15,2,0.000,ALERT,213.29,297.57,59.996,1434528903,"201051344000645","174011321042388",0.00,12.00,0,294.86,299.37,0.0,0.0,0.000,141905.1,141905.1,2759,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434529044,102373.00
06/17/2015 04:15,2,0.000,ALERT,213.96,297.87,60.002,1434528903,"274151322000085","174011321042388",0.00,13.30,0,295.76,299.37,0.0,0.0,0.000,424577.6,424577.6,4064,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434529046,102374.00
06/17/2015 04:15,2,0.000,ALERT,212.83,297.26,59.996,1434528903,"201051344000651","174011321042388",0.00,11.70,0,294.56,299.07,0.0,0.0,0.000,141297.7,141297.7,2759,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434529048,102375.00
06/17/2015 04:15,2,0.000,ALERT,213.06,297.26,60.002,1434528903,"201051344000867","174011321042388",0.00,12.30,0,294.56,299.97,0.0,0.0,0.000,133626.3,133626.3,2763,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434529049,102376.00
06/17/2015 04:15,2,0.000,ALERT,212.83,298.17,60.002,1434528903,"201051344001230","174011321042388",0.00,12.30,0,295.46,299.97,0.0,0.0,0.000,144771.4,144771.4,2765,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434529051,102377.00
06/17/2015 04:15,2,0.000,ALERT,213.06,297.87,60.002,1434528903,"201051344000576","174011321042388",0.00,11.30,0,295.16,299.37,0.0,0.0,0.000,141260.9,141260.9,2765,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434529053,102378.00
06/17/2015 04:15,2,0.000,ALERT,212.61,298.17,60.039,1434528903,"201051344000579","174011321042388",0.00,12.00,0,295.76,300.27,0.0,0.0,0.000,147309.3,147309.3,2757,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434529055,102379.00
06/17/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1434528903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,17223.80000001,17223.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434529783,102380.00
06/17/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1434528903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,21617.7,21617.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434529783,102381.00
06/17/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1434528903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,22790.3,22790.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434529783,102382.00
06/17/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1434528903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,20740.3,20740.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434529783,102383.00
06/17/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1434528903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,17270.700000024,17270.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434529783,102384.00
06/17/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1434528903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,20751.299999987,20751.299999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434529783,102385.00
06/17/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1434528903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,20675.199999988,20675.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434529783,102386.00
06/17/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1434528903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,22942.6,22942.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434529783,102387.00
06/17/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1434528903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,22921.100000024,22921.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434529783,102388.00
06/17/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1434528903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,20314.100000024,20314.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434529783,102389.00
06/17/2015 04:30,2,0.000,ALERT,212.16,296.96,59.986,1434529803,"201051344000955","174011321042388",0.00,12.30,0,295.76,299.67,0.0,0.0,0.000,146682.6,146682.6,2762,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434529880,102390.00
06/17/2015 04:30,2,0.000,ALERT,213.96,299.07,59.981,1434529803,"274151322000095","174011321042388",0.00,12.70,0,296.66,300.57,0.0,0.0,0.000,444515.8,444515.8,3681,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434529881,102391.00
06/17/2015 04:30,2,0.000,ALERT,212.61,297.57,60.002,1434529803,"201051344000868","174011321042388",0.00,11.30,0,296.06,300.57,0.0,0.0,0.000,132957.8,132957.8,2763,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434529883,102392.00
06/17/2015 04:30,2,0.000,ALERT,213.06,296.66,59.981,1434529803,"201051344000853","174011321042388",0.00,11.30,0,295.16,299.97,0.0,0.0,0.000,139221.4,139221.4,2759,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434529885,102393.00
06/17/2015 04:30,2,0.000,ALERT,213.06,297.87,59.986,1434529803,"201051344000582","174011321042388",0.00,11.70,0,296.66,300.57,0.0,0.0,0.000,139795.5,139795.5,2758,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434529887,102394.00
06/17/2015 04:30,2,0.000,ALERT,212.61,296.96,60.002,1434529803,"201051344000469","174011321042388",0.00,10.70,0,294.56,299.07,0.0,0.0,0.000,134418.0,134418.0,2759,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434529889,102395.00
06/17/2015 04:30,2,0.000,ALERT,212.38,296.66,59.986,1434529803,"201051344000988","174011321042388",0.00,12.00,0,293.06,299.07,0.0,0.0,0.000,134199.4,134199.4,2757,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434529890,102396.00
06/17/2015 04:30,2,0.000,ALERT,212.61,296.66,59.986,1434529803,"201051344001158","174011321042388",0.00,11.30,0,294.86,299.07,0.0,0.0,0.000,140413.8,140413.8,2760,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434529892,102397.00
06/17/2015 04:30,2,0.000,ALERT,212.61,296.36,60.023,1434529803,"201051344001025","174011321042388",0.00,11.70,0,295.16,300.27,0.0,0.0,0.000,143497.8,143497.8,2760,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434529894,102398.00
06/17/2015 04:30,2,0.000,ALERT,212.61,297.26,59.991,1434529803,"201051344000569","174011321042388",0.00,11.30,0,296.06,300.57,0.0,0.0,0.000,147214.4,147214.4,2761,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434529896,102399.00
06/17/2015 04:30,2,0.000,ALERT,213.74,296.96,59.991,1434529803,"274151322000094","174011321042388",0.00,12.70,0,295.16,299.07,0.0,0.0,0.000,333011.8,333011.8,4116,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434529898,102400.00
06/17/2015 04:30,2,0.000,ALERT,212.38,296.66,60.028,1434529803,"201051344000458","174011321042388",0.00,12.30,0,295.46,300.57,0.0,0.0,0.000,142951.2,142951.2,2761,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434529900,102401.00
06/17/2015 04:30,2,0.000,ALERT,213.96,296.06,59.981,1434529803,"274151322000087","174011321042388",0.00,15.00,0,294.86,299.37,0.0,0.0,0.000,403147.6,403147.6,3661,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434529901,102402.00
06/17/2015 04:30,2,0.000,ALERT,213.74,296.36,59.986,1434529803,"274151322000052","174011321042388",0.00,13.30,0,295.16,300.27,0.0,0.0,0.000,430912.6,430912.6,4064,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434529903,102403.00
06/17/2015 04:30,2,0.000,ALERT,212.83,297.26,59.986,1434529803,"201051344001145","174011321042388",0.00,11.70,0,296.06,300.57,0.0,0.0,0.000,148114.2,148114.2,2768,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434529905,102404.00
06/17/2015 04:30,2,0.000,ALERT,212.83,296.96,59.981,1434529803,"201051344000685","174011321042388",0.00,12.00,0,295.76,299.67,0.0,0.0,0.000,147328.2,147328.2,2769,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434529907,102405.00
06/17/2015 04:30,2,0.000,ALERT,213.29,297.57,59.970,1434529803,"274151322000088","174011321042388",0.00,13.30,0,295.46,299.67,0.0,0.0,0.000,412609.8,412609.8,3671,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434529909,102406.00
06/17/2015 04:30,2,0.000,ALERT,213.06,297.57,59.986,1434529803,"201051344000438","174011321042388",0.00,11.70,0,296.06,300.27,0.0,0.0,0.000,147391.6,147391.6,2763,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434529910,102407.00
06/17/2015 04:30,2,0.000,ALERT,212.38,297.57,60.012,1434529803,"201051344001135","174011321042388",0.00,12.00,0,295.76,300.57,0.0,0.0,0.000,138740.8,138740.8,2758,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434529912,102408.00
06/17/2015 04:30,2,0.000,ALERT,212.83,296.66,59.996,1434529803,"201051344000417","174011321042388",0.00,12.30,0,295.16,299.37,0.0,0.0,0.000,143270.0,143270.0,2757,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434529914,102409.00
06/17/2015 04:30,2,0.000,ALERT,212.38,297.57,59.975,1434529803,"201051344000594","174011321042388",0.00,12.00,0,295.16,299.67,0.0,0.0,0.000,143167.0,143167.0,2756,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434529916,102410.00
06/17/2015 04:30,2,0.000,ALERT,213.74,297.57,59.975,1434529803,"274151322000083","174011321042388",0.00,13.00,0,295.76,300.27,0.0,0.0,0.000,427190.0,427190.0,4071,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434529917,102411.00
06/17/2015 04:30,2,0.000,ALERT,212.83,297.57,59.965,1434529803,"201051344000585","174011321042388",0.00,12.30,0,295.46,299.67,0.0,0.0,0.000,142066.0,142066.0,2759,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434529919,102412.00
06/17/2015 04:30,2,0.000,ALERT,213.96,297.87,59.970,1434529803,"274151322000054","174011321042388",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,422484.3,422484.3,3661,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434529921,102413.00
06/17/2015 04:30,2,0.000,ALERT,212.83,296.96,59.986,1434529803,"201051344001203","174011321042388",0.00,12.00,0,295.46,301.77,0.0,0.0,0.000,143381.9,143381.9,2762,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434529923,102414.00
06/17/2015 04:30,2,0.000,ALERT,212.61,297.26,59.970,1434529803,"201051344000646","174011321042388",0.00,12.00,0,295.16,299.67,0.0,0.0,0.000,140905.2,140905.2,2757,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434529925,102415.00
06/17/2015 04:30,2,0.000,ALERT,214.87,296.36,59.975,1434529803,"274151322000068","174011321042388",0.00,13.70,0,294.86,299.07,0.0,0.0,0.000,331970.2,331970.2,3725,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434529926,102416.00
06/17/2015 04:30,2,0.000,ALERT,214.64,297.26,59.970,1434529803,"274151322000076","174011321042388",0.00,13.00,0,295.46,299.67,0.0,0.0,0.000,450172.0,450172.0,4070,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434529928,102417.00
06/17/2015 04:30,2,0.000,ALERT,212.61,297.87,59.975,1434529803,"201051344000890","174011321042388",0.00,12.30,0,296.06,301.17,0.0,0.0,0.000,144968.9,144968.9,2759,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434529930,102418.00
06/17/2015 04:30,2,0.000,ALERT,212.38,296.96,59.975,1434529803,"201051344000900","174011321042388",0.00,11.30,0,295.16,299.07,0.0,0.0,0.000,145266.9,145266.9,2764,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434529932,102419.00
06/17/2015 04:30,2,0.000,ALERT,213.06,296.36,59.970,1434529803,"201051344000633","174011321042388",0.00,11.70,0,293.66,298.77,0.0,0.0,0.000,134987.5,134987.5,2766,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434529934,102420.00
06/17/2015 04:30,2,0.000,ALERT,212.61,296.96,59.975,1434529803,"201051344000983","174011321042388",0.00,11.70,0,295.76,300.27,0.0,0.0,0.000,142126.6,142126.6,2764,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434529936,102421.00
06/17/2015 04:30,2,0.000,ALERT,213.06,296.96,59.959,1434529803,"201051344000917","174011321042388",0.00,12.70,0,294.26,299.07,0.0,0.0,0.000,145500.1,145500.1,2766,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434529937,102422.00
06/17/2015 04:30,2,0.000,ALERT,212.83,296.36,59.933,1434529803,"201051344000648","174011321042388",0.00,10.70,0,294.86,299.97,0.0,0.0,0.000,141485.9,141485.9,2758,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434529939,102423.00
06/17/2015 04:30,2,0.000,ALERT,212.83,297.26,59.959,1434529803,"201051344001093","174011321042388",0.00,12.70,0,295.76,299.67,0.0,0.0,0.000,143573.3,143573.3,2763,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434529941,102424.00
06/17/2015 04:30,2,0.000,ALERT,213.06,296.66,59.975,1434529803,"201051344000645","174011321042388",0.00,12.00,0,295.46,299.97,0.0,0.0,0.000,141905.1,141905.1,2761,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434529943,102425.00
06/17/2015 04:30,2,0.000,ALERT,214.19,296.96,59.959,1434529803,"274151322000085","174011321042388",0.00,13.00,0,295.76,299.67,0.0,0.0,0.000,424577.6,424577.6,4066,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434529945,102426.00
06/17/2015 04:30,2,0.000,ALERT,213.06,296.36,59.965,1434529803,"201051344000651","174011321042388",0.00,11.30,0,295.16,299.37,0.0,0.0,0.000,141297.7,141297.7,2761,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434529946,102427.00
06/17/2015 04:30,2,0.000,ALERT,212.83,296.66,59.965,1434529803,"201051344000867","174011321042388",0.00,12.00,0,295.16,299.97,0.0,0.0,0.000,133626.3,133626.3,2765,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434529948,102428.00
06/17/2015 04:30,2,0.000,ALERT,212.61,297.26,60.002,1434529803,"201051344001230","174011321042388",0.00,12.00,0,296.06,299.97,0.0,0.0,0.000,144771.4,144771.4,2767,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434529950,102429.00
06/17/2015 04:30,2,0.000,ALERT,213.29,297.57,59.965,1434529803,"201051344000576","174011321042388",0.00,11.30,0,295.46,299.97,0.0,0.0,0.000,141260.9,141260.9,2767,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434529952,102430.00
06/17/2015 04:30,2,0.000,ALERT,212.61,297.57,59.970,1434529803,"201051344000579","174011321042388",0.00,12.00,0,296.06,300.27,0.0,0.0,0.000,147309.3,147309.3,2759,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434529954,102431.00
06/17/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1434529803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,20675.199999988,20675.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434530683,102432.00
06/17/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1434529803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,22942.6,22942.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434530683,102433.00
06/17/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1434529803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,22921.100000024,22921.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434530683,102434.00
06/17/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1434529803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,20314.100000024,20314.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434530683,102435.00
06/17/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1434529803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,17223.80000001,17223.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434530683,102436.00
06/17/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1434529803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,21617.7,21617.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434530683,102437.00
06/17/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1434529803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,22790.3,22790.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434530683,102438.00
06/17/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1434529803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,20740.3,20740.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434530683,102439.00
06/17/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1434529803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,17270.700000024,17270.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434530683,102440.00
06/17/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1434529803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,20751.299999987,20751.299999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434530683,102441.00
06/17/2015 04:45,2,0.000,ALERT,211.93,295.46,59.986,1434530703,"201051344000955","174011321042388",0.00,12.00,0,293.66,299.07,0.0,0.0,0.000,146682.6,146682.6,2764,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434530779,102442.00
06/17/2015 04:45,2,0.000,ALERT,213.96,296.36,59.949,1434530703,"274151322000095","174011321042388",0.00,12.30,0,294.26,300.27,0.0,0.0,0.000,444515.8,444515.8,3683,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434530781,102443.00
06/17/2015 04:45,2,0.000,ALERT,212.16,295.46,59.981,1434530703,"201051344000868","174011321042388",0.00,11.30,0,293.96,300.27,0.0,0.0,0.000,132957.8,132957.8,2765,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434530783,102444.00
06/17/2015 04:45,2,0.000,ALERT,213.06,295.46,59.970,1434530703,"201051344000853","174011321042388",0.00,11.30,0,293.36,299.37,0.0,0.0,0.000,139221.4,139221.4,2761,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434530785,102445.00
06/17/2015 04:45,2,0.000,ALERT,213.06,296.36,59.965,1434530703,"201051344000582","174011321042388",0.00,11.70,0,294.56,299.97,0.0,0.0,0.000,139795.5,139795.5,2760,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434530786,102446.00
06/17/2015 04:45,2,0.000,ALERT,212.38,295.16,59.975,1434530703,"201051344000469","174011321042388",0.00,10.70,0,292.76,298.77,0.0,0.0,0.000,134418.0,134418.0,2761,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434530788,102447.00
06/17/2015 04:45,2,0.000,ALERT,212.38,295.46,59.986,1434530703,"201051344000988","174011321042388",0.00,11.70,0,291.25,298.77,0.0,0.0,0.000,134199.4,134199.4,2759,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434530790,102448.00
06/17/2015 04:45,2,0.000,ALERT,212.61,295.46,59.981,1434530703,"201051344001158","174011321042388",0.00,11.30,0,293.06,298.47,0.0,0.0,0.000,140413.8,140413.8,2762,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434530792,102449.00
06/17/2015 04:45,2,0.000,ALERT,212.38,294.86,59.981,1434530703,"201051344001025","174011321042388",0.00,11.70,0,292.76,299.97,0.0,0.0,0.000,143497.8,143497.8,2762,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434530794,102450.00
06/17/2015 04:45,2,0.000,ALERT,212.38,296.06,59.959,1434530703,"201051344000569","174011321042388",0.00,11.30,0,293.96,299.97,0.0,0.0,0.000,147214.4,147214.4,2763,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434530796,102451.00
06/17/2015 04:45,2,0.000,ALERT,213.74,296.06,59.981,1434530703,"274151322000094","174011321042388",0.00,12.30,0,293.06,298.47,0.0,0.0,0.000,333011.8,333011.8,4118,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434530797,102452.00
06/17/2015 04:45,2,0.000,ALERT,212.38,296.06,59.991,1434530703,"201051344000458","174011321042388",0.00,12.30,0,293.66,299.97,0.0,0.0,0.000,142951.2,142951.2,2763,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434530799,102453.00
06/17/2015 04:45,2,0.000,ALERT,213.74,294.56,59.991,1434530703,"274151322000087","174011321042388",0.00,14.70,0,292.46,298.77,0.0,0.0,0.000,403147.6,403147.6,3663,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434530801,102454.00
06/17/2015 04:45,2,0.000,ALERT,213.51,296.06,59.981,1434530703,"274151322000052","174011321042388",0.00,13.00,0,293.06,299.67,0.0,0.0,0.000,430912.6,430912.6,4066,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434530803,102455.00
06/17/2015 04:45,2,0.000,ALERT,212.83,296.06,60.028,1434530703,"201051344001145","174011321042388",0.00,11.70,0,293.96,300.27,0.0,0.0,0.000,148114.2,148114.2,2770,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434530805,102456.00
06/17/2015 04:45,2,0.000,ALERT,212.83,296.06,59.996,1434530703,"201051344000685","174011321042388",0.00,12.00,0,293.66,299.37,0.0,0.0,0.000,147328.2,147328.2,2771,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434530806,102457.00
06/17/2015 04:45,2,0.000,ALERT,213.29,295.46,59.986,1434530703,"274151322000088","174011321042388",0.00,13.00,0,293.06,299.37,0.0,0.0,0.000,412609.8,412609.8,3673,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434530808,102458.00
06/17/2015 04:45,2,0.000,ALERT,212.61,295.76,59.970,1434530703,"201051344000438","174011321042388",0.00,11.70,0,293.66,299.97,0.0,0.0,0.000,147391.6,147391.6,2765,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434530810,102459.00
06/17/2015 04:45,2,0.000,ALERT,212.16,295.46,59.996,1434530703,"201051344001135","174011321042388",0.00,11.70,0,293.66,299.97,0.0,0.0,0.000,138740.8,138740.8,2760,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434530812,102460.00
06/17/2015 04:45,2,0.000,ALERT,212.61,295.16,59.986,1434530703,"201051344000417","174011321042388",0.00,12.00,0,293.06,298.77,0.0,0.0,0.000,143270.0,143270.0,2759,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434530814,102461.00
06/17/2015 04:45,2,0.000,ALERT,211.93,295.76,59.986,1434530703,"201051344000594","174011321042388",0.00,12.00,0,293.36,299.07,0.0,0.0,0.000,143167.0,143167.0,2758,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434530816,102462.00
06/17/2015 04:45,2,0.000,ALERT,213.51,296.36,59.986,1434530703,"274151322000083","174011321042388",0.00,13.00,0,293.66,299.67,0.0,0.0,0.000,427190.0,427190.0,4073,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434530817,102463.00
06/17/2015 04:45,2,0.000,ALERT,212.61,295.46,59.959,1434530703,"201051344000585","174011321042388",0.00,12.30,0,293.36,299.37,0.0,0.0,0.000,142066.0,142066.0,2761,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434530819,102464.00
06/17/2015 04:45,2,0.000,ALERT,213.51,295.76,59.986,1434530703,"274151322000054","174011321042388",0.00,13.00,0,293.36,299.67,0.0,0.0,0.000,422484.3,422484.3,3663,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434530821,102465.00
06/17/2015 04:45,2,0.000,ALERT,212.61,294.86,59.991,1434530703,"201051344001203","174011321042388",0.00,12.00,0,293.36,301.17,0.0,0.0,0.000,143381.9,143381.9,2764,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434530823,102466.00
06/17/2015 04:45,2,0.000,ALERT,212.16,295.16,59.986,1434530703,"201051344000646","174011321042388",0.00,12.00,0,293.36,299.07,0.0,0.0,0.000,140905.2,140905.2,2759,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434530824,102467.00
06/17/2015 04:45,2,0.000,ALERT,214.41,294.56,59.996,1434530703,"274151322000068","174011321042388",0.00,13.70,0,292.76,298.47,0.0,0.0,0.000,331970.2,331970.2,3727,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434530826,102468.00
06/17/2015 04:45,2,0.000,ALERT,214.19,295.46,59.996,1434530703,"274151322000076","174011321042388",0.00,13.00,0,293.36,299.37,0.0,0.0,0.000,450172.0,450172.0,4072,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434530828,102469.00
06/17/2015 04:45,2,0.000,ALERT,212.16,295.76,60.002,1434530703,"201051344000890","174011321042388",0.00,12.30,0,293.96,300.57,0.0,0.0,0.000,144968.9,144968.9,2761,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434530830,102470.00
06/17/2015 04:45,2,0.000,ALERT,212.16,295.16,60.002,1434530703,"201051344000900","174011321042388",0.00,11.30,0,293.36,298.77,0.0,0.0,0.000,145266.9,145266.9,2766,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434530832,102471.00
06/17/2015 04:45,2,0.000,ALERT,212.83,294.56,59.965,1434530703,"201051344000633","174011321042388",0.00,11.30,0,291.85,298.17,0.0,0.0,0.000,134987.5,134987.5,2768,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434530834,102472.00
06/17/2015 04:45,2,0.000,ALERT,212.38,295.46,60.007,1434530703,"201051344000983","174011321042388",0.00,11.70,0,293.66,299.67,0.0,0.0,0.000,142126.6,142126.6,2766,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434530835,102473.00
06/17/2015 04:45,2,0.000,ALERT,212.61,295.16,60.002,1434530703,"201051344000917","174011321042388",0.00,12.70,0,292.46,298.47,0.0,0.0,0.000,145500.1,145500.1,2768,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434530837,102474.00
06/17/2015 04:45,2,0.000,ALERT,212.61,294.86,60.007,1434530703,"201051344000648","174011321042388",0.00,10.70,0,292.76,299.37,0.0,0.0,0.000,141485.9,141485.9,2760,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434530839,102475.00
06/17/2015 04:45,2,0.000,ALERT,212.61,295.76,60.007,1434530703,"201051344001093","174011321042388",0.00,12.70,0,293.66,299.07,0.0,0.0,0.000,143573.3,143573.3,2765,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434530841,102476.00
06/17/2015 04:45,2,0.000,ALERT,212.61,294.56,60.007,1434530703,"201051344000645","174011321042388",0.00,12.00,0,293.36,299.37,0.0,0.0,0.000,141905.1,141905.1,2763,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434530843,102477.00
06/17/2015 04:45,2,0.000,ALERT,213.51,294.86,59.991,1434530703,"274151322000085","174011321042388",0.00,13.00,0,293.66,299.07,0.0,0.0,0.000,424577.6,424577.6,4068,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434530845,102478.00
06/17/2015 04:45,2,0.000,ALERT,212.38,294.56,60.002,1434530703,"201051344000651","174011321042388",0.00,11.30,0,293.06,299.07,0.0,0.0,0.000,141297.7,141297.7,2763,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434530847,102479.00
06/17/2015 04:45,2,0.000,ALERT,212.61,294.86,60.007,1434530703,"201051344000867","174011321042388",0.00,12.00,0,292.76,299.67,0.0,0.0,0.000,133626.3,133626.3,2767,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434530848,102480.00
06/17/2015 04:45,2,0.000,ALERT,212.38,295.76,60.002,1434530703,"201051344001230","174011321042388",0.00,11.70,0,293.96,299.67,0.0,0.0,0.000,144771.4,144771.4,2769,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434530850,102481.00
06/17/2015 04:45,2,0.000,ALERT,212.61,295.46,60.007,1434530703,"201051344000576","174011321042388",0.00,11.30,0,293.36,299.37,0.0,0.0,0.000,141260.9,141260.9,2769,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434530852,102482.00
06/17/2015 04:45,2,0.000,ALERT,212.16,295.76,60.002,1434530703,"201051344000579","174011321042388",0.00,12.00,0,293.96,299.97,0.0,0.0,0.000,147309.3,147309.3,2761,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434530854,102483.00
06/17/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1434530703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,20740.3,20740.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434531583,102484.00
06/17/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1434530703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,17270.700000024,17270.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434531583,102485.00
06/17/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1434530703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,20751.299999987,20751.299999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434531583,102486.00
06/17/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1434530703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,20675.199999988,20675.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434531583,102487.00
06/17/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1434530703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,22942.6,22942.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434531583,102488.00
06/17/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1434530703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,22921.100000024,22921.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434531583,102489.00
06/17/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1434530703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,20314.100000024,20314.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434531583,102490.00
06/17/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1434530703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,17223.80000001,17223.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434531583,102491.00
06/17/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1434530703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,21617.7,21617.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434531583,102492.00
06/17/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1434530703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,22790.3,22790.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434531583,102493.00
06/17/2015 05:00,2,0.000,ALERT,211.93,296.96,59.981,1434531603,"201051344000955","174011321042388",0.00,12.00,0,293.36,298.77,0.0,0.0,0.000,146682.6,146682.6,2766,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434531679,102494.00
06/17/2015 05:00,2,0.000,ALERT,213.51,298.47,59.986,1434531603,"274151322000095","174011321042388",0.00,12.30,0,294.26,299.97,0.0,0.0,0.000,444515.8,444515.8,3685,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434531681,102495.00
06/17/2015 05:00,2,0.000,ALERT,212.16,297.57,59.996,1434531603,"201051344000868","174011321042388",0.00,11.30,0,293.96,299.67,0.0,0.0,0.000,132957.8,132957.8,2767,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434531683,102496.00
06/17/2015 05:00,2,0.000,ALERT,212.83,296.96,59.986,1434531603,"201051344000853","174011321042388",0.00,11.00,0,293.36,299.37,0.0,0.0,0.000,139221.4,139221.4,2763,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434531685,102497.00
06/17/2015 05:00,2,0.000,ALERT,212.83,298.17,59.975,1434531603,"201051344000582","174011321042388",0.00,11.70,0,294.26,299.67,0.0,0.0,0.000,139795.5,139795.5,2762,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434531686,102498.00
06/17/2015 05:00,2,0.000,ALERT,212.16,296.66,59.970,1434531603,"201051344000469","174011321042388",0.00,10.70,0,292.46,298.17,0.0,0.0,0.000,134418.0,134418.0,2763,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434531688,102499.00
06/17/2015 05:00,2,0.000,ALERT,212.16,296.66,59.991,1434531603,"201051344000988","174011321042388",0.00,11.70,0,290.95,298.17,0.0,0.0,0.000,134199.4,134199.4,2761,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434531690,102500.00
06/17/2015 05:00,2,0.000,ALERT,212.38,296.96,59.991,1434531603,"201051344001158","174011321042388",0.00,11.00,0,292.76,298.17,0.0,0.0,0.000,140413.8,140413.8,2764,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434531692,102501.00
