ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2015 05:00,2,0.000,ALERT,212.16,296.36,59.991,1434531603,"201051344001025","174011321042388",0.00,11.30,0,292.76,299.67,0.0,0.0,0.000,143497.8,143497.8,2764,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434531694,102502.00
06/17/2015 05:00,2,0.000,ALERT,212.16,297.57,59.986,1434531603,"201051344000569","174011321042388",0.00,11.30,0,293.96,299.97,0.0,0.0,0.000,147214.4,147214.4,2765,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434531696,102503.00
06/17/2015 05:00,2,0.000,ALERT,213.29,296.96,59.975,1434531603,"274151322000094","174011321042388",0.00,12.30,0,293.06,298.47,0.0,0.0,0.000,333011.8,333011.8,4120,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434531698,102504.00
06/17/2015 05:00,2,0.000,ALERT,212.16,296.96,59.986,1434531603,"201051344000458","174011321042388",0.00,12.30,0,293.36,299.67,0.0,0.0,0.000,142951.2,142951.2,2765,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434531700,102505.00
06/17/2015 05:00,2,0.000,ALERT,213.51,296.06,59.970,1434531603,"274151322000087","174011321042388",0.00,14.70,0,292.46,298.47,0.0,0.0,0.000,403147.6,403147.6,3665,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434531701,102506.00
06/17/2015 05:00,2,0.000,ALERT,213.29,297.26,59.986,1434531603,"274151322000052","174011321042388",0.00,13.00,0,293.06,299.37,0.0,0.0,0.000,430912.6,430912.6,4068,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434531704,102507.00
06/17/2015 05:00,2,0.000,ALERT,212.38,297.26,59.981,1434531603,"201051344001145","174011321042388",0.00,11.70,0,293.96,299.97,0.0,0.0,0.000,148114.2,148114.2,2772,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434531705,102508.00
06/17/2015 05:00,2,0.000,ALERT,212.38,296.66,59.981,1434531603,"201051344000685","174011321042388",0.00,12.00,0,293.36,299.07,0.0,0.0,0.000,147328.2,147328.2,2773,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434531707,102509.00
06/17/2015 05:00,2,0.000,ALERT,213.06,296.36,59.975,1434531603,"274151322000088","174011321042388",0.00,13.00,0,293.06,299.07,0.0,0.0,0.000,412609.8,412609.8,3675,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434531709,102510.00
06/17/2015 05:00,2,0.000,ALERT,212.38,296.66,59.986,1434531603,"201051344000438","174011321042388",0.00,11.30,0,293.66,299.67,0.0,0.0,0.000,147391.6,147391.6,2767,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434531711,102511.00
06/17/2015 05:00,2,0.000,ALERT,211.93,296.66,59.970,1434531603,"201051344001135","174011321042388",0.00,12.00,0,293.36,299.67,0.0,0.0,0.000,138740.8,138740.8,2762,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434531713,102512.00
06/17/2015 05:00,2,0.000,ALERT,212.61,296.06,59.975,1434531603,"201051344000417","174011321042388",0.00,12.00,0,293.06,298.47,0.0,0.0,0.000,143270.0,143270.0,2761,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434531715,102513.00
06/17/2015 05:00,2,0.000,ALERT,211.70,296.96,59.959,1434531603,"201051344000594","174011321042388",0.00,11.70,0,293.06,298.77,0.0,0.0,0.000,143167.0,143167.0,2760,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434531716,102514.00
06/17/2015 05:00,2,0.000,ALERT,213.51,297.57,59.975,1434531603,"274151322000083","174011321042388",0.00,12.70,0,293.66,299.37,0.0,0.0,0.000,427190.0,427190.0,4075,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434531718,102515.00
06/17/2015 05:00,2,0.000,ALERT,212.38,296.66,59.981,1434531603,"201051344000585","174011321042388",0.00,12.00,0,292.76,298.77,0.0,0.0,0.000,142066.0,142066.0,2763,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434531720,102516.00
06/17/2015 05:00,2,0.000,ALERT,213.29,296.36,59.991,1434531603,"274151322000054","174011321042388",0.00,13.30,0,293.06,299.37,0.0,0.0,0.000,422484.3,422484.3,3665,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434531722,102517.00
06/17/2015 05:00,2,0.000,ALERT,212.16,296.06,59.981,1434531603,"201051344001203","174011321042388",0.00,11.70,0,293.36,300.87,0.0,0.0,0.000,143381.9,143381.9,2766,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434531724,102518.00
06/17/2015 05:00,2,0.000,ALERT,211.93,296.66,59.944,1434531603,"201051344000646","174011321042388",0.00,11.70,0,293.06,298.47,0.0,0.0,0.000,140905.2,140905.2,2761,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434531725,102519.00
06/17/2015 05:00,2,0.000,ALERT,214.41,296.06,59.986,1434531603,"274151322000068","174011321042388",0.00,13.30,0,292.76,298.47,0.0,0.0,0.000,331970.2,331970.2,3729,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434531727,102520.00
06/17/2015 05:00,2,0.000,ALERT,214.19,296.36,59.965,1434531603,"274151322000076","174011321042388",0.00,12.70,0,293.36,299.07,0.0,0.0,0.000,450172.0,450172.0,4074,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434531729,102521.00
06/17/2015 05:00,2,0.000,ALERT,211.93,296.96,59.970,1434531603,"201051344000890","174011321042388",0.00,12.30,0,293.96,300.27,0.0,0.0,0.000,144968.9,144968.9,2763,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434531731,102522.00
06/17/2015 05:00,2,0.000,ALERT,211.93,296.36,59.970,1434531603,"201051344000900","174011321042388",0.00,11.30,0,292.46,298.47,0.0,0.0,0.000,145266.9,145266.9,2768,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434531733,102523.00
06/17/2015 05:00,2,0.000,ALERT,212.61,295.76,59.970,1434531603,"201051344000633","174011321042388",0.00,11.30,0,291.25,297.57,0.0,0.0,0.000,134987.5,134987.5,2770,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434531734,102524.00
06/17/2015 05:00,2,0.000,ALERT,211.93,296.66,59.959,1434531603,"201051344000983","174011321042388",0.00,11.70,0,293.36,299.37,0.0,0.0,0.000,142126.6,142126.6,2768,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434531736,102525.00
06/17/2015 05:00,2,0.000,ALERT,212.38,296.36,59.970,1434531603,"201051344000917","174011321042388",0.00,12.70,0,292.16,298.17,0.0,0.0,0.000,145500.1,145500.1,2770,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434531738,102526.00
06/17/2015 05:00,2,0.000,ALERT,212.16,296.06,59.954,1434531603,"201051344000648","174011321042388",0.00,10.70,0,292.76,299.37,0.0,0.0,0.000,141485.9,141485.9,2762,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434531740,102527.00
06/17/2015 05:00,2,0.000,ALERT,212.16,296.96,59.959,1434531603,"201051344001093","174011321042388",0.00,12.70,0,293.06,299.07,0.0,0.0,0.000,143573.3,143573.3,2767,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434531742,102528.00
06/17/2015 05:00,2,0.000,ALERT,212.38,296.36,59.970,1434531603,"201051344000645","174011321042388",0.00,11.70,0,293.06,299.07,0.0,0.0,0.000,141905.1,141905.1,2765,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434531743,102529.00
06/17/2015 05:00,2,0.000,ALERT,213.51,296.96,59.975,1434531603,"274151322000085","174011321042388",0.00,12.70,0,293.66,298.77,0.0,0.0,0.000,424577.6,424577.6,4070,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434531745,102530.00
06/17/2015 05:00,2,0.000,ALERT,212.16,295.76,59.975,1434531603,"201051344000651","174011321042388",0.00,11.00,0,292.76,298.77,0.0,0.0,0.000,141297.7,141297.7,2765,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434531747,102531.00
06/17/2015 05:00,2,0.000,ALERT,212.16,296.06,59.938,1434531603,"201051344000867","174011321042388",0.00,12.00,0,292.46,299.37,0.0,0.0,0.000,133626.3,133626.3,2769,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434531749,102532.00
06/17/2015 05:00,2,0.000,ALERT,212.16,296.96,59.917,1434531603,"201051344001230","174011321042388",0.00,11.70,0,293.66,299.37,0.0,0.0,0.000,144771.4,144771.4,2771,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434531751,102533.00
06/17/2015 05:00,2,0.000,ALERT,212.61,297.26,59.965,1434531603,"201051344000576","174011321042388",0.00,11.30,0,293.06,298.77,0.0,0.0,0.000,141260.9,141260.9,2771,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434531753,102534.00
06/17/2015 05:00,2,0.000,ALERT,211.93,296.96,59.959,1434531603,"201051344000579","174011321042388",0.00,12.00,0,293.66,299.67,0.0,0.0,0.000,147309.3,147309.3,2763,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434531754,102535.00
06/17/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1434531603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,20314.100000024,20314.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434532483,102536.00
06/17/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1434531603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,17223.80000001,17223.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434532483,102537.00
06/17/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1434531603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,21617.7,21617.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434532483,102538.00
06/17/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1434531603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,22790.3,22790.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434532483,102539.00
06/17/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1434531603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,20740.3,20740.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434532483,102540.00
06/17/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1434531603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,17270.700000024,17270.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434532483,102541.00
06/17/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1434531603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,20751.299999987,20751.299999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434532483,102542.00
06/17/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1434531603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,20675.199999988,20675.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434532483,102543.00
06/17/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1434531603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,22942.6,22942.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434532483,102544.00
06/17/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1434531603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,22921.100000024,22921.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434532483,102545.00
06/17/2015 05:15,2,0.000,ALERT,211.70,296.06,59.981,1434532503,"201051344000955","174011321042388",0.00,12.00,0,294.26,299.07,0.0,0.0,0.000,146682.6,146682.6,2768,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434532579,102546.00
06/17/2015 05:15,2,0.000,ALERT,213.51,297.57,59.981,1434532503,"274151322000095","174011321042388",0.00,12.30,0,295.16,299.97,0.0,0.0,0.000,444515.8,444515.8,3687,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434532581,102547.00
06/17/2015 05:15,2,0.000,ALERT,211.93,296.66,59.970,1434532503,"201051344000868","174011321042388",0.00,11.30,0,294.86,299.67,0.0,0.0,0.000,132957.8,132957.8,2769,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434532583,102548.00
06/17/2015 05:15,2,0.000,ALERT,212.38,296.06,59.991,1434532503,"201051344000853","174011321042388",0.00,11.30,0,294.26,299.07,0.0,0.0,0.000,139221.4,139221.4,2765,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434532584,102549.00
06/17/2015 05:15,2,0.000,ALERT,212.61,297.26,60.007,1434532503,"201051344000582","174011321042388",0.00,11.70,0,295.46,299.97,0.0,0.0,0.000,139795.5,139795.5,2764,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434532586,102550.00
06/17/2015 05:15,2,0.000,ALERT,211.93,296.06,59.986,1434532503,"201051344000469","174011321042388",0.00,10.70,0,293.36,298.47,0.0,0.0,0.000,134418.0,134418.0,2765,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434532588,102551.00
06/17/2015 05:15,2,0.000,ALERT,211.93,296.06,59.959,1434532503,"201051344000988","174011321042388",0.00,12.00,0,292.16,298.77,0.0,0.0,0.000,134199.4,134199.4,2763,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434532590,102552.00
06/17/2015 05:15,2,0.000,ALERT,211.93,295.46,60.002,1434532503,"201051344001158","174011321042388",0.00,11.30,0,293.66,298.47,0.0,0.0,0.000,140413.8,140413.8,2766,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434532592,102553.00
06/17/2015 05:15,2,0.000,ALERT,211.93,295.46,59.996,1434532503,"201051344001025","174011321042388",0.00,11.30,0,293.66,299.67,0.0,0.0,0.000,143497.8,143497.8,2766,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434532594,102554.00
06/17/2015 05:15,2,0.000,ALERT,211.93,296.06,59.996,1434532503,"201051344000569","174011321042388",0.00,11.30,0,294.86,299.67,0.0,0.0,0.000,147214.4,147214.4,2767,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434532596,102555.00
06/17/2015 05:15,2,0.000,ALERT,213.51,296.06,59.986,1434532503,"274151322000094","174011321042388",0.00,12.30,0,293.96,298.47,0.0,0.0,0.000,333011.8,333011.8,4122,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434532598,102556.00
06/17/2015 05:15,2,0.000,ALERT,211.93,296.06,59.991,1434532503,"201051344000458","174011321042388",0.00,12.30,0,294.26,299.67,0.0,0.0,0.000,142951.2,142951.2,2767,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434532600,102557.00
06/17/2015 05:15,2,0.000,ALERT,213.29,295.16,59.986,1434532503,"274151322000087","174011321042388",0.00,14.30,0,293.36,298.47,0.0,0.0,0.000,403147.6,403147.6,3667,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434532602,102558.00
06/17/2015 05:15,2,0.000,ALERT,213.29,296.96,59.996,1434532503,"274151322000052","174011321042388",0.00,12.70,0,293.96,299.67,0.0,0.0,0.000,430912.6,430912.6,4070,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434532604,102559.00
06/17/2015 05:15,2,0.000,ALERT,212.38,296.66,59.996,1434532503,"201051344001145","174011321042388",0.00,11.70,0,294.86,299.97,0.0,0.0,0.000,148114.2,148114.2,2774,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434532605,102560.00
06/17/2015 05:15,2,0.000,ALERT,212.38,296.06,60.002,1434532503,"201051344000685","174011321042388",0.00,12.00,0,294.56,298.77,0.0,0.0,0.000,147328.2,147328.2,2775,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434532607,102561.00
06/17/2015 05:15,2,0.000,ALERT,212.83,296.06,59.996,1434532503,"274151322000088","174011321042388",0.00,13.00,0,294.26,299.37,0.0,0.0,0.000,412609.8,412609.8,3677,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434532609,102562.00
06/17/2015 05:15,2,0.000,ALERT,212.16,296.06,59.959,1434532503,"201051344000438","174011321042388",0.00,11.70,0,294.56,299.67,0.0,0.0,0.000,147391.6,147391.6,2769,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434532611,102563.00
06/17/2015 05:15,2,0.000,ALERT,211.70,296.06,59.996,1434532503,"201051344001135","174011321042388",0.00,11.70,0,294.56,299.67,0.0,0.0,0.000,138740.8,138740.8,2764,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434532613,102564.00
06/17/2015 05:15,2,0.000,ALERT,212.38,295.46,60.002,1434532503,"201051344000417","174011321042388",0.00,12.00,0,293.96,298.47,0.0,0.0,0.000,143270.0,143270.0,2763,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434532615,102565.00
06/17/2015 05:15,2,0.000,ALERT,211.70,296.66,59.991,1434532503,"201051344000594","174011321042388",0.00,11.70,0,293.96,298.77,0.0,0.0,0.000,143167.0,143167.0,2762,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434532616,102566.00
06/17/2015 05:15,2,0.000,ALERT,213.74,296.06,59.996,1434532503,"274151322000083","174011321042388",0.00,12.70,0,294.56,299.67,0.0,0.0,0.000,427190.0,427190.0,4077,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434532618,102567.00
06/17/2015 05:15,2,0.000,ALERT,212.16,296.36,59.981,1434532503,"201051344000585","174011321042388",0.00,12.00,0,294.26,298.77,0.0,0.0,0.000,142066.0,142066.0,2765,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434532620,102568.00
06/17/2015 05:15,2,0.000,ALERT,213.06,297.57,60.023,1434532503,"274151322000054","174011321042388",0.00,13.00,0,294.26,299.67,0.0,0.0,0.000,422484.3,422484.3,3667,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434532622,102569.00
06/17/2015 05:15,2,0.000,ALERT,212.16,296.06,59.986,1434532503,"201051344001203","174011321042388",0.00,11.70,0,294.26,300.87,0.0,0.0,0.000,143381.9,143381.9,2768,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434532624,102570.00
06/17/2015 05:15,2,0.000,ALERT,211.93,296.36,59.959,1434532503,"201051344000646","174011321042388",0.00,11.70,0,294.26,298.77,0.0,0.0,0.000,140905.2,140905.2,2763,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434532625,102571.00
06/17/2015 05:15,2,0.000,ALERT,214.19,295.76,59.991,1434532503,"274151322000068","174011321042388",0.00,13.30,0,293.66,298.47,0.0,0.0,0.000,331970.2,331970.2,3731,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434532627,102572.00
06/17/2015 05:15,2,0.000,ALERT,214.19,296.66,59.986,1434532503,"274151322000076","174011321042388",0.00,12.70,0,294.26,299.07,0.0,0.0,0.000,450172.0,450172.0,4076,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434532629,102573.00
06/17/2015 05:15,2,0.000,ALERT,211.93,296.66,60.007,1434532503,"201051344000890","174011321042388",0.00,12.30,0,294.86,300.27,0.0,0.0,0.000,144968.9,144968.9,2765,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434532631,102574.00
06/17/2015 05:15,2,0.000,ALERT,211.70,296.06,59.981,1434532503,"201051344000900","174011321042388",0.00,11.30,0,293.96,298.47,0.0,0.0,0.000,145266.9,145266.9,2770,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434532633,102575.00
06/17/2015 05:15,2,0.000,ALERT,212.61,295.76,59.970,1434532503,"201051344000633","174011321042388",0.00,11.70,0,292.46,297.87,0.0,0.0,0.000,134987.5,134987.5,2772,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434532635,102576.00
06/17/2015 05:15,2,0.000,ALERT,211.93,296.66,59.996,1434532503,"201051344000983","174011321042388",0.00,11.70,0,294.56,299.67,0.0,0.0,0.000,142126.6,142126.6,2770,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434532636,102577.00
06/17/2015 05:15,2,0.000,ALERT,212.16,296.06,59.996,1434532503,"201051344000917","174011321042388",0.00,12.70,0,293.36,298.17,0.0,0.0,0.000,145500.1,145500.1,2772,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434532638,102578.00
06/17/2015 05:15,2,0.000,ALERT,212.16,295.76,59.991,1434532503,"201051344000648","174011321042388",0.00,11.00,0,293.66,299.37,0.0,0.0,0.000,141485.9,141485.9,2764,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434532640,102579.00
06/17/2015 05:15,2,0.000,ALERT,212.16,296.66,59.996,1434532503,"201051344001093","174011321042388",0.00,12.70,0,294.56,299.07,0.0,0.0,0.000,143573.3,143573.3,2769,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434532642,102580.00
06/17/2015 05:15,2,0.000,ALERT,212.38,296.06,59.996,1434532503,"201051344000645","174011321042388",0.00,12.00,0,294.26,299.07,0.0,0.0,0.000,141905.1,141905.1,2767,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434532644,102581.00
06/17/2015 05:15,2,0.000,ALERT,213.74,296.66,59.949,1434532503,"274151322000085","174011321042388",0.00,12.70,0,294.26,299.07,0.0,0.0,0.000,424577.6,424577.6,4072,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434532645,102582.00
06/17/2015 05:15,2,0.000,ALERT,212.16,295.76,60.002,1434532503,"201051344000651","174011321042388",0.00,11.30,0,293.96,298.77,0.0,0.0,0.000,141297.7,141297.7,2767,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434532647,102583.00
06/17/2015 05:15,2,0.000,ALERT,212.16,295.76,59.986,1434532503,"201051344000867","174011321042388",0.00,12.30,0,293.66,299.37,0.0,0.0,0.000,133626.3,133626.3,2771,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434532649,102584.00
06/17/2015 05:15,2,0.000,ALERT,211.93,296.36,59.965,1434532503,"201051344001230","174011321042388",0.00,12.00,0,294.86,299.07,0.0,0.0,0.000,144771.4,144771.4,2773,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434532651,102585.00
06/17/2015 05:15,2,0.000,ALERT,212.38,296.36,59.981,1434532503,"201051344000576","174011321042388",0.00,11.30,0,294.26,298.77,0.0,0.0,0.000,141260.9,141260.9,2773,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434532652,102586.00
06/17/2015 05:15,2,0.000,ALERT,211.93,296.36,59.959,1434532503,"201051344000579","174011321042388",0.00,12.00,0,294.86,299.67,0.0,0.0,0.000,147309.3,147309.3,2765,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434532654,102587.00
06/17/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1434532503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,20675.199999988,20675.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434533384,102588.00
06/17/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1434532503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,22942.6,22942.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434533384,102589.00
06/17/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1434532503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,22921.100000024,22921.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434533384,102590.00
06/17/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1434532503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,20314.100000024,20314.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434533384,102591.00
06/17/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1434532503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,17223.80000001,17223.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434533384,102592.00
06/17/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1434532503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,21617.7,21617.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434533384,102593.00
06/17/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1434532503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,22790.3,22790.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434533384,102594.00
06/17/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1434532503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,20740.3,20740.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434533384,102595.00
06/17/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1434532503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,17270.700000024,17270.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434533384,102596.00
06/17/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1434532503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,20751.299999987,20751.299999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434533384,102597.00
06/17/2015 05:30,2,0.000,ALERT,210.35,294.26,59.944,1434533403,"201051344000955","174011321042388",0.00,12.00,0,280.73,298.17,0.0,0.0,0.000,146682.6,146682.6,2770,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434533479,102598.00
06/17/2015 05:30,2,0.000,ALERT,211.70,294.86,59.965,1434533403,"274151322000095","174011321042388",0.00,12.30,0,282.24,299.37,0.0,0.0,0.000,444515.8,444515.8,3689,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434533480,102599.00
06/17/2015 05:30,2,0.000,ALERT,210.57,294.86,59.975,1434533403,"201051344000868","174011321042388",0.00,11.70,0,281.33,299.07,0.0,0.0,0.000,132957.8,132957.8,2771,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434533482,102600.00
06/17/2015 05:30,2,0.000,ALERT,211.03,293.96,59.970,1434533403,"201051344000853","174011321042388",0.00,11.70,0,280.43,298.47,0.0,0.0,0.000,139221.4,139221.4,2767,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434533484,102601.00
06/17/2015 05:30,2,0.000,ALERT,211.25,295.16,59.981,1434533403,"201051344000582","174011321042388",0.00,11.70,0,281.64,299.07,0.0,0.0,0.000,139795.5,139795.5,2766,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434533486,102602.00
06/17/2015 05:30,2,0.000,ALERT,210.57,293.96,59.975,1434533403,"201051344000469","174011321042388",0.00,11.00,0,279.83,297.87,0.0,0.0,0.000,134418.0,134418.0,2767,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434533488,102603.00
06/17/2015 05:30,2,0.000,ALERT,210.35,293.66,60.007,1434533403,"201051344000988","174011321042388",0.00,12.00,0,278.93,297.57,0.0,0.0,0.000,134199.4,134199.4,2765,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434533490,102604.00
06/17/2015 05:30,2,0.000,ALERT,210.57,293.36,59.981,1434533403,"201051344001158","174011321042388",0.00,11.70,0,280.43,297.57,0.0,0.0,0.000,140413.8,140413.8,2768,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434533491,102605.00
06/17/2015 05:30,2,0.000,ALERT,210.57,293.66,59.975,1434533403,"201051344001025","174011321042388",0.00,11.70,0,280.13,298.77,0.0,0.0,0.000,143497.8,143497.8,2768,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434533493,102606.00
06/17/2015 05:30,2,0.000,ALERT,210.80,294.86,59.970,1434533403,"201051344000569","174011321042388",0.00,11.70,0,281.03,299.07,0.0,0.0,0.000,147214.4,147214.4,2769,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434533495,102607.00
06/17/2015 05:30,2,0.000,ALERT,211.93,293.36,59.975,1434533403,"274151322000094","174011321042388",0.00,12.30,0,280.73,297.57,0.0,0.0,0.000,333011.8,333011.8,4124,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434533497,102608.00
06/17/2015 05:30,2,0.000,ALERT,210.57,294.26,59.970,1434533403,"201051344000458","174011321042388",0.00,12.70,0,280.73,298.77,0.0,0.0,0.000,142951.2,142951.2,2769,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434533499,102609.00
06/17/2015 05:30,2,0.000,ALERT,212.16,293.66,60.002,1434533403,"274151322000087","174011321042388",0.00,14.30,0,280.43,297.87,0.0,0.0,0.000,403147.6,403147.6,3669,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434533501,102610.00
06/17/2015 05:30,2,0.000,ALERT,211.93,294.26,59.981,1434533403,"274151322000052","174011321042388",0.00,12.70,0,281.33,298.77,0.0,0.0,0.000,430912.6,430912.6,4072,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434533502,102611.00
06/17/2015 05:30,2,0.000,ALERT,211.03,294.86,59.991,1434533403,"201051344001145","174011321042388",0.00,11.70,0,281.33,299.07,0.0,0.0,0.000,148114.2,148114.2,2776,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434533504,102612.00
06/17/2015 05:30,2,0.000,ALERT,211.03,294.56,59.986,1434533403,"201051344000685","174011321042388",0.00,12.00,0,281.03,298.17,0.0,0.0,0.000,147328.2,147328.2,2777,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434533506,102613.00
06/17/2015 05:30,2,0.000,ALERT,211.48,294.56,59.991,1434533403,"274151322000088","174011321042388",0.00,13.00,0,281.03,298.17,0.0,0.0,0.000,412609.8,412609.8,3679,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434533508,102614.00
06/17/2015 05:30,2,0.000,ALERT,211.03,294.56,59.986,1434533403,"201051344000438","174011321042388",0.00,11.70,0,281.03,298.77,0.0,0.0,0.000,147391.6,147391.6,2771,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434533510,102615.00
06/17/2015 05:30,2,0.000,ALERT,210.57,294.56,59.986,1434533403,"201051344001135","174011321042388",0.00,12.00,0,280.73,298.77,0.0,0.0,0.000,138740.8,138740.8,2766,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434533512,102616.00
06/17/2015 05:30,2,0.000,ALERT,211.25,293.96,59.991,1434533403,"201051344000417","174011321042388",0.00,12.30,0,280.43,297.87,0.0,0.0,0.000,143270.0,143270.0,2765,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434533514,102617.00
06/17/2015 05:30,2,0.000,ALERT,210.57,294.86,59.986,1434533403,"201051344000594","174011321042388",0.00,12.00,0,280.43,298.17,0.0,0.0,0.000,143167.0,143167.0,2764,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434533515,102618.00
06/17/2015 05:30,2,0.000,ALERT,212.16,295.16,59.991,1434533403,"274151322000083","174011321042388",0.00,12.70,0,281.33,298.77,0.0,0.0,0.000,427190.0,427190.0,4079,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434533517,102619.00
06/17/2015 05:30,2,0.000,ALERT,211.03,294.86,59.991,1434533403,"201051344000585","174011321042388",0.00,12.30,0,280.43,298.17,0.0,0.0,0.000,142066.0,142066.0,2767,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434533519,102620.00
06/17/2015 05:30,2,0.000,ALERT,212.16,295.46,59.991,1434533403,"274151322000054","174011321042388",0.00,13.30,0,281.03,298.77,0.0,0.0,0.000,422484.3,422484.3,3669,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434533521,102621.00
06/17/2015 05:30,2,0.000,ALERT,210.80,294.56,59.996,1434533403,"201051344001203","174011321042388",0.00,12.00,0,280.43,299.97,0.0,0.0,0.000,143381.9,143381.9,2770,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434533522,102622.00
06/17/2015 05:30,2,0.000,ALERT,210.80,295.16,59.986,1434533403,"201051344000646","174011321042388",0.00,11.70,0,280.43,298.17,0.0,0.0,0.000,140905.2,140905.2,2765,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434533524,102623.00
06/17/2015 05:30,2,0.000,ALERT,212.83,293.96,59.986,1434533403,"274151322000068","174011321042388",0.00,13.30,0,280.43,297.57,0.0,0.0,0.000,331970.2,331970.2,3733,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434533526,102624.00
06/17/2015 05:30,2,0.000,ALERT,212.83,295.46,59.991,1434533403,"274151322000076","174011321042388",0.00,12.70,0,281.33,298.47,0.0,0.0,0.000,450172.0,450172.0,4078,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434533528,102625.00
06/17/2015 05:30,2,0.000,ALERT,210.80,295.16,59.996,1434533403,"201051344000890","174011321042388",0.00,12.30,0,281.33,299.67,0.0,0.0,0.000,144968.9,144968.9,2767,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434533530,102626.00
06/17/2015 05:30,2,0.000,ALERT,210.57,294.56,60.002,1434533403,"201051344000900","174011321042388",0.00,11.70,0,280.13,298.17,0.0,0.0,0.000,145266.9,145266.9,2772,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434533532,102627.00
06/17/2015 05:30,2,0.000,ALERT,211.25,293.96,59.996,1434533403,"201051344000633","174011321042388",0.00,11.70,0,279.23,297.57,0.0,0.0,0.000,134987.5,134987.5,2774,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434533534,102628.00
06/17/2015 05:30,2,0.000,ALERT,210.80,294.56,60.002,1434533403,"201051344000983","174011321042388",0.00,11.70,0,280.73,298.77,0.0,0.0,0.000,142126.6,142126.6,2772,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434533535,102629.00
06/17/2015 05:30,2,0.000,ALERT,211.03,294.26,60.034,1434533403,"201051344000917","174011321042388",0.00,12.70,0,279.83,297.87,0.0,0.0,0.000,145500.1,145500.1,2774,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434533537,102630.00
06/17/2015 05:30,2,0.000,ALERT,211.03,293.66,59.996,1434533403,"201051344000648","174011321042388",0.00,11.00,0,279.83,298.47,0.0,0.0,0.000,141485.9,141485.9,2766,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434533539,102631.00
06/17/2015 05:30,2,0.000,ALERT,210.80,294.86,59.991,1434533403,"201051344001093","174011321042388",0.00,12.70,0,281.03,298.47,0.0,0.0,0.000,143573.3,143573.3,2771,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434533541,102632.00
06/17/2015 05:30,2,0.000,ALERT,211.25,294.26,59.991,1434533403,"201051344000645","174011321042388",0.00,12.00,0,280.73,298.17,0.0,0.0,0.000,141905.1,141905.1,2769,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434533543,102633.00
06/17/2015 05:30,2,0.000,ALERT,212.38,294.26,59.991,1434533403,"274151322000085","174011321042388",0.00,12.70,0,281.33,298.47,0.0,0.0,0.000,424577.6,424577.6,4074,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434533544,102634.00
06/17/2015 05:30,2,0.000,ALERT,210.80,293.66,59.986,1434533403,"201051344000651","174011321042388",0.00,11.30,0,280.13,297.87,0.0,0.0,0.000,141297.7,141297.7,2769,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434533546,102635.00
06/17/2015 05:30,2,0.000,ALERT,211.03,293.96,60.018,1434533403,"201051344000867","174011321042388",0.00,12.30,0,280.43,298.47,0.0,0.0,0.000,133626.3,133626.3,2773,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434533548,102636.00
06/17/2015 05:30,2,0.000,ALERT,210.80,294.86,59.944,1434533403,"201051344001230","174011321042388",0.00,12.00,0,281.33,298.47,0.0,0.0,0.000,144771.4,144771.4,2775,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434533550,102637.00
06/17/2015 05:30,2,0.000,ALERT,211.25,294.86,59.981,1434533403,"201051344000576","174011321042388",0.00,11.70,0,281.03,298.17,0.0,0.0,0.000,141260.9,141260.9,2775,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434533552,102638.00
06/17/2015 05:30,2,0.000,ALERT,210.80,294.86,59.981,1434533403,"201051344000579","174011321042388",0.00,12.00,0,281.33,298.77,0.0,0.0,0.000,147309.3,147309.3,2767,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434533553,102639.00
06/17/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1434533403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,20740.3,20740.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434534283,102640.00
06/17/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1434533403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,17270.700000024,17270.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434534283,102641.00
06/17/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1434533403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,20751.299999987,20751.299999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434534283,102642.00
06/17/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1434533403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,20675.199999988,20675.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434534283,102643.00
06/17/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1434533403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,22942.6,22942.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434534283,102644.00
06/17/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1434533403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,22921.100000024,22921.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434534283,102645.00
06/17/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1434533403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,20314.100000024,20314.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434534283,102646.00
06/17/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1434533403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,17223.80000001,17223.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434534283,102647.00
06/17/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1434533403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,21617.7,21617.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434534283,102648.00
06/17/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1434533403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,22790.3,22790.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434534283,102649.00
06/17/2015 05:45,2,0.000,ALERT,211.03,293.96,59.986,1434534303,"201051344000955","174011321042388",0.00,12.30,0,291.55,296.66,0.0,0.0,0.000,146682.6,146682.6,2772,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434534379,102650.00
06/17/2015 05:45,2,0.000,ALERT,212.61,295.16,59.970,1434534303,"274151322000095","174011321042388",0.00,12.30,0,292.76,297.57,0.0,0.0,0.000,444515.8,444515.8,3691,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434534380,102651.00
