ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2015 05:45,2,0.000,ALERT,211.25,294.26,59.991,1434534303,"201051344000868","174011321042388",0.00,11.70,0,292.16,297.57,0.0,0.0,0.000,132957.8,132957.8,2773,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434534382,102652.00
06/17/2015 05:45,2,0.000,ALERT,211.93,293.96,59.991,1434534303,"201051344000853","174011321042388",0.00,11.70,0,291.55,296.96,0.0,0.0,0.000,139221.4,139221.4,2769,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434534384,102653.00
06/17/2015 05:45,2,0.000,ALERT,211.93,295.16,60.007,1434534303,"201051344000582","174011321042388",0.00,11.70,0,292.76,297.57,0.0,0.0,0.000,139795.5,139795.5,2768,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434534386,102654.00
06/17/2015 05:45,2,0.000,ALERT,211.25,293.66,59.986,1434534303,"201051344000469","174011321042388",0.00,11.30,0,290.65,295.76,0.0,0.0,0.000,134418.0,134418.0,2769,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434534388,102655.00
06/17/2015 05:45,2,0.000,ALERT,211.25,293.66,59.986,1434534303,"201051344000988","174011321042388",0.00,12.30,0,289.15,296.06,0.0,0.0,0.000,134199.4,134199.4,2767,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434534389,102656.00
06/17/2015 05:45,2,0.000,ALERT,211.25,293.36,59.986,1434534303,"201051344001158","174011321042388",0.00,11.70,0,290.95,296.06,0.0,0.0,0.000,140413.8,140413.8,2770,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434534391,102657.00
06/17/2015 05:45,2,0.000,ALERT,211.25,293.36,60.018,1434534303,"201051344001025","174011321042388",0.00,11.70,0,290.95,297.57,0.0,0.0,0.000,143497.8,143497.8,2770,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434534393,102658.00
06/17/2015 05:45,2,0.000,ALERT,211.48,294.56,59.996,1434534303,"201051344000569","174011321042388",0.00,12.00,0,292.16,297.57,0.0,0.0,0.000,147214.4,147214.4,2771,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434534395,102659.00
06/17/2015 05:45,2,0.000,ALERT,212.83,293.66,59.975,1434534303,"274151322000094","174011321042388",0.00,12.30,0,291.25,296.06,0.0,0.0,0.000,333011.8,333011.8,4126,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434534397,102660.00
06/17/2015 05:45,2,0.000,ALERT,211.25,293.96,59.986,1434534303,"201051344000458","174011321042388",0.00,13.00,0,291.55,297.57,0.0,0.0,0.000,142951.2,142951.2,2771,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434534399,102661.00
06/17/2015 05:45,2,0.000,ALERT,212.83,293.36,59.981,1434534303,"274151322000087","174011321042388",0.00,14.30,0,290.65,296.06,0.0,0.0,0.000,403147.6,403147.6,3671,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434534401,102662.00
06/17/2015 05:45,2,0.000,ALERT,212.16,294.56,59.981,1434534303,"274151322000052","174011321042388",0.00,13.00,0,291.25,297.26,0.0,0.0,0.000,430912.6,430912.6,4074,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434534402,102663.00
06/17/2015 05:45,2,0.000,ALERT,211.70,294.26,59.981,1434534303,"201051344001145","174011321042388",0.00,12.00,0,292.16,297.57,0.0,0.0,0.000,148114.2,148114.2,2778,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434534404,102664.00
06/17/2015 05:45,2,0.000,ALERT,211.70,293.96,59.986,1434534303,"201051344000685","174011321042388",0.00,12.30,0,291.55,296.66,0.0,0.0,0.000,147328.2,147328.2,2779,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434534406,102665.00
06/17/2015 05:45,2,0.000,ALERT,211.93,293.96,59.986,1434534303,"274151322000088","174011321042388",0.00,13.30,0,291.25,296.66,0.0,0.0,0.000,412609.8,412609.8,3681,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434534408,102666.00
06/17/2015 05:45,2,0.000,ALERT,211.48,294.26,59.986,1434534303,"201051344000438","174011321042388",0.00,11.70,0,291.85,297.26,0.0,0.0,0.000,147391.6,147391.6,2773,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434534410,102667.00
06/17/2015 05:45,2,0.000,ALERT,210.80,293.96,59.986,1434534303,"201051344001135","174011321042388",0.00,12.00,0,291.85,297.57,0.0,0.0,0.000,138740.8,138740.8,2768,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434534412,102668.00
06/17/2015 05:45,2,0.000,ALERT,211.48,293.36,59.991,1434534303,"201051344000417","174011321042388",0.00,12.30,0,291.25,296.36,0.0,0.0,0.000,143270.0,143270.0,2767,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434534413,102669.00
06/17/2015 05:45,2,0.000,ALERT,210.80,293.96,59.981,1434534303,"201051344000594","174011321042388",0.00,12.00,0,291.25,296.96,0.0,0.0,0.000,143167.0,143167.0,2766,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434534415,102670.00
06/17/2015 05:45,2,0.000,ALERT,212.38,293.96,59.986,1434534303,"274151322000083","174011321042388",0.00,12.70,0,291.85,297.26,0.0,0.0,0.000,427190.0,427190.0,4081,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434534417,102671.00
06/17/2015 05:45,2,0.000,ALERT,211.25,293.96,59.991,1434534303,"201051344000585","174011321042388",0.00,12.30,0,291.25,296.96,0.0,0.0,0.000,142066.0,142066.0,2769,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434534419,102672.00
06/17/2015 05:45,2,0.000,ALERT,212.38,294.26,59.981,1434534303,"274151322000054","174011321042388",0.00,13.30,0,291.25,297.26,0.0,0.0,0.000,422484.3,422484.3,3671,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434534421,102673.00
06/17/2015 05:45,2,0.000,ALERT,211.25,293.66,59.991,1434534303,"201051344001203","174011321042388",0.00,12.00,0,291.55,298.47,0.0,0.0,0.000,143381.9,143381.9,2772,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434534422,102674.00
06/17/2015 05:45,2,0.000,ALERT,211.03,293.96,60.012,1434534303,"201051344000646","174011321042388",0.00,12.00,0,291.25,296.96,0.0,0.0,0.000,140905.2,140905.2,2767,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434534424,102675.00
06/17/2015 05:45,2,0.000,ALERT,213.51,293.36,59.986,1434534303,"274151322000068","174011321042388",0.00,13.30,0,290.95,296.06,0.0,0.0,0.000,331970.2,331970.2,3735,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434534426,102676.00
06/17/2015 05:45,2,0.000,ALERT,213.06,294.86,59.981,1434534303,"274151322000076","174011321042388",0.00,12.70,0,291.55,296.96,0.0,0.0,0.000,450172.0,450172.0,4080,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434534429,102677.00
06/17/2015 05:45,2,0.000,ALERT,211.25,294.56,59.986,1434534303,"201051344000890","174011321042388",0.00,12.30,0,292.16,298.17,0.0,0.0,0.000,144968.9,144968.9,2769,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434534431,102678.00
06/17/2015 05:45,2,0.000,ALERT,211.25,293.66,59.981,1434534303,"201051344000900","174011321042388",0.00,12.00,0,290.95,296.66,0.0,0.0,0.000,145266.9,145266.9,2774,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434534433,102679.00
06/17/2015 05:45,2,0.000,ALERT,211.70,293.06,59.975,1434534303,"201051344000633","174011321042388",0.00,11.70,0,289.75,295.76,0.0,0.0,0.000,134987.5,134987.5,2776,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434534434,102680.00
06/17/2015 05:45,2,0.000,ALERT,211.03,293.36,59.981,1434534303,"201051344000983","174011321042388",0.00,12.00,0,291.85,297.26,0.0,0.0,0.000,142126.6,142126.6,2774,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434534436,102681.00
06/17/2015 05:45,2,0.000,ALERT,211.25,293.06,59.986,1434534303,"201051344000917","174011321042388",0.00,13.00,0,290.65,296.36,0.0,0.0,0.000,145500.1,145500.1,2776,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434534438,102682.00
06/17/2015 05:45,2,0.000,ALERT,211.03,292.76,59.954,1434534303,"201051344000648","174011321042388",0.00,11.30,0,290.95,296.96,0.0,0.0,0.000,141485.9,141485.9,2768,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434534440,102683.00
06/17/2015 05:45,2,0.000,ALERT,211.03,293.06,59.981,1434534303,"201051344001093","174011321042388",0.00,13.00,0,291.55,296.66,0.0,0.0,0.000,143573.3,143573.3,2773,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434534442,102684.00
06/17/2015 05:45,2,0.000,ALERT,211.48,293.36,59.981,1434534303,"201051344000645","174011321042388",0.00,12.30,0,291.55,296.66,0.0,0.0,0.000,141905.1,141905.1,2771,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434534443,102685.00
06/17/2015 05:45,2,0.000,ALERT,212.38,293.36,59.949,1434534303,"274151322000085","174011321042388",0.00,13.00,0,291.85,296.66,0.0,0.0,0.000,424577.6,424577.6,4076,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434534445,102686.00
06/17/2015 05:45,2,0.000,ALERT,211.03,292.76,59.981,1434534303,"201051344000651","174011321042388",0.00,11.30,0,290.95,296.36,0.0,0.0,0.000,141297.7,141297.7,2771,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434534447,102687.00
06/17/2015 05:45,2,0.000,ALERT,211.25,293.06,59.981,1434534303,"201051344000867","174011321042388",0.00,12.30,0,291.25,297.26,0.0,0.0,0.000,133626.3,133626.3,2775,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434534449,102688.00
06/17/2015 05:45,2,0.000,ALERT,210.80,293.66,59.981,1434534303,"201051344001230","174011321042388",0.00,12.00,0,292.16,296.96,0.0,0.0,0.000,144771.4,144771.4,2777,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434534451,102689.00
06/17/2015 05:45,2,0.000,ALERT,211.48,293.96,59.981,1434534303,"201051344000576","174011321042388",0.00,11.70,0,291.55,296.66,0.0,0.0,0.000,141260.9,141260.9,2777,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434534452,102690.00
06/17/2015 05:45,2,0.000,ALERT,210.80,293.66,59.981,1434534303,"201051344000579","174011321042388",0.00,12.30,0,292.16,297.57,0.0,0.0,0.000,147309.3,147309.3,2769,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434534454,102691.00
06/17/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1434534303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,20314.100000024,20314.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434535183,102692.00
06/17/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1434534303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,17223.80000001,17223.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434535183,102693.00
06/17/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1434534303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,21617.7,21617.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434535183,102694.00
06/17/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1434534303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,22790.3,22790.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434535183,102695.00
06/17/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1434534303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,20740.3,20740.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434535183,102696.00
06/17/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1434534303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,17270.700000024,17270.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434535183,102697.00
06/17/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1434534303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,20751.299999987,20751.299999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434535183,102698.00
06/17/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1434534303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,20675.199999988,20675.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434535183,102699.00
06/17/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1434534303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,22942.6,22942.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434535183,102700.00
06/17/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1434534303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,22921.100000024,22921.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434535183,102701.00
06/17/2015 06:00,2,0.000,ALERT,210.80,294.56,59.944,1434535203,"201051344000955","174011321042388",0.00,12.30,0,291.85,296.66,0.0,0.0,0.000,146682.6,146682.6,2774,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434535279,102702.00
06/17/2015 06:00,2,0.000,ALERT,212.38,295.76,59.965,1434535203,"274151322000095","174011321042388",0.00,12.30,0,292.76,297.57,0.0,0.0,0.000,444515.8,444515.8,3693,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434535280,102703.00
06/17/2015 06:00,2,0.000,ALERT,211.03,295.46,59.996,1434535203,"201051344000868","174011321042388",0.00,12.00,0,292.16,297.57,0.0,0.0,0.000,132957.8,132957.8,2775,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434535282,102704.00
06/17/2015 06:00,2,0.000,ALERT,211.70,294.86,59.959,1434535203,"201051344000853","174011321042388",0.00,12.00,0,291.55,296.96,0.0,0.0,0.000,139221.4,139221.4,2771,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434535284,102705.00
06/17/2015 06:00,2,0.000,ALERT,211.70,296.06,59.954,1434535203,"201051344000582","174011321042388",0.00,12.00,0,292.46,297.57,0.0,0.0,0.000,139795.5,139795.5,2770,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434535286,102706.00
06/17/2015 06:00,2,0.000,ALERT,211.25,294.86,59.965,1434535203,"201051344000469","174011321042388",0.00,11.70,0,290.65,295.76,0.0,0.0,0.000,134418.0,134418.0,2771,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434535287,102707.00
06/17/2015 06:00,2,0.000,ALERT,211.03,294.56,59.959,1434535203,"201051344000988","174011321042388",0.00,12.30,0,289.45,296.06,0.0,0.0,0.000,134199.4,134199.4,2769,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434535289,102708.00
06/17/2015 06:00,2,0.000,ALERT,211.25,294.86,59.959,1434535203,"201051344001158","174011321042388",0.00,12.00,0,290.95,296.06,0.0,0.0,0.000,140413.8,140413.8,2772,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434535292,102709.00
06/17/2015 06:00,2,0.000,ALERT,211.03,293.96,59.949,1434535203,"201051344001025","174011321042388",0.00,12.00,0,290.95,297.57,0.0,0.0,0.000,143497.8,143497.8,2772,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434535294,102710.00
06/17/2015 06:00,2,0.000,ALERT,211.25,295.16,59.965,1434535203,"201051344000569","174011321042388",0.00,12.30,0,292.16,297.57,0.0,0.0,0.000,147214.4,147214.4,2773,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434535296,102711.00
06/17/2015 06:00,2,0.000,ALERT,212.61,294.26,59.928,1434535203,"274151322000094","174011321042388",0.00,12.30,0,291.25,296.06,0.0,0.0,0.000,333011.8,333011.8,4128,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434535297,102712.00
06/17/2015 06:00,2,0.000,ALERT,211.03,294.86,59.970,1434535203,"201051344000458","174011321042388",0.00,13.00,0,291.85,297.26,0.0,0.0,0.000,142951.2,142951.2,2773,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434535299,102713.00
06/17/2015 06:00,2,0.000,ALERT,212.61,294.56,59.965,1434535203,"274151322000087","174011321042388",0.00,14.30,0,290.65,296.36,0.0,0.0,0.000,403147.6,403147.6,3673,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434535301,102714.00
06/17/2015 06:00,2,0.000,ALERT,212.16,294.86,59.959,1434535203,"274151322000052","174011321042388",0.00,13.00,0,291.25,297.26,0.0,0.0,0.000,430912.6,430912.6,4076,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434535303,102715.00
06/17/2015 06:00,2,0.000,ALERT,211.48,295.16,59.965,1434535203,"201051344001145","174011321042388",0.00,12.30,0,292.16,297.87,0.0,0.0,0.000,148114.2,148114.2,2780,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434535304,102716.00
06/17/2015 06:00,2,0.000,ALERT,211.48,294.86,59.965,1434535203,"201051344000685","174011321042388",0.00,12.70,0,291.55,296.66,0.0,0.0,0.000,147328.2,147328.2,2781,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434535307,102717.00
06/17/2015 06:00,2,0.000,ALERT,212.16,294.86,59.917,1434535203,"274151322000088","174011321042388",0.00,13.30,0,291.55,296.66,0.0,0.0,0.000,412609.8,412609.8,3683,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434535309,102718.00
06/17/2015 06:00,2,0.000,ALERT,211.48,295.16,59.965,1434535203,"201051344000438","174011321042388",0.00,12.00,0,291.85,297.26,0.0,0.0,0.000,147391.6,147391.6,2775,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434535310,102719.00
06/17/2015 06:00,2,0.000,ALERT,211.03,294.86,59.965,1434535203,"201051344001135","174011321042388",0.00,12.30,0,291.85,297.57,0.0,0.0,0.000,138740.8,138740.8,2770,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434535312,102720.00
06/17/2015 06:00,2,0.000,ALERT,211.48,294.26,59.970,1434535203,"201051344000417","174011321042388",0.00,12.70,0,291.25,296.36,0.0,0.0,0.000,143270.0,143270.0,2769,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434535314,102721.00
06/17/2015 06:00,2,0.000,ALERT,210.80,295.16,59.970,1434535203,"201051344000594","174011321042388",0.00,12.30,0,290.95,296.66,0.0,0.0,0.000,143167.0,143167.0,2768,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434535316,102722.00
06/17/2015 06:00,2,0.000,ALERT,212.16,294.86,59.959,1434535203,"274151322000083","174011321042388",0.00,12.70,0,291.85,297.26,0.0,0.0,0.000,427190.0,427190.0,4083,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434535318,102723.00
06/17/2015 06:00,2,0.000,ALERT,211.25,294.86,59.970,1434535203,"201051344000585","174011321042388",0.00,12.70,0,291.55,296.36,0.0,0.0,0.000,142066.0,142066.0,2771,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434535319,102724.00
06/17/2015 06:00,2,0.000,ALERT,212.38,295.46,59.965,1434535203,"274151322000054","174011321042388",0.00,13.70,0,291.25,297.26,0.0,0.0,0.000,422484.3,422484.3,3673,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434535321,102725.00
06/17/2015 06:00,2,0.000,ALERT,211.25,294.56,59.965,1434535203,"201051344001203","174011321042388",0.00,12.30,0,291.55,298.77,0.0,0.0,0.000,143381.9,143381.9,2774,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434535323,102726.00
06/17/2015 06:00,2,0.000,ALERT,210.80,294.56,59.965,1434535203,"201051344000646","174011321042388",0.00,12.30,0,291.25,296.36,0.0,0.0,0.000,140905.2,140905.2,2769,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434535325,102727.00
06/17/2015 06:00,2,0.000,ALERT,213.06,293.96,59.965,1434535203,"274151322000068","174011321042388",0.00,13.70,0,290.95,296.06,0.0,0.0,0.000,331970.2,331970.2,3737,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434535327,102728.00
06/17/2015 06:00,2,0.000,ALERT,212.83,294.86,59.959,1434535203,"274151322000076","174011321042388",0.00,13.00,0,291.55,296.66,0.0,0.0,0.000,450172.0,450172.0,4082,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434535328,102729.00
06/17/2015 06:00,2,0.000,ALERT,211.03,295.16,59.928,1434535203,"201051344000890","174011321042388",0.00,12.70,0,292.16,297.87,0.0,0.0,0.000,144968.9,144968.9,2771,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434535330,102730.00
06/17/2015 06:00,2,0.000,ALERT,211.03,294.56,59.928,1434535203,"201051344000900","174011321042388",0.00,12.00,0,291.25,296.06,0.0,0.0,0.000,145266.9,145266.9,2776,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434535332,102731.00
06/17/2015 06:00,2,0.000,ALERT,211.48,294.26,59.954,1434535203,"201051344000633","174011321042388",0.00,12.00,0,289.15,295.46,0.0,0.0,0.000,134987.5,134987.5,2778,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434535334,102732.00
06/17/2015 06:00,2,0.000,ALERT,211.03,294.86,59.965,1434535203,"201051344000983","174011321042388",0.00,12.30,0,291.55,297.26,0.0,0.0,0.000,142126.6,142126.6,2776,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434535336,102733.00
06/17/2015 06:00,2,0.000,ALERT,211.25,294.56,59.965,1434535203,"201051344000917","174011321042388",0.00,13.30,0,290.35,295.76,0.0,0.0,0.000,145500.1,145500.1,2778,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434535338,102734.00
06/17/2015 06:00,2,0.000,ALERT,211.48,294.56,60.007,1434535203,"201051344000648","174011321042388",0.00,11.30,0,290.65,296.96,0.0,0.0,0.000,141485.9,141485.9,2770,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434535339,102735.00
06/17/2015 06:00,2,0.000,ALERT,211.25,295.16,59.965,1434535203,"201051344001093","174011321042388",0.00,13.00,0,291.25,296.66,0.0,0.0,0.000,143573.3,143573.3,2775,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434535341,102736.00
06/17/2015 06:00,2,0.000,ALERT,211.25,294.26,59.970,1434535203,"201051344000645","174011321042388",0.00,12.70,0,290.95,296.66,0.0,0.0,0.000,141905.1,141905.1,2773,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434535343,102737.00
06/17/2015 06:00,2,0.000,ALERT,212.61,294.56,60.012,1434535203,"274151322000085","174011321042388",0.00,13.00,0,291.55,296.66,0.0,0.0,0.000,424577.6,424577.6,4078,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434535345,102738.00
06/17/2015 06:00,2,0.000,ALERT,211.25,293.96,60.012,1434535203,"201051344000651","174011321042388",0.00,11.70,0,290.95,296.36,0.0,0.0,0.000,141297.7,141297.7,2773,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434535346,102739.00
06/17/2015 06:00,2,0.000,ALERT,211.25,294.26,59.975,1434535203,"201051344000867","174011321042388",0.00,12.70,0,290.95,296.96,0.0,0.0,0.000,133626.3,133626.3,2777,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434535348,102740.00
06/17/2015 06:00,2,0.000,ALERT,211.03,295.16,59.959,1434535203,"201051344001230","174011321042388",0.00,12.30,0,291.55,296.96,0.0,0.0,0.000,144771.4,144771.4,2779,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434535350,102741.00
06/17/2015 06:00,2,0.000,ALERT,211.48,295.16,59.975,1434535203,"201051344000576","174011321042388",0.00,12.00,0,291.55,296.36,0.0,0.0,0.000,141260.9,141260.9,2779,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434535352,102742.00
06/17/2015 06:00,2,0.000,ALERT,211.03,295.16,59.981,1434535203,"201051344000579","174011321042388",0.00,12.70,0,291.85,297.57,0.0,0.0,0.000,147309.3,147309.3,2771,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434535354,102743.00
06/17/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1434535203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,20675.199999988,20675.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434536083,102744.00
06/17/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1434535203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,22942.6,22942.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434536083,102745.00
06/17/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1434535203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,22921.100000024,22921.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434536083,102746.00
06/17/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1434535203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,20314.100000024,20314.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434536083,102747.00
06/17/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1434535203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,17223.80000001,17223.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434536083,102748.00
06/17/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1434535203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,21617.7,21617.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434536083,102749.00
06/17/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1434535203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,22790.3,22790.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434536083,102750.00
06/17/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1434535203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,20740.3,20740.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434536083,102751.00
06/17/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1434535203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,17270.700000024,17270.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434536083,102752.00
06/17/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1434535203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,20751.299999987,20751.299999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434536083,102753.00
06/17/2015 06:15,2,0.000,ALERT,211.25,295.46,59.991,1434536103,"201051344000955","174011321042388",0.00,12.70,0,292.46,297.87,0.0,0.0,0.000,146682.6,146682.6,2776,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434536179,102754.00
06/17/2015 06:15,2,0.000,ALERT,213.06,297.26,59.991,1434536103,"274151322000095","174011321042388",0.00,12.70,0,293.66,298.77,0.0,0.0,0.000,444515.8,444515.8,3695,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434536181,102755.00
06/17/2015 06:15,2,0.000,ALERT,211.48,296.06,59.991,1434536103,"201051344000868","174011321042388",0.00,12.30,0,293.06,298.47,0.0,0.0,0.000,132957.8,132957.8,2777,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434536183,102756.00
06/17/2015 06:15,2,0.000,ALERT,212.16,295.46,59.981,1434536103,"201051344000853","174011321042388",0.00,12.00,0,292.46,297.87,0.0,0.0,0.000,139221.4,139221.4,2773,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434536184,102757.00
06/17/2015 06:15,2,0.000,ALERT,212.16,296.66,59.991,1434536103,"201051344000582","174011321042388",0.00,12.00,0,293.36,298.47,0.0,0.0,0.000,139795.5,139795.5,2772,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434536186,102758.00
06/17/2015 06:15,2,0.000,ALERT,211.48,295.46,59.981,1434536103,"201051344000469","174011321042388",0.00,11.70,0,291.25,296.96,0.0,0.0,0.000,134418.0,134418.0,2773,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434536188,102759.00
06/17/2015 06:15,2,0.000,ALERT,211.48,295.76,59.965,1434536103,"201051344000988","174011321042388",0.00,12.70,0,290.35,296.96,0.0,0.0,0.000,134199.4,134199.4,2771,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434536190,102760.00
06/17/2015 06:15,2,0.000,ALERT,211.70,295.46,59.986,1434536103,"201051344001158","174011321042388",0.00,12.00,0,291.85,296.96,0.0,0.0,0.000,140413.8,140413.8,2774,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434536192,102761.00
06/17/2015 06:15,2,0.000,ALERT,211.70,295.16,59.949,1434536103,"201051344001025","174011321042388",0.00,12.00,0,292.16,298.47,0.0,0.0,0.000,143497.8,143497.8,2774,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434536194,102762.00
06/17/2015 06:15,2,0.000,ALERT,211.48,296.06,59.959,1434536103,"201051344000569","174011321042388",0.00,12.30,0,293.06,298.47,0.0,0.0,0.000,147214.4,147214.4,2775,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434536196,102763.00
06/17/2015 06:15,2,0.000,ALERT,212.61,295.16,59.981,1434536103,"274151322000094","174011321042388",0.00,12.70,0,292.16,297.26,0.0,0.0,0.000,333011.8,333011.8,4130,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434536197,102764.00
06/17/2015 06:15,2,0.000,ALERT,211.48,295.76,59.986,1434536103,"201051344000458","174011321042388",0.00,13.00,0,292.46,298.47,0.0,0.0,0.000,142951.2,142951.2,2775,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434536199,102765.00
06/17/2015 06:15,2,0.000,ALERT,212.83,294.86,59.981,1434536103,"274151322000087","174011321042388",0.00,14.30,0,291.85,297.26,0.0,0.0,0.000,403147.6,403147.6,3675,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434536201,102766.00
06/17/2015 06:15,2,0.000,ALERT,212.38,295.16,59.991,1434536103,"274151322000052","174011321042388",0.00,13.30,0,292.46,298.47,0.0,0.0,0.000,430912.6,430912.6,4078,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434536203,102767.00
06/17/2015 06:15,2,0.000,ALERT,211.93,296.06,59.986,1434536103,"201051344001145","174011321042388",0.00,12.30,0,293.06,298.77,0.0,0.0,0.000,148114.2,148114.2,2782,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434536205,102768.00
06/17/2015 06:15,2,0.000,ALERT,211.93,295.46,59.986,1434536103,"201051344000685","174011321042388",0.00,12.30,0,292.46,297.87,0.0,0.0,0.000,147328.2,147328.2,2783,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434536206,102769.00
06/17/2015 06:15,2,0.000,ALERT,212.38,295.16,59.938,1434536103,"274151322000088","174011321042388",0.00,13.30,0,292.76,297.87,0.0,0.0,0.000,412609.8,412609.8,3685,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434536208,102770.00
06/17/2015 06:15,2,0.000,ALERT,211.70,295.46,59.975,1434536103,"201051344000438","174011321042388",0.00,12.30,0,292.76,298.47,0.0,0.0,0.000,147391.6,147391.6,2777,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434536210,102771.00
06/17/2015 06:15,2,0.000,ALERT,211.25,295.46,59.970,1434536103,"201051344001135","174011321042388",0.00,12.30,0,292.76,298.47,0.0,0.0,0.000,138740.8,138740.8,2772,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434536212,102772.00
06/17/2015 06:15,2,0.000,ALERT,211.70,294.86,59.959,1434536103,"201051344000417","174011321042388",0.00,12.70,0,292.16,297.26,0.0,0.0,0.000,143270.0,143270.0,2771,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434536214,102773.00
06/17/2015 06:15,2,0.000,ALERT,211.03,296.06,60.012,1434536103,"201051344000594","174011321042388",0.00,12.30,0,292.16,297.57,0.0,0.0,0.000,143167.0,143167.0,2770,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434536215,102774.00
06/17/2015 06:15,2,0.000,ALERT,212.83,296.06,59.970,1434536103,"274151322000083","174011321042388",0.00,13.00,0,293.06,298.47,0.0,0.0,0.000,427190.0,427190.0,4085,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434536217,102775.00
06/17/2015 06:15,2,0.000,ALERT,211.48,295.46,59.970,1434536103,"201051344000585","174011321042388",0.00,12.70,0,291.85,297.57,0.0,0.0,0.000,142066.0,142066.0,2773,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434536219,102776.00
06/17/2015 06:15,2,0.000,ALERT,212.38,296.06,59.965,1434536103,"274151322000054","174011321042388",0.00,13.70,0,292.46,298.47,0.0,0.0,0.000,422484.3,422484.3,3675,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434536221,102777.00
06/17/2015 06:15,2,0.000,ALERT,211.70,295.16,59.975,1434536103,"201051344001203","174011321042388",0.00,12.30,0,292.46,299.67,0.0,0.0,0.000,143381.9,143381.9,2776,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434536223,102778.00
06/17/2015 06:15,2,0.000,ALERT,211.48,295.76,59.975,1434536103,"201051344000646","174011321042388",0.00,12.30,0,292.16,297.26,0.0,0.0,0.000,140905.2,140905.2,2771,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434536225,102779.00
06/17/2015 06:15,2,0.000,ALERT,213.74,295.16,59.965,1434536103,"274151322000068","174011321042388",0.00,13.70,0,292.16,296.96,0.0,0.0,0.000,331970.2,331970.2,3739,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434536226,102780.00
06/17/2015 06:15,2,0.000,ALERT,213.51,296.06,60.002,1434536103,"274151322000076","174011321042388",0.00,13.00,0,292.46,297.87,0.0,0.0,0.000,450172.0,450172.0,4084,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434536228,102781.00
06/17/2015 06:15,2,0.000,ALERT,211.48,296.06,59.970,1434536103,"201051344000890","174011321042388",0.00,12.70,0,293.36,299.07,0.0,0.0,0.000,144968.9,144968.9,2773,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434536230,102782.00
06/17/2015 06:15,2,0.000,ALERT,211.48,295.46,59.970,1434536103,"201051344000900","174011321042388",0.00,12.00,0,292.16,297.26,0.0,0.0,0.000,145266.9,145266.9,2778,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434536232,102783.00
06/17/2015 06:15,2,0.000,ALERT,211.93,294.56,59.970,1434536103,"201051344000633","174011321042388",0.00,12.00,0,290.65,296.66,0.0,0.0,0.000,134987.5,134987.5,2780,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434536234,102784.00
06/17/2015 06:15,2,0.000,ALERT,211.70,295.76,59.965,1434536103,"201051344000983","174011321042388",0.00,12.70,0,292.76,298.17,0.0,0.0,0.000,142126.6,142126.6,2778,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434536236,102785.00
06/17/2015 06:15,2,0.000,ALERT,211.93,295.46,59.991,1434536103,"201051344000917","174011321042388",0.00,13.30,0,291.55,296.96,0.0,0.0,0.000,145500.1,145500.1,2780,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434536237,102786.00
06/17/2015 06:15,2,0.000,ALERT,212.16,294.86,59.959,1434536103,"201051344000648","174011321042388",0.00,11.70,0,292.16,297.87,0.0,0.0,0.000,141485.9,141485.9,2772,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434536239,102787.00
06/17/2015 06:15,2,0.000,ALERT,211.70,295.76,59.975,1434536103,"201051344001093","174011321042388",0.00,13.00,0,292.46,297.57,0.0,0.0,0.000,143573.3,143573.3,2777,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434536241,102788.00
06/17/2015 06:15,2,0.000,ALERT,212.16,295.46,59.970,1434536103,"201051344000645","174011321042388",0.00,12.70,0,292.46,297.87,0.0,0.0,0.000,141905.1,141905.1,2775,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434536243,102789.00
06/17/2015 06:15,2,0.000,ALERT,213.29,296.36,59.975,1434536103,"274151322000085","174011321042388",0.00,13.00,0,292.76,297.57,0.0,0.0,0.000,424577.6,424577.6,4080,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434536244,102790.00
06/17/2015 06:15,2,0.000,ALERT,211.93,295.16,59.965,1434536103,"201051344000651","174011321042388",0.00,11.70,0,291.85,297.57,0.0,0.0,0.000,141297.7,141297.7,2775,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434536246,102791.00
06/17/2015 06:15,2,0.000,ALERT,212.16,295.76,59.965,1434536103,"201051344000867","174011321042388",0.00,12.70,0,292.46,298.17,0.0,0.0,0.000,133626.3,133626.3,2779,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434536248,102792.00
06/17/2015 06:15,2,0.000,ALERT,211.70,296.36,59.981,1434536103,"201051344001230","174011321042388",0.00,12.30,0,292.76,298.17,0.0,0.0,0.000,144771.4,144771.4,2781,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434536250,102793.00
06/17/2015 06:15,2,0.000,ALERT,212.38,296.36,59.970,1434536103,"201051344000576","174011321042388",0.00,12.00,0,292.46,297.57,0.0,0.0,0.000,141260.9,141260.9,2781,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434536252,102794.00
06/17/2015 06:15,2,0.000,ALERT,211.70,296.36,59.965,1434536103,"201051344000579","174011321042388",0.00,12.70,0,293.06,298.47,0.0,0.0,0.000,147309.3,147309.3,2773,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434536254,102795.00
06/17/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1434536103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,21617.7,21617.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434536983,102796.00
06/17/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1434536103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,22790.3,22790.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434536983,102797.00
06/17/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1434536103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,20740.3,20740.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434536983,102798.00
06/17/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1434536103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,17270.700000024,17270.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434536983,102799.00
06/17/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1434536103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,20751.299999987,20751.299999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434536983,102800.00
