ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1434536103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,20675.199999988,20675.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434536983,102801.00
06/17/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1434536103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,22942.6,22942.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434536983,102802.00
06/17/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1434536103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,22921.100000024,22921.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434536983,102803.00
06/17/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1434536103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,20314.100000024,20314.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434536983,102804.00
06/17/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1434536103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,17223.80000001,17223.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434536983,102805.00
06/17/2015 06:30,2,0.000,ALERT,211.48,294.86,59.981,1434537004,"201051344000955","174011321042388",0.00,12.70,0,292.46,298.17,0.0,0.0,0.000,146682.6,146682.6,2778,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434537080,102806.00
06/17/2015 06:30,2,0.012,ALERT,212.61,295.76,59.981,1434537004,"274151322000095","174011321042388",27.89,12.70,0,293.36,299.37,0.0,0.0,0.000,444515.8,444515.8,3697,0,0,0,L,1151911521,1,122.23,122.68,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1434537082,102807.00
06/17/2015 06:30,2,0.000,ALERT,211.70,295.46,59.991,1434537004,"201051344000868","174011321042388",0.00,12.30,0,293.06,298.77,0.0,0.0,0.000,132957.8,132957.8,2779,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434537083,102808.00
06/17/2015 06:30,2,0.000,ALERT,212.16,294.86,59.981,1434537004,"201051344000853","174011321042388",0.00,12.30,0,292.16,298.47,0.0,0.0,0.000,139221.4,139221.4,2775,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434537085,102809.00
06/17/2015 06:30,2,0.000,ALERT,212.38,296.06,59.996,1434537004,"201051344000582","174011321042388",0.00,12.30,0,293.36,299.07,0.0,0.0,0.000,139795.5,139795.5,2774,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434537087,102810.00
06/17/2015 06:30,2,0.000,ALERT,211.70,294.56,59.981,1434537004,"201051344000469","174011321042388",0.00,11.70,0,291.25,297.57,0.0,0.0,0.000,134418.0,134418.0,2775,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434537089,102811.00
06/17/2015 06:30,2,0.000,ALERT,211.48,294.56,59.991,1434537004,"201051344000988","174011321042388",0.00,12.70,0,290.05,297.57,0.0,0.0,0.000,134199.4,134199.4,2773,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434537091,102812.00
06/17/2015 06:30,2,0.000,ALERT,211.70,294.26,59.991,1434537004,"201051344001158","174011321042388",0.00,12.30,0,291.85,297.57,0.0,0.0,0.000,140413.8,140413.8,2776,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434537093,102813.00
06/17/2015 06:30,2,0.000,ALERT,211.70,294.56,59.959,1434537004,"201051344001025","174011321042388",0.00,12.00,0,291.85,298.77,0.0,0.0,0.000,143497.8,143497.8,2776,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434537095,102814.00
06/17/2015 06:30,2,0.000,ALERT,211.70,294.86,59.991,1434537004,"201051344000569","174011321042388",0.00,12.70,0,293.06,299.07,0.0,0.0,0.000,147214.4,147214.4,2777,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434537096,102815.00
06/17/2015 06:30,2,0.000,ALERT,213.29,294.86,59.981,1434537004,"274151322000094","174011321042388",38.25,12.70,0,291.85,363.39,0.0,0.0,0.000,333011.8,333011.8,4132,0,0,0,L,1151911521,1,122.23,123.59,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1434537098,102816.00
06/17/2015 06:30,2,0.000,ALERT,211.48,294.86,59.991,1434537004,"201051344000458","174011321042388",0.00,13.30,0,292.46,299.07,0.0,0.0,0.000,142951.2,142951.2,2777,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434537100,102817.00
06/17/2015 06:30,2,0.031,ALERT,212.83,295.16,59.991,1434537004,"274151322000087","174011321042388",27.29,14.30,0,291.55,297.87,0.0,0.0,0.000,403147.6,403147.6,3677,0,0,0,L,1151911521,1,122.46,122.91,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1434537102,102818.00
06/17/2015 06:30,2,0.041,ALERT,212.38,295.16,59.996,1434537004,"274151322000052","174011321042388",27.95,13.30,0,291.85,298.77,0.0,0.0,0.000,430912.6,430912.6,4080,0,0,0,L,1151911521,1,121.55,122.91,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1434537104,102819.00
06/17/2015 06:30,2,0.000,ALERT,212.16,295.16,60.002,1434537004,"201051344001145","174011321042388",0.00,12.30,0,293.06,299.37,0.0,0.0,0.000,148114.2,148114.2,2784,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434537105,102820.00
06/17/2015 06:30,2,0.000,ALERT,211.93,294.86,60.002,1434537004,"201051344000685","174011321042388",0.00,12.70,0,292.46,298.47,0.0,0.0,0.000,147328.2,147328.2,2785,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434537107,102821.00
06/17/2015 06:30,2,0.008,ALERT,212.38,294.86,59.996,1434537004,"274151322000088","174011321042388",26.88,13.70,0,292.16,298.17,0.0,0.0,0.000,412609.8,412609.8,3687,0,0,0,L,1151911521,1,122.91,122.68,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1434537109,102822.00
06/17/2015 06:30,2,0.000,ALERT,211.93,295.16,59.996,1434537004,"201051344000438","174011321042388",0.00,12.30,0,292.46,298.77,0.0,0.0,0.000,147391.6,147391.6,2779,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434537111,102823.00
06/17/2015 06:30,2,0.000,ALERT,211.48,294.86,60.007,1434537004,"201051344001135","174011321042388",0.00,12.70,0,292.46,299.07,0.0,0.0,0.000,138740.8,138740.8,2774,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434537113,102824.00
06/17/2015 06:30,2,0.000,ALERT,211.93,294.26,59.996,1434537004,"201051344000417","174011321042388",0.00,12.70,0,291.85,297.87,0.0,0.0,0.000,143270.0,143270.0,2773,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434537114,102825.00
06/17/2015 06:30,2,0.000,ALERT,211.48,295.46,59.986,1434537004,"201051344000594","174011321042388",0.00,12.30,0,292.16,298.17,0.0,0.0,0.000,143167.0,143167.0,2772,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434537116,102826.00
06/17/2015 06:30,2,0.045,ALERT,213.29,295.46,60.007,1434537004,"274151322000083","174011321042388",14.41,13.00,0,292.76,298.77,0.0,0.0,0.000,427190.0,427190.0,4087,0,0,0,L,1151911521,1,122.01,123.59,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1434537118,102827.00
06/17/2015 06:30,2,0.068,ALERT,211.93,295.16,59.991,1434537004,"201051344000585","174011321042388",28.65,13.00,0,292.16,298.17,2.0,0.0,0.000,142066.0,142066.0,2775,0,0,0,L,1122011218,1,121.78,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1434537120,102828.00
06/17/2015 06:30,2,0.014,ALERT,212.83,296.06,60.023,1434537004,"274151322000054","174011321042388",28.21,14.00,0,292.46,298.77,0.0,0.0,0.000,422484.3,422484.3,3677,0,0,0,L,1151911521,1,122.46,122.91,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1434537122,102829.00
06/17/2015 06:30,2,0.000,ALERT,211.70,294.86,59.996,1434537004,"201051344001203","174011321042388",0.00,12.30,0,292.16,300.27,0.0,0.0,0.000,143381.9,143381.9,2778,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434537123,102830.00
06/17/2015 06:30,2,0.000,ALERT,211.70,295.46,59.996,1434537004,"201051344000646","174011321042388",0.00,12.30,0,291.85,297.87,0.0,0.0,0.000,140905.2,140905.2,2773,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434537125,102831.00
06/17/2015 06:30,2,0.008,ALERT,213.51,294.86,59.981,1434537004,"274151322000068","174011321042388",38.82,14.00,0,291.55,369.10,0.0,0.0,0.000,331970.2,331970.2,3741,0,0,0,L,1151911521,1,122.68,123.14,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1434537127,102832.00
06/17/2015 06:30,2,0.051,ALERT,213.06,295.76,60.034,1434537004,"274151322000076","174011321042388",15.07,13.30,0,292.46,298.17,0.8,0.0,0.000,450172.0,450172.0,4086,0,0,0,L,1151911521,1,122.46,123.36,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1434537129,102833.00
06/17/2015 06:30,2,0.000,ALERT,211.48,295.16,59.986,1434537004,"201051344000890","174011321042388",0.00,13.00,0,292.76,299.67,0.0,0.0,0.000,144968.9,144968.9,2775,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434537131,102834.00
06/17/2015 06:30,2,0.021,ALERT,211.48,294.56,59.991,1434537004,"201051344000900","174011321042388",28.51,12.30,0,291.85,297.87,0.6,0.0,0.000,145266.9,145266.9,2780,0,0,0,L,1122011218,1,122.01,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1434537133,102835.00
06/17/2015 06:30,2,0.000,ALERT,211.93,294.26,59.991,1434537004,"201051344000633","174011321042388",0.00,12.30,0,290.35,296.96,0.0,0.0,0.000,134987.5,134987.5,2782,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434537134,102836.00
06/17/2015 06:30,2,0.000,ALERT,211.48,294.86,59.986,1434537004,"201051344000983","174011321042388",0.00,12.70,0,292.46,298.77,0.0,0.0,0.000,142126.6,142126.6,2780,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434537136,102837.00
06/17/2015 06:30,2,0.000,ALERT,211.70,294.56,59.981,1434537004,"201051344000917","174011321042388",0.00,13.70,0,291.25,297.57,0.0,0.0,0.000,145500.1,145500.1,2782,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434537138,102838.00
06/17/2015 06:30,2,0.000,ALERT,211.48,293.66,59.981,1434537004,"201051344000648","174011321042388",0.00,11.70,0,291.85,298.47,0.0,0.0,0.000,141485.9,141485.9,2774,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434537140,102839.00
06/17/2015 06:30,2,0.000,ALERT,211.48,294.56,59.991,1434537004,"201051344001093","174011321042388",0.00,13.30,0,292.46,298.17,0.0,0.0,0.000,143573.3,143573.3,2779,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434537142,102840.00
06/17/2015 06:30,2,0.000,ALERT,211.93,294.56,59.986,1434537004,"201051344000645","174011321042388",0.00,12.70,0,292.16,298.47,0.0,0.0,0.000,141905.1,141905.1,2777,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434537143,102841.00
06/17/2015 06:30,2,0.051,ALERT,212.83,295.16,59.981,1434537004,"274151322000085","174011321042388",16.44,13.30,0,292.46,298.17,0.8,0.0,0.000,424577.6,424577.6,4082,0,0,0,L,1151911521,1,122.68,122.91,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1434537145,102842.00
06/17/2015 06:30,2,0.078,ALERT,211.70,294.26,59.981,1434537004,"201051344000651","174011321042388",28.63,12.00,0,291.85,298.17,2.3,0.3,0.000,141297.7,141297.7,2777,0,0,0,L,1122011218,1,122.46,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1434537147,102843.00
06/17/2015 06:30,2,0.064,ALERT,211.93,294.56,59.986,1434537004,"201051344000867","174011321042388",28.47,13.00,0,291.85,298.77,1.9,0.0,0.000,133626.3,133626.3,2781,0,0,0,L,1122011218,1,122.46,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1434537149,102844.00
06/17/2015 06:30,2,0.000,ALERT,211.48,295.16,59.986,1434537004,"201051344001230","174011321042388",0.00,12.30,0,292.76,298.77,0.0,0.0,0.000,144771.4,144771.4,2783,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434537151,102845.00
06/17/2015 06:30,2,0.080,ALERT,211.93,295.16,59.981,1434537004,"201051344000576","174011321042388",28.29,12.30,0,292.46,298.17,2.4,0.3,0.000,141260.9,141260.9,2783,0,0,0,L,1122011218,1,122.01,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1434537153,102846.00
06/17/2015 06:30,2,0.096,ALERT,211.48,295.46,60.007,1434537004,"201051344000579","174011321042388",29.02,12.70,0,293.06,299.07,2.8,0.8,0.000,147309.3,147309.3,2775,0,0,0,L,1122011218,1,121.78,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1434537154,102847.00
06/17/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1434537004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,22942.6,22942.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434537884,102848.00
06/17/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1434537004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,22921.100000024,22921.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434537884,102849.00
06/17/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1434537004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,20314.100000024,20314.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434537885,102850.00
06/17/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1434537004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,17223.80000001,17223.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434537885,102851.00
06/17/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1434537004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,21617.7,21617.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434537885,102852.00
06/17/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1434537004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,22790.3,22790.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434537885,102853.00
06/17/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1434537004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,20740.3,20740.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434537885,102854.00
06/17/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1434537004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,17270.700000024,17270.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434537885,102855.00
06/17/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1434537004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,20751.299999987,20751.299999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434537885,102856.00
06/17/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1434537004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,20675.199999988,20675.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434537885,102857.00
06/17/2015 06:45,2,0.152,ALERT,211.48,294.86,59.996,1434537904,"201051344000955","174011321042388",16.20,13.00,0,292.76,297.87,2.5,0.5,0.000,146682.7,146682.7,2780,0,0,0,L,1122011218,1,121.55,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1434537980,102858.00
06/17/2015 06:45,2,0.049,ALERT,213.06,296.66,59.970,1434537904,"274151322000095","174011321042388",19.38,13.00,0,294.26,299.07,1.0,0.0,0.000,444515.8,444515.8,3699,0,0,0,L,1151911521,1,122.46,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1434537981,102859.00
06/17/2015 06:45,2,0.119,ALERT,211.48,295.46,59.965,1434537904,"201051344000868","174011321042388",16.62,12.70,0,293.36,298.47,2.0,0.0,0.000,132957.8,132957.8,2781,0,0,0,L,1122011218,1,122.01,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1434537983,102860.00
06/17/2015 06:45,2,0.113,ALERT,212.16,294.86,59.959,1434537904,"201051344000853","174011321042388",15.03,12.70,0,292.76,297.87,1.7,0.0,0.000,139221.4,139221.4,2777,0,0,0,L,1122011218,1,122.68,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1434537985,102861.00
06/17/2015 06:45,2,0.127,ALERT,212.38,296.06,59.965,1434537904,"201051344000582","174011321042388",17.26,12.70,0,293.96,298.47,2.2,0.2,0.000,139795.5,139795.5,2776,0,0,0,L,1122011218,1,122.46,122.91,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1434537987,102862.00
06/17/2015 06:45,2,0.150,ALERT,211.93,294.86,59.965,1434537904,"201051344000469","174011321042388",17.24,12.30,0,291.55,296.96,2.6,0.6,0.000,134418.1,134418.1,2777,0,0,0,L,1122011218,1,121.78,122.68,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1434537989,102863.00
06/17/2015 06:45,2,0.104,ALERT,211.70,294.86,60.002,1434537904,"201051344000988","174011321042388",17.47,13.00,0,290.35,296.96,1.9,0.0,0.000,134199.4,134199.4,2775,0,0,0,L,1122011218,1,122.01,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1434537990,102864.00
06/17/2015 06:45,2,0.111,ALERT,211.70,294.56,59.965,1434537904,"201051344001158","174011321042388",16.64,12.30,0,292.16,296.96,1.9,0.0,0.000,140413.8,140413.8,2778,0,0,0,L,1122011218,1,122.01,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1434537992,102865.00
06/17/2015 06:45,2,0.109,ALERT,211.70,294.26,59.981,1434537904,"201051344001025","174011321042388",17.24,12.30,0,292.16,298.47,1.9,0.0,0.000,143497.8,143497.8,2778,0,0,0,L,1122011218,1,121.78,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1434537994,102866.00
06/17/2015 06:45,2,0.129,ALERT,211.70,295.46,59.965,1434537904,"201051344000569","174011321042388",16.90,12.70,0,293.06,298.77,2.2,0.2,0.000,147214.4,147214.4,2779,0,0,0,L,1122011218,1,121.78,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1434537996,102867.00
06/17/2015 06:45,2,0.000,ALERT,212.38,361.59,59.959,1434537904,"274151322000094","174011321042388",39.06,13.00,0,292.76,375.41,0.0,0.0,0.000,333011.8,333011.8,4134,0,0,0,L,1151911521,1,121.78,123.14,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434537998,102868.00
06/17/2015 06:45,2,0.129,ALERT,211.48,294.86,59.975,1434537904,"201051344000458","174011321042388",17.22,13.70,0,292.76,298.47,2.2,0.2,0.000,142951.2,142951.2,2779,0,0,0,L,1122011218,1,122.23,122.23,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434538000,102869.00
06/17/2015 06:45,2,0.066,ALERT,213.06,294.86,59.965,1434537904,"274151322000087","174011321042388",17.75,14.70,0,292.46,297.57,1.2,0.0,0.000,403147.6,403147.6,3679,0,0,0,L,1151911521,1,122.23,123.14,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1434538001,102870.00
06/17/2015 06:45,2,0.078,ALERT,212.61,295.46,59.965,1434537904,"274151322000052","174011321042388",18.71,13.70,0,292.46,298.77,1.5,0.0,0.000,430912.6,430912.6,4082,0,0,0,L,1151911521,1,121.55,123.14,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1434538003,102871.00
06/17/2015 06:45,2,0.111,ALERT,212.16,295.46,59.959,1434537904,"201051344001145","174011321042388",16.68,12.70,0,293.06,298.77,1.9,0.0,0.000,148114.2,148114.2,2786,0,0,0,L,1122011218,1,122.23,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1434538005,102872.00
06/17/2015 06:45,2,0.105,ALERT,212.16,295.16,59.981,1434537904,"201051344000685","174011321042388",16.36,13.00,0,292.46,297.87,1.8,0.0,0.000,147328.2,147328.2,2787,0,0,0,L,1122011218,1,122.68,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1434538007,102873.00
06/17/2015 06:45,2,0.041,ALERT,212.38,294.56,59.975,1434537904,"274151322000088","174011321042388",18.57,14.00,0,293.06,298.17,0.8,0.0,0.000,412609.8,412609.8,3689,0,0,0,L,1151911521,1,122.46,122.91,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1434538009,102874.00
06/17/2015 06:45,2,0.145,ALERT,211.93,295.16,59.970,1434537904,"201051344000438","174011321042388",16.12,12.70,0,293.06,298.47,2.4,0.4,0.000,147391.6,147391.6,2781,0,0,0,L,1122011218,1,122.46,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1434538011,102875.00
06/17/2015 06:45,2,0.123,ALERT,211.25,294.86,59.975,1434537904,"201051344001135","174011321042388",17.22,13.00,0,292.76,298.47,2.2,0.2,0.000,138740.8,138740.8,2776,0,0,0,L,1122011218,1,122.01,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1434538013,102876.00
06/17/2015 06:45,2,0.172,ALERT,211.93,294.86,59.986,1434537904,"201051344000417","174011321042388",16.48,13.00,0,292.46,297.26,2.9,0.9,0.000,143270.2,143270.2,2775,0,0,0,L,1122011218,1,121.78,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1434538014,102877.00
06/17/2015 06:45,2,0.129,ALERT,211.25,295.46,59.981,1434537904,"201051344000594","174011321042388",17.39,12.70,0,292.46,297.57,2.3,0.3,0.000,143167.0,143167.0,2774,0,0,0,L,1122011218,1,121.78,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1434538016,102878.00
06/17/2015 06:45,2,0.057,ALERT,212.83,295.46,59.970,1434537904,"274151322000083","174011321042388",18.59,13.30,0,293.66,298.77,1.1,0.0,0.000,427190.0,427190.0,4089,0,0,0,L,1151911521,1,122.01,123.36,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1434538018,102879.00
06/17/2015 06:45,2,0.123,ALERT,211.93,295.46,59.970,1434537904,"201051344000585","174011321042388",16.56,13.30,0,292.46,297.57,2.1,0.1,0.000,142066.0,142066.0,2777,0,0,0,L,1122011218,1,121.55,122.91,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1434538020,102880.00
06/17/2015 06:45,2,0.051,ALERT,212.61,295.76,59.970,1434537904,"274151322000054","174011321042388",19.02,14.30,0,293.36,298.47,1.0,0.0,0.000,422484.3,422484.3,3679,0,0,0,L,1151911521,1,122.23,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1434538022,102881.00
06/17/2015 06:45,2,0.123,ALERT,211.93,295.16,59.975,1434537904,"201051344001203","174011321042388",16.36,12.70,0,293.06,299.67,2.0,0.1,0.000,143381.9,143381.9,2780,0,0,0,L,1122011218,1,122.68,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1434538023,102882.00
06/17/2015 06:45,2,0.121,ALERT,211.70,295.76,59.975,1434537904,"201051344000646","174011321042388",16.52,12.70,0,292.76,297.57,2.1,0.1,0.000,140905.2,140905.2,2775,0,0,0,L,1122011218,1,122.23,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1434538025,102883.00
06/17/2015 06:45,2,0.008,ALERT,213.96,294.86,59.970,1434537904,"274151322000068","174011321042388",39.30,14.30,0,292.76,373.61,0.0,0.0,0.000,331970.2,331970.2,3743,0,0,0,L,1151911521,1,122.91,123.59,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434538027,102884.00
06/17/2015 06:45,2,0.057,ACTIVE_NO_POWER,213.96,295.76,59.975,1434537904,"274151322000076","174011321042388",19.44,13.70,0,293.06,298.17,1.1,0.0,0.000,450172.0,450172.0,4088,0,0,0,L,1151911521,1,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434538028,102885.00
06/17/2015 06:45,2,0.139,ALERT,211.70,295.76,59.954,1434537904,"201051344000890","174011321042388",17.55,13.00,0,293.36,299.07,2.5,0.5,0.000,144968.9,144968.9,2777,0,0,0,L,1122011218,1,122.01,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1434538030,102886.00
06/17/2015 06:45,2,0.068,ALERT,211.48,295.16,59.970,1434537904,"201051344000900","174011321042388",15.55,12.70,0,292.46,297.26,1.1,0.0,0.000,145266.9,145266.9,2782,0,0,0,L,1122011218,1,122.01,122.46,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1434538032,102887.00
06/17/2015 06:45,2,0.119,ALERT,212.16,294.86,59.981,1434537904,"201051344000633","174011321042388",16.06,12.30,0,290.95,296.66,1.9,0.0,0.000,134987.5,134987.5,2784,0,0,0,L,1122011218,1,122.23,122.91,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1434538034,102888.00
06/17/2015 06:45,2,0.121,ALERT,211.70,295.46,59.981,1434537904,"201051344000983","174011321042388",16.36,13.00,0,293.06,298.17,2.0,0.0,0.000,142126.6,142126.6,2782,0,0,0,L,1122011218,1,122.01,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1434538035,102889.00
06/17/2015 06:45,2,0.119,ALERT,211.93,295.46,59.944,1434537904,"201051344000917","174011321042388",15.92,13.70,0,291.85,296.96,1.9,0.0,0.000,145500.1,145500.1,2784,0,0,0,L,1122011218,1,122.01,122.91,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1434538037,102890.00
06/17/2015 06:45,2,0.135,ALERT,211.93,294.86,59.981,1434537904,"201051344000648","174011321042388",16.84,12.00,0,291.85,297.87,2.3,0.3,0.000,141486.0,141486.0,2776,0,0,0,L,1122011218,1,121.78,122.91,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1434538039,102891.00
06/17/2015 06:45,2,0.164,ALERT,211.70,295.46,59.981,1434537904,"201051344001093","174011321042388",16.04,13.70,0,292.76,297.57,2.7,0.7,0.000,143573.5,143573.5,2781,0,0,0,L,1122011218,1,121.78,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1434538041,102892.00
06/17/2015 06:45,2,0.105,ALERT,212.16,295.16,59.986,1434537904,"201051344000645","174011321042388",17.73,13.30,0,292.16,297.57,1.9,0.0,0.000,141905.1,141905.1,2779,0,0,0,L,1122011218,1,122.46,122.68,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1434538043,102893.00
06/17/2015 06:45,2,0.055,ACTIVE_NO_POWER,213.06,295.76,59.975,1434537904,"274151322000085","174011321042388",19.52,13.70,0,293.36,298.17,1.1,0.0,0.000,424577.6,424577.6,4084,0,0,0,L,1151911521,1,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434538043,102894.00
06/17/2015 06:45,2,0.141,ALERT,211.70,294.86,59.981,1434537904,"201051344000651","174011321042388",16.64,12.30,0,292.16,297.57,2.4,0.4,0.000,141297.8,141297.8,2779,0,0,0,L,1122011218,1,122.23,122.23,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1434538045,102895.00
06/17/2015 06:45,2,0.113,ALERT,211.93,295.46,59.996,1434537904,"201051344000867","174011321042388",16.56,13.30,0,291.85,298.17,1.9,0.0,0.000,133626.3,133626.3,2783,0,0,0,L,1122011218,1,122.23,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1434538047,102896.00
06/17/2015 06:45,2,0.125,ALERT,211.70,296.06,59.996,1434537904,"201051344001230","174011321042388",13.98,12.70,0,293.06,298.17,1.8,0.0,0.000,144771.4,144771.4,2785,0,0,0,L,1122011218,1,122.01,122.23,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1434538049,102897.00
06/17/2015 06:45,2,0.123,ALERT,211.93,295.76,59.981,1434537904,"201051344000576","174011321042388",15.23,12.30,0,292.46,297.57,1.9,0.0,0.000,141260.9,141260.9,2785,0,0,0,L,1122011218,1,122.23,122.46,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1434538051,102898.00
06/17/2015 06:45,2,0.152,ALERT,211.48,295.76,59.954,1434537904,"201051344000579","174011321042388",16.68,13.00,0,293.36,298.47,2.6,0.6,0.000,147309.4,147309.4,2777,0,0,0,L,1122011218,1,121.78,122.01,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1434538052,102899.00
06/17/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1434537904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,20751.299999987,20751.299999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434538784,102900.00
06/17/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1434537904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,20675.199999988,20675.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434538784,102901.00
06/17/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1434537904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,22942.6,22942.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434538784,102902.00
06/17/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1434537904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,22921.100000024,22921.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434538784,102903.00
06/17/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1434537904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,20314.100000024,20314.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434538784,102904.00
06/17/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1434537904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,17223.80000001,17223.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434538784,102905.00
06/17/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1434537904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,21617.7,21617.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434538784,102906.00
06/17/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1434537904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,22790.3,22790.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434538784,102907.00
06/17/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1434537904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,20740.3,20740.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434538784,102908.00
06/17/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1434537904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,17270.700000024,17270.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434538784,102909.00
06/17/2015 07:00,2,0.176,ACTIVE,210.57,295.16,60.018,1434538804,"201051344000955","174011321042388",22.11,13.30,0,292.46,297.87,4.0,1.9,0.000,146682.9,146682.9,2782,0,0,0,L,1122011218,1,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434538878,102910.00
06/17/2015 07:00,2,0.068,ACTIVE_NO_POWER,212.61,296.06,59.954,1434538804,"274151322000095","174011321042388",23.58,13.30,0,293.66,299.37,1.7,0.0,0.000,444515.8,444515.8,3701,0,0,0,L,1151911521,1,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434538879,102911.00
06/17/2015 07:00,2,0.145,ACTIVE,210.80,295.76,60.002,1434538804,"201051344000868","174011321042388",22.15,13.00,0,293.36,299.07,3.3,1.2,0.000,132957.9,132957.9,2783,0,0,0,L,1122011218,1,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434538880,102912.00
06/17/2015 07:00,2,0.139,ALERT,211.48,294.86,60.007,1434538804,"201051344000853","174011321042388",21.45,12.70,0,292.46,298.47,3.0,1.0,0.000,139221.4,139221.4,2779,0,0,0,L,1122011218,1,122.01,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1434538882,102913.00
06/17/2015 07:00,2,0.156,ACTIVE,211.48,296.06,59.996,1434538804,"201051344000582","174011321042388",22.96,12.70,0,293.36,298.77,3.7,1.6,0.000,139795.7,139795.7,2778,0,0,0,L,1122011218,1,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434538883,102914.00
06/17/2015 07:00,2,0.174,ACTIVE,211.03,294.86,59.996,1434538804,"201051344000469","174011321042388",22.86,12.30,0,291.55,297.26,4.0,2.0,0.000,134418.3,134418.3,2779,0,0,0,L,1122011218,1,121.10,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434538884,102915.00
06/17/2015 07:00,2,0.127,ACTIVE,210.80,295.16,59.996,1434538804,"201051344000988","174011321042388",22.82,13.00,0,290.05,297.57,3.0,0.9,0.000,134199.5,134199.5,2777,0,0,0,L,1122011218,1,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434538885,102916.00
06/17/2015 07:00,2,0.131,ACTIVE,211.03,294.56,59.996,1434538804,"201051344001158","174011321042388",22.50,12.70,0,291.85,297.26,3.0,1.0,0.000,140413.8,140413.8,2780,0,0,0,L,1122011218,1,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434538885,102917.00
06/17/2015 07:00,2,0.141,ACTIVE,210.80,294.26,59.991,1434538804,"201051344001025","174011321042388",22.96,12.70,0,292.16,298.77,3.3,1.2,0.000,143497.8,143497.8,2780,0,0,0,L,1122011218,1,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434538886,102918.00
06/17/2015 07:00,2,0.154,ACTIVE,210.80,295.16,59.996,1434538804,"201051344000569","174011321042388",22.60,13.00,0,293.36,299.07,3.6,1.5,0.000,147214.5,147214.5,2781,0,0,0,L,1122011218,1,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434538887,102919.00
06/17/2015 07:00,2,0.000,ALERT,212.16,294.86,59.991,1434538804,"274151322000094","174011321042388",40.28,13.30,0,292.16,385.63,0.0,0.0,0.000,333011.8,333011.8,4136,0,0,0,L,1151911521,1,121.78,122.68,0002,11,0,0,0,0,0,0,80,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434538889,102920.00
06/17/2015 07:00,2,0.158,ACTIVE,210.80,294.86,59.996,1434538804,"201051344000458","174011321042388",22.72,14.00,0,292.76,299.07,3.6,1.6,0.000,142951.3,142951.3,2781,0,0,0,L,1122011218,1,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434538890,102921.00
06/17/2015 07:00,2,0.088,ACTIVE_NO_POWER,212.61,294.56,59.996,1434538804,"274151322000087","174011321042388",22.11,15.00,0,291.85,298.17,1.9,0.0,0.000,403147.6,403147.6,3681,0,0,0,L,1151911521,1,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434538891,102922.00
06/17/2015 07:00,2,0.098,ACTIVE,211.93,294.86,60.023,1434538804,"274151322000052","174011321042388",23.02,14.30,0,291.85,299.07,2.3,0.3,0.000,430912.6,430912.6,4084,0,0,0,L,1151911521,1,121.10,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434538892,102923.00
06/17/2015 07:00,2,0.137,ACTIVE,211.25,295.16,60.023,1434538804,"201051344001145","174011321042388",22.58,13.00,0,293.06,299.07,3.1,1.1,0.000,148114.3,148114.3,2788,0,0,0,L,1122011218,1,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434538893,102924.00
06/17/2015 07:00,2,0.131,ACTIVE,211.25,294.86,59.996,1434538804,"201051344000685","174011321042388",22.26,13.30,0,292.46,298.17,3.0,1.0,0.000,147328.3,147328.3,2789,0,0,0,L,1122011218,1,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434538894,102925.00
06/17/2015 07:00,2,0.061,ACTIVE_NO_POWER,211.70,294.86,59.986,1434538804,"274151322000088","174011321042388",22.86,14.70,0,292.46,298.47,1.4,0.0,0.000,412609.8,412609.8,3691,0,0,0,L,1151911521,1,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434538895,102926.00
06/17/2015 07:00,2,0.168,ACTIVE,211.03,294.86,60.002,1434538804,"201051344000438","174011321042388",22.64,13.00,0,293.06,298.77,3.9,1.8,0.000,147391.8,147391.8,2783,0,0,0,L,1122011218,1,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434538896,102927.00
06/17/2015 07:00,2,0.148,ACTIVE,210.57,294.86,60.007,1434538804,"201051344001135","174011321042388",22.90,13.30,0,293.06,298.77,3.5,1.4,0.000,138740.9,138740.9,2778,0,0,0,L,1122011218,1,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434538897,102928.00
06/17/2015 07:00,2,0.197,ACTIVE,211.25,294.56,59.996,1434538804,"201051344000417","174011321042388",22.32,13.30,0,292.16,297.57,4.5,2.4,0.000,143270.5,143270.5,2777,0,0,0,L,1122011218,1,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434538898,102929.00
06/17/2015 07:00,2,0.160,ACTIVE,210.57,295.16,60.002,1434538804,"201051344000594","174011321042388",22.88,13.00,0,292.16,297.87,3.7,1.7,0.000,143167.2,143167.2,2776,0,0,0,L,1122011218,1,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434538899,102930.00
06/17/2015 07:00,2,0.076,ACTIVE_NO_POWER,212.38,295.46,59.996,1434538804,"274151322000083","174011321042388",23.46,14.00,0,293.06,299.07,1.8,0.0,0.000,427190.0,427190.0,4091,0,0,0,L,1151911521,1,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434538900,102931.00
06/17/2015 07:00,2,0.154,ACTIVE,211.25,295.16,60.002,1434538804,"201051344000585","174011321042388",22.52,13.30,0,292.16,297.87,3.6,1.5,0.000,142066.1,142066.1,2779,0,0,0,L,1122011218,1,121.10,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434538901,102932.00
06/17/2015 07:00,2,0.072,ACTIVE_NO_POWER,211.93,295.76,59.991,1434538804,"274151322000054","174011321042388",23.62,14.70,0,292.76,299.07,1.7,0.0,0.000,422484.3,422484.3,3681,0,0,0,L,1151911521,1,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434538901,102933.00
06/17/2015 07:00,2,0.148,ACTIVE,211.03,294.56,60.002,1434538804,"201051344001203","174011321042388",22.28,13.00,0,292.76,299.97,3.4,1.3,0.000,143382.0,143382.0,2782,0,0,0,L,1122011218,1,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434538902,102934.00
06/17/2015 07:00,2,0.172,ACTIVE,210.57,294.86,59.996,1434538804,"201051344000646","174011321042388",20.71,13.00,0,292.16,297.87,3.6,1.5,0.000,140905.3,140905.3,2777,0,0,0,L,1122011218,1,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434538903,102935.00
06/17/2015 07:00,2,0.008,ALERT,212.16,293.96,60.028,1434538804,"274151322000068","174011321042388",40.43,14.70,0,292.46,384.43,0.0,0.0,0.000,331970.2,331970.2,3745,0,0,0,L,1151911521,1,122.23,122.68,0002,14,0,0,0,0,0,0,85,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1434538905,102936.00
06/17/2015 07:00,2,0.078,ACTIVE_NO_POWER,212.61,295.16,59.996,1434538804,"274151322000076","174011321042388",23.91,14.00,0,292.76,298.47,1.9,0.0,0.000,450172.0,450172.0,4089,0,0,0,L,1151911521,1,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434538906,102937.00
06/17/2015 07:00,2,0.166,ACTIVE,210.57,295.16,60.002,1434538804,"201051344000890","174011321042388",23.00,13.30,0,293.36,299.37,3.9,1.8,0.000,144969.2,144969.2,2779,0,0,0,L,1122011218,1,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434538907,102938.00
06/17/2015 07:00,2,0.096,ACTIVE,210.80,294.56,60.002,1434538804,"201051344000900","174011321042388",22.32,12.70,0,292.16,297.57,2.2,0.2,0.000,145266.9,145266.9,2784,0,0,0,L,1122011218,1,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434538908,102939.00
06/17/2015 07:00,2,0.146,ACTIVE,211.48,294.26,60.002,1434538804,"201051344000633","174011321042388",22.64,12.70,0,290.65,296.96,3.4,1.4,0.000,134987.6,134987.6,2786,0,0,0,L,1122011218,1,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434538909,102940.00
06/17/2015 07:00,2,0.148,ACTIVE,210.80,294.86,59.996,1434538804,"201051344000983","174011321042388",22.60,13.00,0,292.76,298.77,3.4,1.4,0.000,142126.7,142126.7,2784,0,0,0,L,1122011218,1,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434538910,102941.00
06/17/2015 07:00,2,0.145,ACTIVE,211.03,294.86,60.002,1434538804,"201051344000917","174011321042388",22.11,14.00,0,291.25,297.26,3.2,1.2,0.000,145500.2,145500.2,2786,0,0,0,L,1122011218,1,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434538910,102942.00
06/17/2015 07:00,2,0.164,ACTIVE,211.03,294.56,60.034,1434538804,"201051344000648","174011321042388",22.96,12.30,0,292.16,298.47,3.9,1.8,0.000,141486.1,141486.1,2778,0,0,0,L,1122011218,1,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434538911,102943.00
06/17/2015 07:00,2,0.186,ACTIVE,210.80,295.16,59.996,1434538804,"201051344001093","174011321042388",22.28,14.00,0,292.46,298.17,4.2,2.1,0.000,143573.7,143573.7,2783,0,0,0,L,1122011218,1,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434538912,102944.00
06/17/2015 07:00,2,0.135,ACTIVE,211.25,294.86,59.991,1434538804,"201051344000645","174011321042388",23.68,13.30,0,292.46,298.17,3.2,1.2,0.000,141905.2,141905.2,2781,0,0,0,L,1122011218,1,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434538913,102945.00
06/17/2015 07:00,2,0.076,ACTIVE_NO_POWER,212.16,295.46,59.991,1434538804,"274151322000085","174011321042388",23.76,14.00,0,292.76,298.47,1.9,0.0,0.000,424577.6,424577.6,4085,0,0,0,L,1151911521,1,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434538914,102946.00
06/17/2015 07:00,2,0.166,ACTIVE,211.03,294.56,59.996,1434538804,"201051344000651","174011321042388",22.66,12.30,0,292.16,297.87,3.8,1.8,0.000,141298.0,141298.0,2781,0,0,0,L,1122011218,1,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434538915,102947.00
06/17/2015 07:00,2,0.145,ACTIVE,211.03,294.56,60.002,1434538804,"201051344000867","174011321042388",22.82,13.30,0,292.46,298.47,3.4,1.3,0.000,133626.4,133626.4,2785,0,0,0,L,1122011218,1,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434538916,102948.00
