ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2015 07:00,2,0.154,ALERT,210.80,295.46,60.002,1434538804,"201051344001230","174011321042388",21.39,12.70,0,293.06,298.47,3.4,1.3,0.000,144771.5,144771.5,2787,0,0,0,L,1122011218,1,121.55,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1434538918,102949.00
06/17/2015 07:00,2,0.158,ALERT,211.25,295.16,59.996,1434538804,"201051344000576","174011321042388",22.26,12.70,0,292.46,297.87,3.6,1.5,0.000,141261.0,141261.0,2787,0,0,0,L,1122011218,1,121.55,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1434538920,102950.00
06/17/2015 07:00,2,0.197,ACTIVE,210.80,295.16,60.002,1434538804,"201051344000579","174011321042388",20.77,13.30,0,293.36,298.77,4.2,2.1,0.000,147309.6,147309.6,2779,0,0,0,L,1122011218,1,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434538921,102951.00
06/17/2015 07:00,1,0.049,ALERT,213.5,300.49,60.03,1434538804,"040051121000097","174011321042388",27.48,12,0.000,300.33,306.84,1.3,0.0,0.000,20675.199999988,20675.199999988,4,0,0,0,L,2361,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434539429,102952.00
06/17/2015 07:00,1,0.054,ALERT,212.8,300.88,60.03,1434538804,"040051121000185","174011321042388",25.60,11,0.000,300.64,307.03,1.3,0.0,0.000,20751.299999987,20751.400000011,6,0,0,0,L,2361,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434539574,102953.00
06/17/2015 07:00,1,0.066,ALERT,213.7,386.67,60.03,1434538804,"033051125000150","174011321042388",41.01,13,0.000,300.54,439.91,2.7,0.0,0.000,22921.100000024,22921.199999988,70,0,0,0,L,2361,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434539646,102954.00
06/17/2015 07:00,1,0.133,ALERT,212.6,300.76,60.03,1434538804,"040051121000095","174011321042388",24.35,11,0.000,299.76,305.94,3.2,0.0,0.000,21617.7,21617.9,5,0,0,0,L,2361,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434539652,102955.00
06/17/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1434538804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,17270.700000024,17270.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434539684,102956.00
06/17/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1434538804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,22942.6,22942.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434539684,102957.00
06/17/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1434538804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,20314.100000024,20314.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434539684,102958.00
06/17/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1434538804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,17223.80000001,17223.80000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434539684,102959.00
06/17/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1434538804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,22790.3,22790.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434539684,102960.00
06/17/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1434538804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,20740.3,20740.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434539684,102961.00
06/17/2015 07:15,2,0.254,ACTIVE,210.57,330.93,59.970,1434539704,"201051344000955","174011321042388",27.41,14.30,0,293.36,335.44,7.1,4.9,0.018,146683.7,146683.7,2783,0,0,0,L,1122011218,1,120.65,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434539751,102962.00
06/17/2015 07:15,2,0.152,ACTIVE,211.93,332.73,59.949,1434539704,"274151322000095","174011321042388",26.28,15.30,0,294.56,341.15,4.1,2.0,0.000,444516.0,444516.0,3702,0,0,0,L,1151911521,1,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434539752,102963.00
06/17/2015 07:15,2,0.219,ACTIVE,210.80,331.23,59.986,1434539704,"201051344000868","174011321042388",27.21,13.70,0,294.26,335.44,6.0,3.9,0.018,132958.6,132958.6,2784,0,0,0,L,1122011218,1,121.10,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434539753,102964.00
06/17/2015 07:15,2,0.229,ACTIVE,211.25,332.43,59.965,1434539704,"201051344000853","174011321042388",25.92,13.70,0,293.06,336.94,6.0,3.9,0.013,139222.1,139222.1,2781,0,0,0,L,1122011218,1,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434539754,102965.00
06/17/2015 07:15,2,0.234,ACTIVE,211.48,332.13,59.954,1434539704,"201051344000582","174011321042388",27.06,13.70,0,294.56,336.94,6.5,4.3,0.018,139796.4,139796.4,2779,0,0,0,L,1122011218,1,121.33,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434539755,102966.00
06/17/2015 07:15,1,0.050,ACTIVE_NO_POWER,212.6,363.21,60.03,1434539704,"040051121000097","174011321042388",27.97,13,0.000,299.27,439.08,1.3,0.0,0.000,20675.199999988,20675.199999988,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434539756,102967.00
06/17/2015 07:15,2,0.234,ACTIVE,210.80,332.13,59.965,1434539704,"201051344000469","174011321042388",28.49,13.30,0,292.46,336.04,6.8,4.7,0.018,134419.2,134419.2,2780,0,0,0,L,1122011218,1,120.88,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434539757,102968.00
06/17/2015 07:15,2,0.176,ACTIVE,210.80,332.43,59.949,1434539704,"201051344000988","174011321042388",29.14,14.30,0,291.25,336.64,5.2,3.1,0.013,134200.0,134200.0,2778,0,0,0,L,1122011218,1,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434539758,102969.00
06/17/2015 07:15,2,0.213,ACTIVE,211.03,331.83,59.970,1434539704,"201051344001158","174011321042388",26.58,13.70,0,292.76,335.14,5.8,3.6,0.018,140414.4,140414.4,2781,0,0,0,L,1122011218,1,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434539759,102970.00
06/17/2015 07:15,2,0.188,ACTIVE,211.03,330.63,59.970,1434539704,"201051344001025","174011321042388",29.44,13.70,0,292.76,335.44,5.6,3.5,0.009,143498.5,143498.5,2781,0,0,0,L,1122011218,1,121.10,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434539760,102971.00
06/17/2015 07:15,2,0.219,ACTIVE,211.03,331.23,59.970,1434539704,"201051344000569","174011321042388",28.35,14.00,0,293.96,335.44,6.3,4.2,0.009,147215.3,147215.3,2782,0,0,0,L,1122011218,1,121.10,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434539761,102972.00
06/17/2015 07:15,2,0.090,ALERT,212.16,333.03,59.991,1434539704,"274151322000094","174011321042388",29.52,14.70,0,292.46,390.74,2.7,0.7,0.000,333011.8,333011.8,4138,0,0,0,L,1151911521,1,122.01,122.68,0002,10,0,0,0,0,0,0,123,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434539763,102973.00
06/17/2015 07:15,2,0.230,ACTIVE,210.80,330.63,59.965,1434539704,"201051344000458","174011321042388",27.69,15.00,0,293.36,335.74,6.5,4.3,0.018,142952.1,142952.1,2782,0,0,0,L,1122011218,1,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434539764,102974.00
06/17/2015 07:15,2,0.162,ACTIVE,212.38,334.84,59.965,1434539704,"274151322000087","174011321042388",26.22,16.30,0,292.76,340.85,4.3,2.2,0.009,403147.8,403147.8,3682,0,0,0,L,1151911521,1,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434539765,102975.00
06/17/2015 07:15,2,0.178,ACTIVE,211.70,335.44,59.949,1434539704,"274151322000052","174011321042388",26.38,15.80,0,293.06,341.75,4.8,2.7,0.018,430912.9,430912.9,4085,0,0,0,L,1151911521,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434539766,102976.00
06/17/2015 07:15,2,0.213,ACTIVE,211.25,332.13,60.012,1434539704,"201051344001145","174011321042388",26.88,14.00,0,293.36,347.16,5.8,3.7,0.013,148114.9,148114.9,2789,0,0,0,L,1122011218,1,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434539767,102977.00
06/17/2015 07:15,2,0.217,ACTIVE,211.25,332.13,59.975,1434539704,"201051344000685","174011321042388",27.21,14.00,0,293.36,336.04,6.0,3.9,0.013,147328.9,147328.9,2790,0,0,0,L,1122011218,1,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434539768,102978.00
06/17/2015 07:15,2,0.139,ACTIVE,211.93,334.84,59.975,1434539704,"274151322000088","174011321042388",25.60,15.50,0,293.06,339.65,3.6,1.6,0.009,412610.0,412610.0,3692,0,0,0,L,1151911521,1,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434539768,102979.00
06/17/2015 07:15,2,0.213,ACTIVE,211.25,331.83,59.970,1434539704,"201051344000438","174011321042388",29.34,13.70,0,293.66,336.64,6.3,4.2,0.009,147392.5,147392.5,2784,0,0,0,L,1122011218,1,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434539769,102980.00
06/17/2015 07:15,2,0.221,ACTIVE,210.57,330.33,59.970,1434539704,"201051344001135","174011321042388",27.47,14.00,0,293.66,334.54,6.2,4.0,0.018,138741.6,138741.6,2779,0,0,0,L,1122011218,1,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434539770,102981.00
06/17/2015 07:15,2,0.270,ACTIVE,211.25,332.43,59.970,1434539704,"201051344000417","174011321042388",27.47,14.30,0,292.76,336.94,7.5,5.3,0.013,143271.5,143271.5,2778,0,0,0,L,1122011218,1,121.10,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434539771,102982.00
06/17/2015 07:15,2,0.240,ACTIVE,210.35,331.23,59.970,1434539704,"201051344000594","174011321042388",27.35,14.00,0,293.06,335.44,6.7,4.5,0.013,143168.0,143168.0,2777,0,0,0,L,1122011218,1,120.88,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434539772,102983.00
06/17/2015 07:15,2,0.154,ACTIVE,212.38,335.14,59.970,1434539704,"274151322000083","174011321042388",26.66,15.50,0,293.36,359.78,4.2,2.1,0.022,427190.2,427190.2,4092,0,0,0,L,1151911521,1,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434539773,102984.00
06/17/2015 07:15,2,0.232,ACTIVE,211.25,332.43,59.981,1434539704,"201051344000585","174011321042388",26.98,14.30,0,293.06,336.34,6.4,4.2,0.013,142066.9,142066.9,2780,0,0,0,L,1122011218,1,121.10,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434539774,102985.00
06/17/2015 07:15,2,0.154,ACTIVE,212.16,334.24,59.965,1434539704,"274151322000054","174011321042388",26.28,16.00,0,293.66,346.86,4.1,2.0,0.018,422484.5,422484.5,3682,0,0,0,L,1151911521,1,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434539775,102986.00
06/17/2015 07:15,2,0.225,ACTIVE,211.03,330.33,59.944,1434539704,"201051344001203","174011321042388",27.19,14.00,0,293.66,336.64,6.2,4.0,0.018,143382.7,143382.7,2783,0,0,0,L,1122011218,1,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434539776,102987.00
06/17/2015 07:15,2,0.232,ACTIVE,210.80,331.53,60.002,1434539704,"201051344000646","174011321042388",27.21,14.00,0,292.76,336.34,6.5,4.3,0.018,140906.1,140906.1,2778,0,0,0,L,1122011218,1,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434539777,102988.00
06/17/2015 07:15,2,0.109,ALERT,212.61,334.24,59.970,1434539704,"274151322000068","174011321042388",29.64,15.80,0,292.16,396.45,3.3,1.3,0.013,331970.3,331970.3,3747,0,0,0,L,1151911521,1,122.46,122.46,0002,13,0,0,0,0,0,0,118,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434539778,102989.00
06/17/2015 07:15,2,0.162,ACTIVE,212.61,334.84,59.965,1434539704,"274151322000076","174011321042388",27.19,15.50,0,293.36,343.25,4.5,2.4,0.018,450172.3,450172.3,4090,0,0,0,L,1151911521,1,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434539779,102990.00
06/17/2015 07:15,1,0.100,ACTIVE,212.8,328.48,60.03,1434539704,"033051125000150","174011321042388",37.02,13,0.139,321.36,440.52,3.6,14.0,0.088,22921.199999988,22921.199999988,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434539780,102991.00
06/17/2015 07:15,2,0.219,ACTIVE,210.57,330.63,59.991,1434539704,"201051344000890","174011321042388",29.24,14.30,0,293.66,335.74,6.5,4.3,0.013,144970.0,144970.0,2780,0,0,0,L,1122011218,1,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434539781,102992.00
06/17/2015 07:15,2,0.168,ACTIVE,210.57,331.23,59.965,1434539704,"201051344000900","174011321042388",26.10,13.70,0,292.76,334.24,4.5,2.4,0.013,145267.2,145267.2,2785,0,0,0,L,1122011218,1,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434539782,102993.00
06/17/2015 07:15,2,0.201,ACTIVE,211.25,332.43,59.965,1434539704,"201051344000633","174011321042388",29.10,13.70,0,291.25,336.94,6.0,3.9,0.009,134988.3,134988.3,2787,0,0,0,L,1122011218,1,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434539783,102994.00
06/17/2015 07:15,1,0.053,ACTIVE_NO_POWER,212.6,301.12,60.00,1434539704,"040051121000185","174011321042388",25.85,11,0.000,300.09,307.11,1.3,0.0,0.000,20751.400000011,20751.400000011,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434539784,102995.00
06/17/2015 07:15,2,0.223,ACTIVE,210.80,330.93,59.975,1434539704,"201051344000983","174011321042388",27.45,14.30,0,293.66,337.24,6.2,4.1,0.013,142127.5,142127.5,2785,0,0,0,L,1122011218,1,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434539785,102996.00
06/17/2015 07:15,2,0.223,ACTIVE,211.03,332.43,59.959,1434539704,"201051344000917","174011321042388",27.10,15.00,0,292.16,339.04,6.2,4.0,0.013,145500.9,145500.9,2787,0,0,0,L,1122011218,1,121.33,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434539786,102997.00
06/17/2015 07:15,2,0.211,ACTIVE,211.03,331.53,60.007,1434539704,"201051344000648","174011321042388",29.24,13.30,0,292.76,336.34,6.3,4.1,0.009,141486.9,141486.9,2779,0,0,0,L,1122011218,1,120.88,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434539787,102998.00
06/17/2015 07:15,2,0.232,ACTIVE,210.80,331.53,59.965,1434539704,"201051344001093","174011321042388",28.71,14.70,0,293.66,334.84,6.8,4.6,0.013,143574.6,143574.6,2784,0,0,0,L,1122011218,1,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434539788,102999.00
06/17/2015 07:15,2,0.211,ACTIVE,211.25,331.53,59.970,1434539704,"201051344000645","174011321042388",27.63,14.30,0,293.06,335.74,6.0,3.8,0.018,141905.9,141905.9,2782,0,0,0,L,1122011218,1,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434539789,103000.00
06/17/2015 07:15,2,0.158,ACTIVE,212.16,333.33,59.959,1434539704,"274151322000085","174011321042388",26.52,15.30,0,293.66,350.47,4.3,2.2,0.009,424577.9,424577.9,4086,0,0,0,L,1151911521,1,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434539790,103001.00
06/17/2015 07:15,2,0.244,ACTIVE,210.80,332.13,59.981,1434539704,"201051344000651","174011321042388",26.76,13.30,0,293.06,335.74,6.7,4.5,0.018,141298.8,141298.8,2782,0,0,0,L,1122011218,1,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434539791,103002.00
06/17/2015 07:15,2,0.191,ACTIVE,210.80,330.03,59.975,1434539704,"201051344000867","174011321042388",29.10,14.30,0,293.06,334.54,5.7,3.6,0.013,133627.0,133627.0,2786,0,0,0,L,1122011218,1,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434539792,103003.00
06/17/2015 07:15,1,0.132,ACTIVE_NO_POWER,212.4,300.16,60.03,1434539704,"040051121000095","174011321042388",24.42,11,0.000,299.39,305.99,3.2,0.0,0.000,21617.9,21617.9,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434539793,103004.00
06/17/2015 07:15,2,0.211,ACTIVE,211.03,330.93,59.970,1434539704,"201051344001230","174011321042388",27.69,13.70,0,293.66,333.93,6.0,3.8,0.013,144772.2,144772.2,2789,0,0,0,L,1122011218,1,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434539794,103005.00
06/17/2015 07:15,2,0.240,ACTIVE,211.25,332.43,59.970,1434539704,"201051344000576","174011321042388",26.86,13.70,0,293.36,336.04,6.6,4.4,0.013,141261.8,141261.8,2789,0,0,0,L,1122011218,1,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434539795,103006.00
06/17/2015 07:15,2,0.252,ACTIVE,211.03,331.53,59.981,1434539704,"201051344000579","174011321042388",27.85,14.30,0,293.66,335.74,7.1,4.9,0.013,147310.6,147310.6,2780,0,0,0,L,1122011218,1,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434539796,103007.00
06/17/2015 07:15,1,0.061,ALERT,213.2,300.60,60.03,1434539704,"040051121000068","174011321042388",25.39,11,0.000,300.29,306.24,1.5,0.0,0.000,20740.3,20740.3,4,0,0,0,L,2361,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434539917,103008.00
06/17/2015 07:15,1,0.013,ACTIVE_NO_POWER,213.1,377.19,60.03,1434539704,"033051125000135","174011321042388",37.92,13,0.000,323.36,440.80,0.4,0.0,0.000,17223.80000001,17224.00000001,99,0,0,0,L,2361,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434539965,103009.00
06/17/2015 07:15,1,0.013,ALERT,213.1,300.98,60.00,1434539704,"040051121000195","174011321042388",26.91,12,0.000,300.35,306.25,0.3,0.0,0.000,22790.3,22790.3,4,0,0,0,L,2361,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434540006,103010.00
06/17/2015 07:15,1,0.002,ALERT,212.9,415.17,60.03,1434539704,"033051125000118","174011321042388",43.07,13,0.000,320.12,438.95,0.1,0.0,0.000,22942.6,22942.6,115,0,0,0,L,2361,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434540026,103011.00
06/17/2015 07:15,1,0.024,ACTIVE_NO_POWER,213.2,424.48,60.03,1434539704,"033051125000132","174011321042388",38.49,13,0.000,300.93,439.48,0.9,0.0,0.000,17270.700000024,17271.100000024,134,0,0,0,L,2361,75,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434540120,103012.00
06/17/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1434539704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,20314.100000024,20314.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434540584,103013.00
06/17/2015 07:30,2,0.293,ACTIVE,211.03,331.53,60.018,1434540605,"201051344000955","174011321042388",27.97,14.70,0,323.41,337.54,8.3,6.1,0.027,146685.2,146685.2,2784,0,0,0,L,1122011218,1,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434540614,103014.00
06/17/2015 07:30,2,0.205,ACTIVE,212.38,335.14,59.991,1434540605,"274151322000095","174011321042388",27.33,15.80,0,328.22,338.44,5.7,3.6,0.027,444516.8,444516.8,3703,0,0,0,L,1151911521,1,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434540620,103015.00
06/17/2015 07:30,2,0.256,ACTIVE,211.25,331.83,59.996,1434540605,"201051344000868","174011321042388",28.39,14.30,0,321.01,341.15,7.4,5.2,0.031,132959.8,132959.8,2785,0,0,0,L,1122011218,1,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434540621,103016.00
06/17/2015 07:30,2,0.270,ACTIVE,211.93,333.03,59.986,1434540605,"201051344000853","174011321042388",27.33,14.30,0,324.32,340.55,7.5,5.3,0.031,139223.3,139223.3,2782,0,0,0,L,1122011218,1,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434540622,103017.00
06/17/2015 07:30,2,0.268,ACTIVE,211.93,333.03,59.954,1434540605,"201051344000582","174011321042388",28.19,14.30,0,326.72,336.04,7.7,5.5,0.027,139797.7,139797.7,2780,0,0,0,L,1122011218,1,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434540623,103018.00
06/17/2015 07:30,1,0.048,ACTIVE_NO_POWER,213.8,387.19,60.03,1434540605,"040051121000097","174011321042388",28.71,13,0.000,319.29,439.99,1.3,0.0,0.000,20675.199999988,20675.199999988,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434540624,103019.00
06/17/2015 07:30,2,0.273,ACTIVE,211.48,331.83,59.991,1434540605,"201051344000469","174011321042388",28.80,14.00,0,313.20,345.66,8.0,5.8,0.031,134420.6,134420.6,2781,0,0,0,L,1122011218,1,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434540625,103020.00
06/17/2015 07:30,2,0.189,ACTIVE,211.25,333.33,59.986,1434540605,"201051344000988","174011321042388",30.42,15.00,0,317.70,342.95,5.9,3.8,0.013,134200.9,134200.9,2779,0,0,0,L,1122011218,1,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434540626,103021.00
06/17/2015 07:30,2,0.248,ACTIVE,211.25,332.13,59.991,1434540605,"201051344001158","174011321042388",28.33,14.30,0,324.62,338.14,7.1,5.0,0.027,140415.6,140415.6,2782,0,0,0,L,1122011218,1,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434540627,103022.00
06/17/2015 07:30,2,0.258,ACTIVE,211.25,331.83,59.986,1434540605,"201051344001025","174011321042388",28.05,14.30,0,321.31,340.55,7.4,5.2,0.031,143499.7,143499.7,2782,0,0,0,L,1122011218,1,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434540628,103023.00
06/17/2015 07:30,1,0.118,ACTIVE_NO_POWER,213.2,405.51,60.03,1434540605,"033051125000118","174011321042388",37.09,14,0.000,319.87,442.02,4.3,0.0,0.000,22942.6,22943,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434540630,103024.00
06/17/2015 07:30,2,0.268,ACTIVE,211.25,331.53,59.991,1434540605,"201051344000569","174011321042388",28.13,14.70,0,325.82,336.94,7.7,5.5,0.027,147216.6,147216.6,2783,0,0,0,L,1122011218,1,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434540631,103025.00
06/17/2015 07:30,2,0.131,ACTIVE,212.38,333.93,59.981,1434540605,"274151322000094","174011321042388",30.40,15.50,0,324.32,344.45,4.0,2.0,0.009,333012.2,333012.2,4140,0,0,0,L,1151911521,1,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434540632,103026.00
06/17/2015 07:30,2,0.273,ACTIVE,211.25,331.23,59.996,1434540605,"201051344000458","174011321042388",28.05,15.30,0,320.41,341.45,7.8,5.6,0.031,142953.4,142953.4,2783,0,0,0,L,1122011218,1,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434540639,103027.00
06/17/2015 07:30,2,0.217,ACTIVE,213.06,336.04,59.991,1434540605,"274151322000087","174011321042388",26.70,17.50,0,328.22,339.34,5.9,3.7,0.022,403148.7,403148.7,3683,0,0,0,L,1151911521,1,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434540640,103028.00
06/17/2015 07:30,2,0.225,ACTIVE,212.38,336.04,59.991,1434540605,"274151322000052","174011321042388",27.75,16.30,0,327.62,339.34,6.3,4.2,0.031,430913.9,430913.9,4086,0,0,0,L,1151911521,1,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434540641,103029.00
06/17/2015 07:30,2,0.248,ACTIVE,211.70,333.03,59.996,1434540605,"201051344001145","174011321042388",28.27,14.30,0,326.42,339.95,7.1,5.0,0.027,148116.1,148116.1,2790,0,0,0,L,1122011218,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434540642,103030.00
06/17/2015 07:30,2,0.248,ACTIVE,211.93,333.03,59.996,1434540605,"201051344000685","174011321042388",28.13,14.70,0,315.00,346.56,7.1,5.0,0.031,147330.1,147330.1,2791,0,0,0,L,1122011218,1,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434540643,103031.00
06/17/2015 07:30,2,0.195,ACTIVE,212.38,334.84,59.981,1434540605,"274151322000088","174011321042388",25.74,16.30,0,327.62,339.04,5.1,3.0,0.031,412610.7,412610.7,3693,0,0,0,L,1151911521,1,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434540644,103032.00
06/17/2015 07:30,2,0.229,ACTIVE,211.70,332.73,59.986,1434540605,"201051344000438","174011321042388",30.67,14.70,0,318.61,344.45,7.2,5.0,0.018,147393.7,147393.7,2785,0,0,0,L,1122011218,1,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434540645,103033.00
06/17/2015 07:30,2,0.266,ACTIVE,211.25,331.23,59.986,1434540605,"201051344001135","174011321042388",28.09,14.70,0,325.82,335.74,7.6,5.4,0.027,138742.9,138742.9,2780,0,0,0,L,1122011218,1,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434540646,103034.00
06/17/2015 07:30,2,0.309,ACTIVE,211.70,333.03,59.996,1434540605,"201051344000417","174011321042388",28.19,14.70,0,323.41,340.85,8.8,6.6,0.027,143273.0,143273.0,2779,0,0,0,L,1122011218,1,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434540646,103035.00
06/17/2015 07:30,2,0.273,ACTIVE,211.25,331.83,59.965,1434540605,"201051344000594","174011321042388",28.31,14.70,0,323.11,336.64,7.9,5.7,0.027,143169.3,143169.3,2778,0,0,0,L,1122011218,1,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434540647,103036.00
06/17/2015 07:30,2,0.205,ACTIVE,212.38,335.74,59.981,1434540605,"274151322000083","174011321042388",27.41,16.30,0,327.92,339.65,5.7,3.6,0.027,427191.1,427191.1,4093,0,0,0,L,1151911521,1,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434540648,103037.00
06/17/2015 07:30,2,0.275,ACTIVE,211.48,333.03,59.991,1434540605,"201051344000585","174011321042388",28.13,15.00,0,325.82,337.24,7.9,5.7,0.027,142068.2,142068.2,2781,0,0,0,L,1122011218,1,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434540649,103038.00
06/17/2015 07:30,2,0.205,ACTIVE,212.16,334.54,59.975,1434540605,"274151322000054","174011321042388",27.15,17.00,0,327.92,339.04,5.7,3.5,0.031,422485.3,422485.3,3683,0,0,0,L,1151911521,1,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434540650,103039.00
06/17/2015 07:30,2,0.260,ACTIVE,211.70,332.13,59.986,1434540605,"201051344001203","174011321042388",28.07,14.30,0,325.82,337.24,7.4,5.2,0.031,143383.9,143383.9,2784,0,0,0,L,1122011218,1,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434540651,103040.00
06/17/2015 07:30,2,0.273,ACTIVE,211.25,332.73,59.986,1434540605,"201051344000646","174011321042388",27.93,14.30,0,322.81,339.34,7.8,5.6,0.031,140907.4,140907.4,2779,0,0,0,L,1122011218,1,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434540652,103041.00
06/17/2015 07:30,2,0.146,ACTIVE,213.29,336.04,59.975,1434540605,"274151322000068","174011321042388",30.73,16.70,0,331.53,351.37,4.6,2.5,0.022,331970.8,331970.8,3749,0,0,0,L,1151911521,1,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434540653,103042.00
06/17/2015 07:30,2,0.221,ACTIVE,213.06,335.14,59.981,1434540605,"274151322000076","174011321042388",27.19,16.70,0,328.82,339.04,6.1,3.9,0.027,450173.2,450173.2,4091,0,0,0,L,1151911521,1,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434540654,103043.00
06/17/2015 07:30,1,0.132,ACTIVE_NO_POWER,213.0,372.28,60.03,1434540605,"033051125000150","174011321042388",38.07,14,0.000,318.02,442.24,4.9,0.0,0.000,22921.199999988,22921.600000024,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434540664,103044.00
06/17/2015 07:30,2,0.234,ACTIVE,211.25,331.53,59.991,1434540605,"201051344000890","174011321042388",30.55,15.00,0,316.80,344.76,7.3,5.1,0.018,144971.2,144971.2,2781,0,0,0,L,1122011218,1,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434540665,103045.00
06/17/2015 07:30,2,0.217,ACTIVE,211.25,332.13,59.986,1434540605,"201051344000900","174011321042388",26.82,14.30,0,322.21,338.44,5.9,3.8,0.031,145268.1,145268.1,2786,0,0,0,L,1122011218,1,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434540666,103046.00
06/17/2015 07:30,2,0.219,ACTIVE,211.70,333.33,59.996,1434540605,"201051344000633","174011321042388",30.40,14.30,0,307.78,352.57,6.8,4.6,0.022,134989.4,134989.4,2788,0,0,0,L,1122011218,1,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434540667,103047.00
06/17/2015 07:30,2,0.262,ACTIVE,211.25,331.53,59.981,1434540605,"201051344000983","174011321042388",28.47,14.70,0,324.92,337.24,7.6,5.4,0.027,142128.8,142128.8,2786,0,0,0,L,1122011218,1,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434540676,103048.00
06/17/2015 07:30,2,0.260,ACTIVE,211.70,333.33,59.986,1434540605,"201051344000917","174011321042388",27.99,15.50,0,324.62,338.44,7.4,5.2,0.031,145502.2,145502.2,2788,0,0,0,L,1122011218,1,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434540677,103049.00
06/17/2015 07:30,1,0.108,ACTIVE_NO_POWER,213.5,431.97,60.03,1434540605,"033051125000135","174011321042388",31.86,14,0.000,321.79,440.95,3.4,0.0,0.000,17224.00000001,17224.10000001,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434540679,103050.00
06/17/2015 07:30,2,0.227,ACTIVE,211.48,331.83,59.991,1434540605,"201051344000648","174011321042388",30.49,14.00,0,317.10,345.96,7.0,4.9,0.018,141488.1,141488.1,2780,0,0,0,L,1122011218,1,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434540679,103051.00
06/17/2015 07:30,2,0.252,ACTIVE,211.25,332.43,59.986,1434540605,"201051344001093","174011321042388",30.18,15.30,0,321.01,340.55,7.7,5.5,0.018,143576.0,143576.0,2785,0,0,0,L,1122011218,1,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434540680,103052.00
06/17/2015 07:30,2,0.258,ACTIVE,211.70,332.13,59.991,1434540605,"201051344000645","174011321042388",27.79,15.00,0,326.12,337.24,7.3,5.1,0.027,141907.1,141907.1,2783,0,0,0,L,1122011218,1,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434540681,103053.00
06/17/2015 07:30,2,0.213,ACTIVE,212.83,335.44,59.959,1434540605,"274151322000085","174011321042388",26.90,16.00,0,329.43,338.74,5.8,3.7,0.027,424578.8,424578.8,4087,0,0,0,L,1151911521,1,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434540682,103054.00
06/17/2015 07:30,2,0.275,ACTIVE,211.25,332.43,59.975,1434540605,"201051344000651","174011321042388",28.15,14.30,0,326.42,336.34,7.9,5.7,0.027,141300.2,141300.2,2783,0,0,0,L,1122011218,1,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434540683,103055.00
06/17/2015 07:30,2,0.205,ACTIVE,211.48,331.23,59.981,1434540605,"201051344000867","174011321042388",30.43,15.00,0,310.19,348.06,6.4,4.2,0.018,133628.1,133628.1,2787,0,0,0,L,1122011218,1,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434540684,103056.00
06/17/2015 07:30,2,0.240,ACTIVE,211.25,331.23,59.986,1434540605,"201051344001230","174011321042388",29.36,14.30,0,323.72,337.84,7.2,5.0,0.027,144773.4,144773.4,2790,0,0,0,L,1122011218,1,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434540690,103057.00
06/17/2015 07:30,2,0.270,ACTIVE,211.70,333.33,59.991,1434540605,"201051344000576","174011321042388",28.43,14.30,0,318.00,345.36,7.8,5.6,0.022,141263.2,141263.2,2790,0,0,0,L,1122011218,1,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434540691,103058.00
06/17/2015 07:30,2,0.301,ACTIVE,211.25,331.53,59.991,1434540605,"201051344000579","174011321042388",27.89,15.00,0,325.82,336.34,8.5,6.3,0.022,147312.1,147312.1,2781,0,0,0,L,1122011218,1,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434540692,103059.00
06/17/2015 07:30,1,0.012,ALERT,213.5,371.73,60.03,1434540605,"040051121000195","174011321042388",27.37,12,0.000,370.76,410.51,0.3,0.0,0.000,22790.3,22790.3,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434540695,103060.00
06/17/2015 07:30,1,0.060,ALERT,213.2,343.55,60.03,1434540605,"040051121000068","174011321042388",25.99,11,0.000,343.18,369.50,1.5,0.0,0.000,20740.3,20740.3,7,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434540697,103061.00
06/17/2015 07:30,1,0.141,ACTIVE_NO_POWER,212.9,432.00,60.03,1434540605,"040051121000185","174011321042388",24.74,13,0.000,321.08,437.85,3.4,0.0,0.000,20751.400000011,20751.400000011,34,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434540732,103062.00
06/17/2015 07:30,1,0.134,ACTIVE_NO_POWER,213.0,365.70,60.03,1434540605,"040051121000095","174011321042388",25.36,12,0.000,320.38,435.00,3.4,0.0,0.000,21617.9,21617.9,31,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434540737,103063.00
06/17/2015 07:30,1,0.118,ACTIVE_NO_POWER,213.1,351.23,60.03,1434540605,"033051125000132","174011321042388",33.61,14,0.000,323.30,439.10,3.9,0.0,0.000,17271.100000024,17271.400000024,169,0,0,0,L,2361,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434540762,103064.00
06/17/2015 07:30,1,0.077,ALERT,213.2,302.19,60.03,1434540605,"040051121000116","174011321042388",28.69,12,0.000,301.92,307.77,2.2,0.0,0.000,20314.100000024,20314.100000024,4,0,0,0,L,2361,241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434541039,103065.00
06/17/2015 07:45,2,0.404,ACTIVE,211.25,333.93,59.991,1434541504,"201051344000955","174011321042388",28.67,15.30,0,325.52,340.25,11.8,9.5,0.062,146687.0,146687.0,2785,0,0,0,L,1122011218,0,120.88,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434541505,103066.00
06/17/2015 07:45,1,0.272,ACTIVE_NO_POWER,213.7,393.66,60.03,1434541504,"040051121000195","174011321042388",22.44,13,0.000,300.87,441.24,5.9,0.0,0.000,22790.3,22790.5,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434541506,103067.00
06/17/2015 07:45,2,0.357,ACTIVE,212.83,336.04,59.991,1434541504,"274151322000095","174011321042388",27.77,16.70,0,330.63,341.45,10.1,7.9,0.053,444518.1,444518.1,3704,0,0,0,L,1151911521,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434541507,103068.00
06/17/2015 07:45,2,0.375,ACTIVE,211.48,333.33,59.981,1434541504,"201051344000868","174011321042388",28.49,14.70,0,326.42,339.95,10.8,8.5,0.057,132961.4,132961.4,2786,0,0,0,L,1122011218,0,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434541508,103069.00
06/17/2015 07:45,2,0.375,ACTIVE,211.93,335.44,59.991,1434541504,"201051344000853","174011321042388",28.27,14.70,0,327.92,340.55,10.8,8.5,0.057,139225.0,139225.0,2783,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434541509,103070.00
06/17/2015 07:45,2,0.379,ACTIVE,212.16,334.84,60.007,1434541504,"201051344000582","174011321042388",28.29,15.00,0,327.62,340.25,10.9,8.6,0.057,139799.4,139799.4,2781,0,0,0,L,1122011218,0,121.78,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434541510,103071.00
06/17/2015 07:45,1,0.306,ACTIVE_NO_POWER,214.1,399.22,60.03,1434541504,"040051121000097","174011321042388",23.70,15,0.000,319.58,441.06,7.0,0.0,0.099,20675.199999988,20675.5,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434541511,103072.00
06/17/2015 07:45,2,0.398,ACTIVE,211.48,333.63,59.996,1434541504,"201051344000469","174011321042388",28.05,14.30,0,325.22,340.55,11.3,9.0,0.066,134422.4,134422.4,2782,0,0,0,L,1122011218,0,121.10,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434541512,103073.00
06/17/2015 07:45,2,0.199,ACTIVE,211.48,345.66,59.970,1434541504,"201051344000988","174011321042388",31.95,15.30,0,325.22,355.58,6.5,4.3,0.018,134201.9,134201.9,2780,0,0,0,L,1122011218,0,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434541513,103074.00
06/17/2015 07:45,2,0.363,ACTIVE,211.48,333.93,60.002,1434541504,"201051344001158","174011321042388",28.13,14.70,0,325.52,339.65,10.4,8.1,0.062,140417.2,140417.2,2783,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434541513,103075.00
06/17/2015 07:45,2,0.373,ACTIVE,211.48,333.03,59.996,1434541504,"201051344001025","174011321042388",28.80,14.70,0,326.42,340.25,10.9,8.6,0.062,143501.4,143501.4,2783,0,0,0,L,1122011218,0,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434541514,103076.00
06/17/2015 07:45,1,0.212,ACTIVE_NO_POWER,213.9,401.76,60.03,1434541504,"033051125000118","174011321042388",38.71,15,0.000,317.26,443.33,8.1,0.0,0.000,22943,22943.8,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434541516,103077.00
06/17/2015 07:45,2,0.379,ACTIVE,211.48,333.63,59.996,1434541504,"201051344000569","174011321042388",28.25,15.30,0,327.02,340.25,10.8,8.5,0.057,147218.3,147218.3,2784,0,0,0,L,1122011218,0,121.10,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434541517,103078.00
06/17/2015 07:45,2,0.203,ACTIVE,213.06,411.48,59.996,1434541504,"274151322000094","174011321042388",38.78,17.00,0,330.93,418.09,8.0,5.8,0.049,333013.1,333013.1,4141,0,0,0,L,1151911521,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434541517,103079.00
06/17/2015 07:45,1,0.327,ACTIVE,213.8,339.28,60.03,1434541504,"040051121000068","174011321042388",21.29,13,0.000,300.55,439.44,6.8,6.3,0.214,20740.3,20740.600000012,10,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434541519,103080.00
06/17/2015 07:45,2,0.375,ACTIVE,211.25,333.03,59.965,1434541504,"201051344000458","174011321042388",28.96,15.80,0,325.52,338.74,11.0,8.7,0.053,142955.2,142955.2,2784,0,0,0,L,1122011218,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434541520,103081.00
06/17/2015 07:45,2,0.350,ACTIVE,212.83,336.34,59.981,1434541504,"274151322000087","174011321042388",27.19,18.30,0,330.63,341.75,9.6,7.4,0.053,403150.0,403150.0,3684,0,0,0,L,1151911521,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434541521,103082.00
06/17/2015 07:45,2,0.363,ACTIVE,212.83,338.14,59.991,1434541504,"274151322000052","174011321042388",27.99,17.30,0,330.33,341.75,10.3,8.0,0.057,430915.3,430915.3,4087,0,0,0,L,1151911521,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434541522,103083.00
06/17/2015 07:45,2,0.361,ACTIVE,211.93,334.24,59.996,1434541504,"201051344001145","174011321042388",28.59,15.00,0,327.92,340.25,10.5,8.2,0.057,148117.7,148117.7,2791,0,0,0,L,1122011218,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434541523,103084.00
06/17/2015 07:45,2,0.354,ACTIVE,211.93,334.54,60.002,1434541504,"201051344000685","174011321042388",28.94,15.00,0,326.42,339.95,10.4,8.1,0.062,147331.7,147331.7,2792,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434541523,103085.00
06/17/2015 07:45,2,0.320,ACTIVE,211.93,334.54,59.975,1434541504,"274151322000088","174011321042388",27.08,17.00,0,330.63,341.75,8.8,6.6,0.040,412611.8,412611.8,3694,0,0,0,L,1151911521,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434541524,103086.00
06/17/2015 07:45,2,0.232,ACTIVE,211.70,347.76,60.002,1434541504,"201051344000438","174011321042388",32.26,15.00,0,327.02,355.28,7.6,5.4,0.022,147395.0,147395.0,2786,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434541525,103087.00
06/17/2015 07:45,2,0.369,ACTIVE,211.25,332.73,60.002,1434541504,"201051344001135","174011321042388",28.69,15.30,0,326.42,339.34,10.8,8.5,0.057,138744.5,138744.5,2781,0,0,0,L,1122011218,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434541526,103088.00
06/17/2015 07:45,2,0.408,ACTIVE,211.70,334.54,60.002,1434541504,"201051344000417","174011321042388",28.75,15.30,0,327.02,341.45,11.9,9.6,0.057,143275.0,143275.0,2780,0,0,0,L,1122011218,0,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434541527,103089.00
06/17/2015 07:45,2,0.379,ACTIVE,211.03,333.33,60.002,1434541504,"201051344000594","174011321042388",28.77,15.00,0,324.62,339.65,11.1,8.8,0.062,143171.1,143171.1,2779,0,0,0,L,1122011218,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434541528,103090.00
06/17/2015 07:45,2,0.338,ACTIVE,212.83,337.24,59.991,1434541504,"274151322000083","174011321042388",27.83,17.00,0,330.63,342.35,9.6,7.3,0.053,427192.4,427192.4,4094,0,0,0,L,1151911521,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434541529,103091.00
06/17/2015 07:45,2,0.377,ACTIVE,211.70,334.54,60.002,1434541504,"201051344000585","174011321042388",28.63,15.50,0,327.32,340.55,11.0,8.7,0.057,142070.0,142070.0,2782,0,0,0,L,1122011218,0,121.33,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434541530,103092.00
06/17/2015 07:45,2,0.334,ACTIVE,212.61,333.93,59.996,1434541504,"274151322000054","174011321042388",27.79,17.50,0,330.33,341.45,9.4,7.1,0.040,422486.6,422486.6,3684,0,0,0,L,1151911521,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434541531,103093.00
06/17/2015 07:45,2,0.363,ACTIVE,211.70,332.73,59.996,1434541504,"201051344001203","174011321042388",28.47,15.00,0,327.62,340.55,10.5,8.2,0.062,143385.6,143385.6,2785,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434541532,103094.00
