ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2015 07:45,2,0.373,ACTIVE,210.57,332.13,59.996,1434541504,"201051344000646","174011321042388",28.71,15.00,0,325.82,340.25,10.9,8.6,0.053,140909.2,140909.2,2780,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434541533,103095.00
06/17/2015 07:45,2,0.225,ACTIVE,212.61,400.06,59.991,1434541504,"274151322000068","174011321042388",37.79,18.00,0,332.13,419.90,8.6,6.4,0.035,331971.9,331971.9,3750,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434541534,103096.00
06/17/2015 07:45,2,0.359,ACTIVE,212.83,336.04,59.986,1434541504,"274151322000076","174011321042388",27.89,17.30,0,331.83,342.05,10.2,7.9,0.057,450174.6,450174.6,4092,0,0,0,L,1151911521,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434541535,103097.00
06/17/2015 07:45,1,0.203,ACTIVE_NO_POWER,213.0,414.93,60.03,1434541504,"033051125000132","174011321042388",32.76,15,0.000,318.72,439.48,6.6,0.0,0.000,17271.400000024,17271.800000024,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434541536,103098.00
06/17/2015 07:45,1,0.216,ACTIVE_NO_POWER,213.3,383.64,60.03,1434541504,"033051125000150","174011321042388",38.44,15,0.000,317.41,444.65,8.2,0.0,0.140,22921.600000024,22922.5,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434541537,103099.00
06/17/2015 07:45,2,0.383,ACTIVE,211.03,332.13,59.986,1434541504,"201051344000890","174011321042388",28.94,15.30,0,326.12,346.56,11.3,9.0,0.057,144972.8,144972.8,2782,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434541538,103100.00
06/17/2015 07:45,2,0.320,ACTIVE,211.25,333.63,59.996,1434541504,"201051344000900","174011321042388",27.12,14.70,0,326.42,338.74,8.8,6.6,0.053,145269.4,145269.4,2787,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434541539,103101.00
06/17/2015 07:45,2,0.375,ACTIVE,212.16,335.44,60.002,1434541504,"201051344000633","174011321042388",27.97,14.70,0,325.52,344.15,10.7,8.4,0.053,134990.9,134990.9,2789,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434541540,103102.00
06/17/2015 07:45,1,0.295,ACTIVE_NO_POWER,213.5,387.25,60.03,1434541504,"040051121000185","174011321042388",22.73,14,0.000,319.95,438.76,6.6,0.0,0.000,20751.400000011,20751.799999987,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434541542,103103.00
06/17/2015 07:45,2,0.373,ACTIVE,211.48,332.73,60.002,1434541504,"201051344000983","174011321042388",27.65,15.00,0,324.92,339.04,10.5,8.2,0.057,142130.4,142130.4,2787,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434541543,103104.00
06/17/2015 07:45,2,0.354,ACTIVE,211.48,334.24,60.002,1434541504,"201051344000917","174011321042388",28.63,16.00,0,325.52,340.85,10.3,8.0,0.053,145503.8,145503.8,2789,0,0,0,L,1122011218,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434541544,103105.00
06/17/2015 07:45,1,0.307,ACTIVE,213.3,344.36,60.03,1434541504,"040051121000116","174011321042388",24.70,13,0.000,301.52,439.59,7.4,11.5,0.219,20314.100000024,20314.300000012,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434541545,103106.00
06/17/2015 07:45,1,0.187,ACTIVE_NO_POWER,213.7,415.38,60.03,1434541504,"033051125000135","174011321042388",32.51,15,0.000,320.89,441.27,6.0,0.0,0.000,17224.10000001,17224.60000001,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434541546,103107.00
06/17/2015 07:45,2,0.369,ACTIVE,211.48,333.63,60.007,1434541504,"201051344000648","174011321042388",28.78,14.30,0,326.72,340.55,10.8,8.5,0.053,141489.8,141489.8,2781,0,0,0,L,1122011218,0,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434541547,103108.00
06/17/2015 07:45,2,0.395,ACTIVE,211.48,333.63,59.981,1434541504,"201051344001093","174011321042388",28.69,15.80,0,326.12,340.25,11.5,9.2,0.053,143577.7,143577.7,2786,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434541548,103109.00
06/17/2015 07:45,2,0.359,ACTIVE,211.48,333.63,60.002,1434541504,"201051344000645","174011321042388",28.11,15.30,0,327.32,339.95,10.2,8.0,0.053,141908.7,141908.7,2784,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434541549,103110.00
06/17/2015 07:45,2,0.330,ACTIVE,212.83,336.94,60.002,1434541504,"274151322000085","174011321042388",27.53,16.70,0,331.23,341.45,9.2,7.0,0.053,424580.1,424580.1,4088,0,0,0,L,1151911521,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434541550,103111.00
06/17/2015 07:45,2,0.379,ACTIVE,211.48,333.93,60.012,1434541504,"201051344000651","174011321042388",27.59,14.70,0,327.02,339.65,10.7,8.4,0.053,141301.9,141301.9,2784,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434541551,103112.00
06/17/2015 07:45,2,0.215,ACTIVE,211.48,343.55,60.002,1434541504,"201051344000867","174011321042388",31.87,15.30,0,326.12,352.87,7.0,4.8,0.022,133629.2,133629.2,2788,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434541552,103113.00
06/17/2015 07:45,1,0.370,ACTIVE_NO_POWER,213.1,409.69,60.03,1434541504,"040051121000095","174011321042388",20.87,14,0.000,316.30,437.43,7.5,0.0,0.000,21617.9,21618.1,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434541553,103114.00
06/17/2015 07:45,2,0.260,ACTIVE,211.25,339.34,59.991,1434541504,"201051344001230","174011321042388",31.33,15.00,0,324.32,347.76,8.3,6.1,0.031,144774.7,144774.7,2791,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434541554,103115.00
06/17/2015 07:45,2,0.367,ACTIVE,211.70,333.93,60.012,1434541504,"201051344000576","174011321042388",27.97,14.70,0,326.42,340.25,10.4,8.1,0.057,141264.9,141264.9,2791,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434541555,103116.00
06/17/2015 07:45,2,0.391,ACTIVE,211.48,333.03,59.996,1434541504,"201051344000579","174011321042388",28.45,15.30,0,327.32,340.55,11.3,8.9,0.057,147314.0,147314.0,2782,0,0,0,L,1122011218,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434541556,103117.00
06/17/2015 08:00,2,0.389,ACTIVE,211.03,331.23,59.975,1434542405,"201051344000955","174011321042388",28.41,15.30,0,326.72,340.85,11.2,8.9,0.057,146688.9,146688.9,2786,0,0,0,L,1122011218,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434542406,103118.00
06/17/2015 08:00,2,0.324,ACTIVE,212.38,334.24,59.965,1434542405,"274151322000095","174011321042388",27.69,17.00,0,330.03,340.85,9.1,6.8,0.049,444519.4,444519.4,3705,0,0,0,L,1151911521,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434542409,103119.00
06/17/2015 08:00,2,0.354,ACTIVE,211.25,332.43,59.981,1434542405,"201051344000868","174011321042388",28.73,14.70,0,327.02,340.85,10.3,8.0,0.053,132963.1,132963.1,2787,0,0,0,L,1122011218,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434542410,103120.00
06/17/2015 08:00,2,0.361,ACTIVE,211.70,333.93,59.981,1434542405,"201051344000853","174011321042388",28.17,15.00,0,327.92,342.65,10.3,8.1,0.057,139226.6,139226.6,2784,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434542410,103121.00
06/17/2015 08:00,2,0.359,ACTIVE,211.93,332.43,59.933,1434542405,"201051344000582","174011321042388",28.61,15.30,0,327.92,340.55,10.4,8.1,0.053,139801.1,139801.1,2782,0,0,0,L,1122011218,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434542411,103122.00
06/17/2015 08:00,2,0.385,ACTIVE,211.25,332.43,59.986,1434542405,"201051344000469","174011321042388",28.07,14.30,0,325.82,341.45,11.0,8.7,0.057,134424.2,134424.2,2783,0,0,0,L,1122011218,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434542414,103123.00
06/17/2015 08:00,2,0.197,ACTIVE,211.25,344.76,59.970,1434542405,"201051344000988","174011321042388",31.83,15.50,0,326.12,350.47,6.4,4.3,0.022,134202.9,134202.9,2781,0,0,0,L,1122011218,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434542415,103124.00
06/17/2015 08:00,2,0.357,ACTIVE,211.25,332.43,59.970,1434542405,"201051344001158","174011321042388",27.59,15.00,0,326.72,340.85,10.0,7.8,0.062,140418.7,140418.7,2784,0,0,0,L,1122011218,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434542415,103125.00
06/17/2015 08:00,2,0.357,ACTIVE,211.25,331.23,59.970,1434542405,"201051344001025","174011321042388",28.75,15.00,0,327.02,340.25,10.4,8.1,0.057,143503.0,143503.0,2784,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434542416,103126.00
06/17/2015 08:00,1,0.193,ACTIVE_NO_POWER,213.5,396.67,60.00,1434542405,"033051125000118","174011321042388",37.86,15,0.000,318.57,443.42,7.2,0.0,0.000,22943.8,22944.7,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434542418,103127.00
06/17/2015 08:00,2,0.365,ACTIVE,211.25,331.83,59.965,1434542405,"201051344000569","174011321042388",28.61,15.30,0,327.32,340.55,10.7,8.4,0.057,147220.0,147220.0,2785,0,0,0,L,1122011218,0,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434542419,103128.00
06/17/2015 08:00,2,0.199,ACTIVE,212.61,389.24,59.975,1434542405,"274151322000094","174011321042388",36.62,17.50,0,331.23,414.79,7.4,5.2,0.031,333014.0,333014.0,4142,0,0,0,L,1151911521,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434542419,103129.00
06/17/2015 08:00,1,0.278,ACTIVE,213.4,349.32,60.03,1434542405,"040051121000068","174011321042388",23.32,13,0.132,319.65,439.65,6.4,10.8,0.000,20740.600000012,20740.8,12,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434542421,103130.00
06/17/2015 08:00,2,0.373,ACTIVE,211.25,331.53,59.944,1434542405,"201051344000458","174011321042388",28.43,15.80,0,327.02,339.65,10.8,8.5,0.057,142956.9,142956.9,2785,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434542422,103131.00
06/17/2015 08:00,2,0.318,ACTIVE,212.83,334.54,59.975,1434542405,"274151322000087","174011321042388",27.39,19.00,0,329.13,341.15,8.9,6.6,0.035,403151.2,403151.2,3685,0,0,0,L,1151911521,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434542422,103132.00
06/17/2015 08:00,2,0.338,ACTIVE,212.16,333.33,59.996,1434542405,"274151322000052","174011321042388",27.89,17.50,0,329.43,340.85,9.5,7.3,0.044,430916.7,430916.7,4088,0,0,0,L,1151911521,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434542423,103133.00
06/17/2015 08:00,2,0.363,ACTIVE,211.70,333.03,59.970,1434542405,"201051344001145","174011321042388",27.87,15.30,0,328.52,342.35,10.3,8.0,0.053,148119.3,148119.3,2792,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434542424,103134.00
06/17/2015 08:00,2,0.346,ACTIVE,211.70,332.73,59.975,1434542405,"201051344000685","174011321042388",28.63,15.30,0,327.62,340.85,10.1,7.8,0.057,147333.3,147333.3,2793,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434542425,103135.00
06/17/2015 08:00,2,0.301,ACTIVE,212.61,333.93,60.002,1434542405,"274151322000088","174011321042388",26.78,17.50,0,329.43,340.25,8.2,6.0,0.040,412612.9,412612.9,3695,0,0,0,L,1151911521,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434542426,103136.00
06/17/2015 08:00,2,0.232,ACTIVE,211.48,347.46,60.023,1434542405,"201051344000438","174011321042388",32.20,15.00,0,327.92,352.57,7.6,5.4,0.022,147396.3,147396.3,2787,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434542427,103137.00
06/17/2015 08:00,2,0.365,ACTIVE,211.03,331.23,59.970,1434542405,"201051344001135","174011321042388",28.41,15.50,0,327.02,339.04,10.5,8.2,0.057,138746.2,138746.2,2782,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434542428,103138.00
06/17/2015 08:00,2,0.396,ACTIVE,211.70,332.73,59.986,1434542405,"201051344000417","174011321042388",28.94,15.30,0,327.32,340.55,11.7,9.3,0.057,143277.0,143277.0,2781,0,0,0,L,1122011218,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434542429,103139.00
06/17/2015 08:00,2,0.377,ACTIVE,210.80,331.83,59.975,1434542405,"201051344000594","174011321042388",28.77,15.30,0,325.52,339.34,11.0,8.7,0.062,143172.9,143172.9,2780,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434542430,103140.00
06/17/2015 08:00,2,0.322,ACTIVE,212.61,333.63,59.970,1434542405,"274151322000083","174011321042388",27.61,17.30,0,329.73,340.55,9.0,6.8,0.040,427193.6,427193.6,4095,0,0,0,L,1151911521,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434542431,103141.00
06/17/2015 08:00,2,0.377,ACTIVE,211.48,332.13,59.986,1434542405,"201051344000585","174011321042388",28.45,15.50,0,327.32,340.85,10.9,8.6,0.057,142071.7,142071.7,2783,0,0,0,L,1122011218,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434542432,103142.00
06/17/2015 08:00,2,0.314,ACTIVE,212.61,335.14,59.981,1434542405,"274151322000054","174011321042388",27.79,17.80,0,329.43,340.25,8.9,6.6,0.049,422487.8,422487.8,3685,0,0,0,L,1151911521,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434542433,103143.00
06/17/2015 08:00,2,0.359,ACTIVE,211.48,330.93,59.970,1434542405,"201051344001203","174011321042388",28.51,15.30,0,326.72,339.04,10.4,8.1,0.057,143387.2,143387.2,2786,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434542433,103144.00
06/17/2015 08:00,2,0.375,ACTIVE,211.25,331.53,59.991,1434542405,"201051344000646","174011321042388",28.39,15.30,0,325.22,339.04,10.8,8.5,0.053,140910.9,140910.9,2781,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434542434,103145.00
06/17/2015 08:00,2,0.211,ACTIVE,213.29,406.67,59.981,1434542405,"274151322000068","174011321042388",38.51,19.00,0,332.43,410.58,8.2,6.0,0.031,331973.0,331973.0,3751,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434542435,103146.00
06/17/2015 08:00,2,0.344,ACTIVE,213.06,336.34,59.981,1434542405,"274151322000076","174011321042388",27.85,17.50,0,330.93,341.15,9.7,7.4,0.062,450176.0,450176.0,4093,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434542436,103147.00
06/17/2015 08:00,1,0.191,ACTIVE,214.0,337.08,60.03,1434542405,"033051125000132","174011321042388",33.18,15,0.131,318.11,439.43,6.3,12.4,0.047,17271.800000024,17272.300000024,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434542437,103148.00
06/17/2015 08:00,1,0.223,ACTIVE,213.3,339.45,60.00,1434542405,"033051125000150","174011321042388",37.12,15,0.130,317.22,443.28,8.2,11.4,0.055,22922.5,22923.400000036,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434542439,103149.00
06/17/2015 08:00,2,0.393,ACTIVE,211.25,331.23,59.970,1434542405,"201051344000890","174011321042388",28.37,15.30,0,325.82,339.65,11.3,9.0,0.057,144974.6,144974.6,2783,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434542440,103150.00
06/17/2015 08:00,2,0.309,ACTIVE,211.03,332.13,59.975,1434542405,"201051344000900","174011321042388",28.43,15.00,0,326.12,339.34,8.9,6.7,0.057,145270.6,145270.6,2788,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434542441,103151.00
06/17/2015 08:00,2,0.361,ACTIVE,211.70,333.63,59.970,1434542405,"201051344000633","174011321042388",29.16,14.70,0,327.32,341.75,10.7,8.4,0.062,134992.6,134992.6,2790,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434542441,103152.00
06/17/2015 08:00,1,0.230,ACTIVE,213.4,330.49,60.03,1434542405,"040051121000185","174011321042388",25.36,15,0.129,318.92,438.87,5.7,13.6,0.075,20751.799999987,20752.099999999,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434542443,103153.00
06/17/2015 08:00,2,0.363,ACTIVE,211.25,331.53,59.981,1434542405,"201051344000983","174011321042388",28.80,15.30,0,326.42,338.74,10.7,8.4,0.062,142132.1,142132.1,2788,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434542444,103154.00
06/17/2015 08:00,2,0.363,ACTIVE,210.80,332.13,59.970,1434542405,"201051344000917","174011321042388",28.53,16.30,0,327.02,339.95,10.5,8.2,0.062,145505.5,145505.5,2790,0,0,0,L,1122011218,0,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434542445,103155.00
06/17/2015 08:00,1,0.185,ACTIVE,213.5,356.07,60.03,1434542405,"033051125000135","174011321042388",31.84,15,0.139,320.83,440.79,5.8,13.7,0.001,17224.60000001,17225.10000001,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434542447,103156.00
06/17/2015 08:00,2,0.379,ACTIVE,211.48,332.43,60.012,1434542405,"201051344000648","174011321042388",28.67,14.30,0,327.32,341.15,11.1,8.7,0.057,141491.6,141491.6,2782,0,0,0,L,1122011218,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434542448,103157.00
06/17/2015 08:00,2,0.396,ACTIVE,211.25,331.83,59.975,1434542405,"201051344001093","174011321042388",28.41,15.80,0,326.72,339.34,11.4,9.1,0.049,143579.6,143579.6,2787,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434542449,103158.00
06/17/2015 08:00,2,0.365,ACTIVE,211.70,331.83,59.986,1434542405,"201051344000645","174011321042388",28.07,15.50,0,327.02,340.25,10.4,8.1,0.053,141910.3,141910.3,2785,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434542450,103159.00
06/17/2015 08:00,2,0.322,ACTIVE,212.38,335.74,59.991,1434542405,"274151322000085","174011321042388",27.81,17.00,0,330.93,340.55,9.1,6.8,0.049,424581.4,424581.4,4089,0,0,0,L,1151911521,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434542451,103160.00
06/17/2015 08:00,2,0.385,ACTIVE,211.25,332.13,59.970,1434542405,"201051344000651","174011321042388",27.71,15.00,0,327.62,339.34,10.8,8.5,0.057,141303.6,141303.6,2785,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434542451,103161.00
06/17/2015 08:00,2,0.217,ACTIVE,211.48,344.15,60.002,1434542405,"201051344000867","174011321042388",31.95,15.50,0,326.12,348.36,7.0,4.9,0.018,133630.3,133630.3,2789,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434542452,103162.00
06/17/2015 08:00,1,0.347,ACTIVE_NO_POWER,213.3,399.58,60.00,1434542405,"040051121000095","174011321042388",21.87,13,0.000,314.72,437.92,7.4,0.0,0.000,21618.1,21618.2,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434542454,103163.00
06/17/2015 08:00,2,0.363,ACTIVE,211.25,331.53,59.986,1434542405,"201051344001230","174011321042388",28.21,15.30,0,326.72,344.15,10.4,8.2,0.057,144776.2,144776.2,2792,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434542454,103164.00
06/17/2015 08:00,2,0.379,ACTIVE,211.70,333.03,59.944,1434542405,"201051344000576","174011321042388",27.55,15.00,0,327.92,341.45,10.6,8.3,0.057,141266.6,141266.6,2792,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434542455,103165.00
06/17/2015 08:00,2,0.398,ACTIVE,211.25,332.13,59.981,1434542405,"201051344000579","174011321042388",28.77,15.50,0,326.72,339.95,11.6,9.3,0.057,147315.9,147315.9,2783,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434542456,103166.00
06/17/2015 08:00,1,0.256,ACTIVE_NO_POWER,213.4,388.51,60.03,1434542405,"040051121000195","174011321042388",22.10,13,0.000,323.54,440.89,5.5,0.0,0.000,22790.5,22790.8,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434542458,103167.00
06/17/2015 08:00,1,0.077,ALERT,212.8,383.54,60.03,1434542405,"040051121000116","174011321042388",29.37,13,0.000,382.74,392.31,2.2,0.0,0.000,20314.300000012,20314.600000024,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434542466,103168.00
06/17/2015 08:00,1,0.047,ACTIVE_NO_POWER,213.3,432.29,60.03,1434542405,"040051121000097","174011321042388",29.63,14,0.000,315.90,440.27,1.4,0.0,0.000,20675.5,20675.800000012,22,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434542467,103169.00
06/17/2015 08:15,2,0.266,ACTIVE,210.35,329.73,59.986,1434543304,"201051344000955","174011321042388",28.77,15.50,0,324.62,337.84,7.8,5.6,0.022,146690.7,146690.7,2787,0,0,0,L,1122011218,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434543306,103170.00
06/17/2015 08:15,1,0.016,ACTIVE_NO_POWER,213.2,410.71,60.03,1434543304,"040051121000195","174011321042388",26.87,13,0.000,320.42,440.54,0.4,0.0,0.000,22790.8,22791.1,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434543307,103171.00
06/17/2015 08:15,2,0.188,ACTIVE,212.16,333.03,59.975,1434543304,"274151322000095","174011321042388",27.04,17.30,0,330.03,339.65,5.2,3.0,0.027,444520.7,444520.7,3706,0,0,0,L,1151911521,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434543308,103172.00
06/17/2015 08:15,2,0.248,ACTIVE,210.57,329.73,59.981,1434543304,"201051344000868","174011321042388",27.49,15.00,0,325.52,338.74,6.9,4.8,0.022,132964.7,132964.7,2788,0,0,0,L,1122011218,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434543309,103173.00
06/17/2015 08:15,2,0.250,ACTIVE,211.25,331.53,59.975,1434543304,"201051344000853","174011321042388",27.37,15.30,0,327.02,339.95,7.0,4.8,0.022,139228.3,139228.3,2785,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434543310,103174.00
06/17/2015 08:15,2,0.250,ACTIVE,211.03,330.63,59.965,1434543304,"201051344000582","174011321042388",27.85,15.50,0,326.72,338.14,7.1,4.9,0.022,139802.8,139802.8,2783,0,0,0,L,1122011218,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434543311,103175.00
06/17/2015 08:15,2,0.271,ACTIVE,209.67,329.13,59.959,1434543304,"201051344000469","174011321042388",27.21,14.70,0,324.92,338.74,7.5,5.3,0.022,134425.9,134425.9,2784,0,0,0,L,1122011218,0,120.65,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434543313,103176.00
06/17/2015 08:15,2,0.184,ACTIVE,209.67,330.33,59.981,1434543304,"201051344000988","174011321042388",29.88,15.80,0,325.82,349.86,5.6,3.5,0.018,134203.9,134203.9,2782,0,0,0,L,1122011218,0,120.65,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434543314,103177.00
06/17/2015 08:15,2,0.234,ACTIVE,210.35,329.43,59.986,1434543304,"201051344001158","174011321042388",27.71,15.30,0,325.22,338.74,6.6,4.5,0.022,140420.3,140420.3,2785,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434543315,103178.00
06/17/2015 08:15,2,0.238,ACTIVE,210.57,328.82,60.007,1434543304,"201051344001025","174011321042388",27.89,15.30,0,325.52,337.54,6.8,4.6,0.022,143504.6,143504.6,2785,0,0,0,L,1122011218,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434543316,103179.00
06/17/2015 08:15,2,0.244,ACTIVE,210.57,329.13,59.986,1434543304,"201051344000569","174011321042388",28.15,15.50,0,325.82,338.14,7.0,4.8,0.027,147221.7,147221.7,2786,0,0,0,L,1122011218,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434543318,103180.00
06/17/2015 08:15,2,0.109,ACTIVE,212.16,332.73,59.981,1434543304,"274151322000094","174011321042388",29.72,17.80,0,330.03,405.47,3.4,1.3,0.013,333014.9,333014.9,4143,0,0,0,L,1151911521,0,121.33,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434543319,103181.00
06/17/2015 08:15,2,0.250,ACTIVE,210.35,328.22,59.981,1434543304,"201051344000458","174011321042388",27.99,16.00,0,325.52,338.44,7.1,4.9,0.022,142958.7,142958.7,2786,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434543320,103182.00
06/17/2015 08:15,2,0.188,ACTIVE,212.16,332.13,59.996,1434543304,"274151322000087","174011321042388",26.40,19.30,0,329.43,339.95,5.0,2.9,0.018,403152.5,403152.5,3686,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434543321,103183.00
06/17/2015 08:15,2,0.207,ACTIVE,211.25,332.43,59.981,1434543304,"274151322000052","174011321042388",26.58,17.80,0,328.52,340.55,5.6,3.5,0.022,430918.2,430918.2,4089,0,0,0,L,1151911521,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434543322,103184.00
06/17/2015 08:15,2,0.232,ACTIVE,210.80,330.03,59.986,1434543304,"201051344001145","174011321042388",27.83,15.30,0,326.72,339.34,6.6,4.4,0.022,148120.9,148120.9,2793,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434543323,103185.00
06/17/2015 08:15,2,0.230,ACTIVE,210.80,330.03,59.981,1434543304,"201051344000685","174011321042388",27.65,15.30,0,325.22,339.34,6.5,4.3,0.022,147334.8,147334.8,2794,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434543324,103186.00
06/17/2015 08:15,2,0.168,ACTIVE,211.25,330.63,59.938,1434543304,"274151322000088","174011321042388",25.37,17.50,0,328.52,340.25,4.3,2.2,0.009,412614.0,412614.0,3696,0,0,0,L,1151911521,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434543325,103187.00
06/17/2015 08:15,2,0.219,ACTIVE,210.57,329.43,59.986,1434543304,"201051344000438","174011321042388",30.04,15.30,0,327.32,352.57,6.7,4.6,0.013,147397.5,147397.5,2788,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434543326,103188.00
06/17/2015 08:15,2,0.244,ACTIVE,210.12,328.52,59.981,1434543304,"201051344001135","174011321042388",27.57,15.50,0,325.52,337.54,6.8,4.7,0.027,138747.8,138747.8,2783,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434543327,103189.00
06/17/2015 08:15,2,0.287,ACTIVE,210.80,330.03,59.996,1434543304,"201051344000417","174011321042388",27.63,15.50,0,326.72,337.84,8.1,5.9,0.022,143278.9,143278.9,2782,0,0,0,L,1122011218,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434543328,103190.00
06/17/2015 08:15,2,0.258,ACTIVE,210.35,329.43,59.970,1434543304,"201051344000594","174011321042388",27.59,15.50,0,324.32,338.14,7.3,5.1,0.022,143174.6,143174.6,2781,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434543329,103191.00
06/17/2015 08:15,2,0.182,ACTIVE,212.16,333.03,59.986,1434543304,"274151322000083","174011321042388",26.40,17.80,0,329.13,340.25,4.9,2.8,0.018,427194.9,427194.9,4096,0,0,0,L,1151911521,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434543330,103192.00
06/17/2015 08:15,2,0.250,ACTIVE,210.80,330.63,59.981,1434543304,"201051344000585","174011321042388",27.39,15.80,0,326.12,338.44,7.0,4.8,0.018,142073.4,142073.4,2784,0,0,0,L,1122011218,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434543331,103193.00
06/17/2015 08:15,2,0.180,ACTIVE,211.70,331.83,59.986,1434543304,"274151322000054","174011321042388",26.20,18.30,0,328.82,339.95,4.8,2.7,0.018,422489.0,422489.0,3686,0,0,0,L,1151911521,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434543332,103194.00
06/17/2015 08:15,2,0.240,ACTIVE,210.80,329.13,59.991,1434543304,"201051344001203","174011321042388",27.37,15.30,0,325.82,339.04,6.7,4.5,0.018,143388.8,143388.8,2787,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434543333,103195.00
06/17/2015 08:15,2,0.248,ACTIVE,210.35,329.13,59.991,1434543304,"201051344000646","174011321042388",27.53,15.30,0,324.32,338.74,7.0,4.8,0.022,140912.6,140912.6,2782,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434543334,103196.00
06/17/2015 08:15,2,0.123,ACTIVE,212.38,332.13,59.986,1434543304,"274151322000068","174011321042388",29.78,19.30,0,330.03,412.08,3.8,1.7,0.013,331974.0,331974.0,3752,0,0,0,L,1151911521,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434543335,103197.00
06/17/2015 08:15,2,0.186,ACTIVE,212.38,332.43,59.986,1434543304,"274151322000076","174011321042388",27.19,17.80,0,330.03,340.25,5.2,3.0,0.027,450177.4,450177.4,4094,0,0,0,L,1151911521,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434543335,103198.00
06/17/2015 08:15,1,0.064,ACTIVE_NO_POWER,212.7,423.67,60.07,1434543304,"033051125000150","174011321042388",41.62,15,0.000,317.06,443.22,2.6,0.0,0.000,22923.400000036,22924.300000012,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434543338,103199.00
06/17/2015 08:15,2,0.264,ACTIVE,210.35,328.82,60.018,1434543304,"201051344000890","174011321042388",27.45,15.30,0,324.92,338.44,7.4,5.2,0.018,144976.5,144976.5,2784,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434543339,103200.00
06/17/2015 08:15,2,0.180,ACTIVE,210.12,329.73,59.991,1434543304,"201051344000900","174011321042388",27.67,15.00,0,325.52,337.84,5.1,3.0,0.018,145271.9,145271.9,2789,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434543340,103201.00
06/17/2015 08:15,2,0.244,ACTIVE,211.03,330.93,59.991,1434543304,"201051344000633","174011321042388",27.61,15.00,0,325.82,340.25,6.9,4.7,0.018,134994.3,134994.3,2791,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434543341,103202.00
06/17/2015 08:15,2,0.232,ACTIVE,210.35,329.13,59.986,1434543304,"201051344000983","174011321042388",28.27,15.50,0,324.62,338.14,6.7,4.5,0.022,142133.7,142133.7,2789,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434543343,103203.00
06/17/2015 08:15,2,0.238,ACTIVE,210.57,330.03,60.002,1434543304,"201051344000917","174011321042388",27.23,16.70,0,324.32,338.44,6.6,4.4,0.022,145507.1,145507.1,2791,0,0,0,L,1122011218,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434543344,103204.00
06/17/2015 08:15,2,0.254,ACTIVE,210.80,329.43,59.991,1434543304,"201051344000648","174011321042388",27.61,14.70,0,325.82,338.74,7.2,5.0,0.018,141493.3,141493.3,2783,0,0,0,L,1122011218,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434543347,103205.00
06/17/2015 08:15,2,0.268,ACTIVE,210.35,329.43,59.996,1434543304,"201051344001093","174011321042388",27.67,16.00,0,325.52,337.84,7.5,5.3,0.018,143581.4,143581.4,2788,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434543348,103206.00
06/17/2015 08:15,2,0.219,ACTIVE,210.80,329.73,59.991,1434543304,"201051344000645","174011321042388",28.35,15.50,0,326.12,339.04,6.3,4.2,0.022,141911.9,141911.9,2786,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434543349,103207.00
06/17/2015 08:15,2,0.178,ACTIVE,211.93,332.13,59.996,1434543304,"274151322000085","174011321042388",25.92,17.30,0,329.43,339.65,4.7,2.6,0.018,424582.6,424582.6,4090,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434543350,103208.00
06/17/2015 08:15,2,0.250,ACTIVE,210.35,329.73,59.991,1434543304,"201051344000651","174011321042388",27.37,15.30,0,326.72,339.04,7.0,4.8,0.022,141305.3,141305.3,2786,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434543351,103209.00
06/17/2015 08:15,2,0.195,ACTIVE,210.12,327.62,59.991,1434543304,"201051344000867","174011321042388",29.52,15.50,0,325.22,349.26,5.9,3.8,0.018,133631.4,133631.4,2790,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434543352,103210.00
06/17/2015 08:15,2,0.248,ACTIVE,210.12,328.82,59.996,1434543304,"201051344001230","174011321042388",26.20,15.30,0,324.62,337.84,6.7,4.5,0.018,144777.8,144777.8,2793,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434543354,103211.00
06/17/2015 08:15,2,0.242,ACTIVE,210.57,329.73,59.959,1434543304,"201051344000576","174011321042388",27.93,15.00,0,326.42,339.65,6.9,4.7,0.013,141268.2,141268.2,2793,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434543355,103212.00
06/17/2015 08:15,2,0.268,ACTIVE,210.12,328.52,59.991,1434543304,"201051344000579","174011321042388",27.53,15.80,0,325.82,337.84,7.5,5.3,0.022,147317.7,147317.7,2784,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434543356,103213.00
06/17/2015 08:15,1,0.133,ALERT,214.2,386.64,60.03,1434543304,"040051121000095","174011321042388",24.52,13,0.000,386.28,417.07,3.2,0.0,0.000,21618.2,21618.4,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434543413,103214.00
06/17/2015 08:15,1,0.048,ALERT,214.3,374.70,60.03,1434543304,"040051121000097","174011321042388",28.08,14,0.000,374.51,401.15,1.3,0.0,0.000,20675.800000012,20675.800000012,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434543416,103215.00
06/17/2015 08:15,1,0.054,ALERT,214.1,409.86,60.03,1434543304,"040051121000185","174011321042388",26.02,15,0.000,409.53,425.75,1.3,0.0,0.000,20752.099999999,20752.299999987,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434543422,103216.00
06/17/2015 08:15,1,0.060,ALERT,213.3,339.10,60.03,1434543304,"040051121000068","174011321042388",25.31,13,0.000,338.50,342.15,1.5,0.0,0.000,20740.8,20741.100000012,6,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434543456,103217.00
06/17/2015 08:15,1,0.089,ACTIVE_NO_POWER,213.6,411.29,60.03,1434543304,"033051125000135","174011321042388",33.16,15,0.000,320.50,441.02,2.9,0.0,0.000,17225.10000001,17225.50000001,136,0,0,0,L,2361,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434543513,103218.00
06/17/2015 08:15,1,0.099,ACTIVE_NO_POWER,213.2,403.86,60.00,1434543304,"033051125000118","174011321042388",38.46,15,0.000,317.96,442.76,3.7,0.0,0.000,22944.7,22945.4,153,0,0,0,L,2361,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434543515,103219.00
06/17/2015 08:15,1,0.120,ACTIVE_NO_POWER,211.9,428.24,60.00,1434543304,"033051125000132","174011321042388",33.62,15,0.000,323.41,437.45,4.0,0.0,0.000,17272.300000024,17272.800000024,229,0,0,0,L,2361,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434543582,103220.00
06/17/2015 08:15,1,0.077,ALERT,213.0,300.50,60.03,1434543304,"040051121000116","174011321042388",28.65,12,0.000,300.31,306.07,2.2,0.0,0.000,20314.600000024,20314.600000024,4,0,0,0,L,2361,81,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434543629,103221.00
06/17/2015 08:30,2,0.398,ACTIVE,210.80,331.83,59.981,1434544204,"201051344000955","174011321042388",28.49,15.50,0,324.02,336.04,11.5,9.2,0.057,146692.4,146692.4,2788,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434544205,103222.00
06/17/2015 08:30,1,0.264,ACTIVE_NO_POWER,212.8,391.21,60.00,1434544204,"040051121000195","174011321042388",22.51,13,0.000,322.49,440.58,5.8,0.0,0.000,22791.1,22791.1,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434544207,103223.00
06/17/2015 08:30,2,0.336,ACTIVE,211.93,334.24,59.975,1434544204,"274151322000095","174011321042388",27.73,17.50,0,328.82,338.44,9.4,7.2,0.053,444521.8,444521.8,3707,0,0,0,L,1151911521,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434544208,103224.00
06/17/2015 08:30,2,0.373,ACTIVE,210.80,331.83,59.975,1434544204,"201051344000868","174011321042388",28.43,15.00,0,323.11,336.34,10.8,8.5,0.057,132966.2,132966.2,2789,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434544209,103225.00
06/17/2015 08:30,2,0.371,ACTIVE,211.25,333.33,60.012,1434544204,"201051344000853","174011321042388",28.41,15.30,0,325.22,337.84,10.7,8.4,0.057,139229.8,139229.8,2786,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434544209,103226.00
06/17/2015 08:30,2,0.369,ACTIVE,211.25,332.73,59.965,1434544204,"201051344000582","174011321042388",28.63,15.80,0,324.32,336.94,10.8,8.5,0.053,139804.2,139804.2,2784,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434544210,103227.00
06/17/2015 08:30,1,0.275,ACTIVE_NO_POWER,212.7,391.20,60.03,1434544204,"040051121000097","174011321042388",25.89,14,0.000,298.54,440.34,7.0,0.0,0.000,20675.800000012,20675.800000012,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434544212,103228.00
06/17/2015 08:30,2,0.393,ACTIVE,211.03,332.13,59.991,1434544204,"201051344000469","174011321042388",28.27,14.70,0,321.91,336.64,11.3,9.0,0.062,134427.5,134427.5,2785,0,0,0,L,1122011218,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434544212,103229.00
06/17/2015 08:30,2,0.199,ACTIVE,210.80,345.96,59.970,1434544204,"201051344000988","174011321042388",31.97,15.80,0,322.21,348.06,6.5,4.3,0.018,134204.8,134204.8,2783,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434544213,103230.00
06/17/2015 08:30,2,0.369,ACTIVE,210.80,332.13,59.986,1434544204,"201051344001158","174011321042388",28.07,15.00,0,322.81,336.64,10.5,8.2,0.062,140421.7,140421.7,2786,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434544214,103231.00
06/17/2015 08:30,2,0.377,ACTIVE,210.80,331.53,59.965,1434544204,"201051344001025","174011321042388",28.15,15.30,0,324.02,336.94,10.8,8.5,0.057,143506.1,143506.1,2786,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434544215,103232.00
06/17/2015 08:30,1,0.216,ACTIVE,212.5,348.02,60.03,1434544204,"033051125000118","174011321042388",38.46,15,0.147,318.20,442.77,8.2,13.2,0.019,22945.4,22946.1,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434544216,103233.00
06/17/2015 08:30,2,0.379,ACTIVE,210.80,332.13,59.970,1434544204,"201051344000569","174011321042388",28.82,15.50,0,324.32,336.64,11.1,8.8,0.053,147223.2,147223.2,2787,0,0,0,L,1122011218,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434544217,103234.00
06/17/2015 08:30,2,0.205,ACTIVE,212.16,409.38,59.959,1434544204,"274151322000094","174011321042388",38.65,18.30,0,329.43,412.68,8.0,5.8,0.044,333015.5,333015.5,4144,0,0,0,L,1151911521,0,121.33,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434544218,103235.00
06/17/2015 08:30,1,0.314,ACTIVE_NO_POWER,213.3,399.58,60.00,1434544204,"040051121000068","174011321042388",21.75,13,0.000,298.83,439.61,6.7,0.0,0.000,20741.100000012,20741.100000012,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434544220,103236.00
06/17/2015 08:30,2,0.389,ACTIVE,210.80,331.23,59.970,1434544204,"201051344000458","174011321042388",28.41,16.00,0,323.11,336.04,11.2,8.9,0.062,142960.2,142960.2,2787,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434544220,103237.00
06/17/2015 08:30,2,0.338,ACTIVE,212.16,335.44,59.965,1434544204,"274151322000087","174011321042388",27.67,19.80,0,328.22,339.34,9.5,7.2,0.044,403153.6,403153.6,3687,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434544221,103238.00
06/17/2015 08:30,2,0.363,ACTIVE,211.48,333.63,59.959,1434544204,"274151322000052","174011321042388",27.85,18.00,0,327.62,339.65,10.3,8.0,0.053,430919.4,430919.4,4090,0,0,0,L,1151911521,0,120.88,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434544222,103239.00
