ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2015 08:30,2,0.365,ACTIVE,211.25,332.73,59.959,1434544204,"201051344001145","174011321042388",28.90,15.30,0,325.52,337.54,10.7,8.4,0.053,148122.3,148122.3,2794,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434544223,103240.00
06/17/2015 08:30,2,0.365,ACTIVE,211.25,332.43,59.970,1434544204,"201051344000685","174011321042388",28.57,15.30,0,322.51,336.64,10.6,8.3,0.066,147336.2,147336.2,2795,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434544224,103241.00
06/17/2015 08:30,2,0.322,ACTIVE,211.93,334.84,59.959,1434544204,"274151322000088","174011321042388",26.82,17.80,0,328.22,339.04,8.8,6.6,0.044,412614.9,412614.9,3697,0,0,0,L,1151911521,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434544225,103242.00
06/17/2015 08:30,2,0.393,ACTIVE,211.03,332.43,59.970,1434544204,"201051344000438","174011321042388",28.75,15.00,0,323.72,339.95,11.4,9.1,0.062,147399.1,147399.1,2789,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434544226,103243.00
06/17/2015 08:30,2,0.375,ACTIVE,210.57,330.93,59.965,1434544204,"201051344001135","174011321042388",28.75,15.50,0,323.72,336.04,11.0,8.7,0.057,138749.3,138749.3,2784,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434544227,103244.00
06/17/2015 08:30,2,0.424,ACTIVE,211.25,333.03,59.970,1434544204,"201051344000417","174011321042388",28.15,15.50,0,324.92,336.94,12.1,9.8,0.066,143280.7,143280.7,2783,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434544228,103245.00
06/17/2015 08:30,2,0.393,ACTIVE,210.35,331.53,59.965,1434544204,"201051344000594","174011321042388",28.55,15.50,0,322.81,336.34,11.4,9.1,0.057,143176.2,143176.2,2782,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434544228,103246.00
06/17/2015 08:30,2,0.344,ACTIVE,212.16,334.84,59.965,1434544204,"274151322000083","174011321042388",27.69,17.80,0,328.82,339.34,9.6,7.4,0.053,427195.9,427195.9,4097,0,0,0,L,1151911521,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434544229,103247.00
06/17/2015 08:30,2,0.385,ACTIVE,211.25,332.73,59.959,1434544204,"201051344000585","174011321042388",28.75,15.80,0,324.32,337.24,11.3,8.9,0.062,142075.0,142075.0,2785,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434544230,103248.00
06/17/2015 08:30,2,0.340,ACTIVE,211.70,333.63,59.954,1434544204,"274151322000054","174011321042388",27.81,18.30,0,328.22,339.34,9.6,7.3,0.044,422490.1,422490.1,3687,0,0,0,L,1151911521,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434544231,103249.00
06/17/2015 08:30,2,0.359,ACTIVE,211.03,330.63,59.959,1434544204,"201051344001203","174011321042388",29.40,15.30,0,324.32,337.54,10.7,8.4,0.062,143390.3,143390.3,2788,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434544232,103250.00
06/17/2015 08:30,2,0.389,ACTIVE,210.80,331.83,59.996,1434544204,"201051344000646","174011321042388",28.27,15.50,0,323.11,336.64,11.2,8.9,0.062,140914.1,140914.1,2783,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434544233,103251.00
06/17/2015 08:30,2,0.236,ACTIVE,212.83,394.95,59.954,1434544204,"274151322000068","174011321042388",37.13,19.80,0,330.33,406.97,8.9,6.7,0.044,331974.9,331974.9,3753,0,0,0,L,1151911521,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434544234,103252.00
06/17/2015 08:30,2,0.357,ACTIVE,212.38,336.34,59.954,1434544204,"274151322000076","174011321042388",27.89,18.00,0,330.03,339.65,10.2,7.9,0.066,450178.6,450178.6,4095,0,0,0,L,1151911521,0,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434544235,103253.00
06/17/2015 08:30,1,0.205,ACTIVE,212.8,363.59,60.00,1434544204,"033051125000132","174011321042388",33.43,15,0.020,319.36,439.30,6.8,13.6,0.000,17272.800000024,17273.200000024,231,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434544236,103254.00
06/17/2015 08:30,1,0.238,ACTIVE_NO_POWER,213.3,425.43,60.03,1434544204,"033051125000150","174011321042388",37.91,15,0.000,317.01,444.07,8.9,0.0,0.000,22924.300000012,22924.900000036,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434544238,103255.00
06/17/2015 08:30,2,0.402,ACTIVE,211.03,331.23,59.975,1434544204,"201051344000890","174011321042388",28.77,15.30,0,323.11,336.34,11.8,9.4,0.062,144978.1,144978.1,2785,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434544239,103256.00
06/17/2015 08:30,2,0.318,ACTIVE,210.80,331.83,59.965,1434544204,"201051344000900","174011321042388",28.67,15.00,0,323.41,336.04,9.2,7.0,0.057,145273.0,145273.0,2790,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434544240,103257.00
06/17/2015 08:30,2,0.391,ACTIVE,211.25,333.63,59.970,1434544204,"201051344000633","174011321042388",28.01,15.00,0,323.41,337.84,11.1,8.8,0.057,134995.8,134995.8,2792,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434544241,103258.00
06/17/2015 08:30,1,0.318,ACTIVE,213.0,324.56,60.03,1434544204,"040051121000185","174011321042388",22.28,15,0.121,301.68,438.71,7.0,12.5,0.205,20752.299999987,20752.499999975,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434544242,103259.00
06/17/2015 08:30,2,0.385,ACTIVE,211.03,331.53,60.002,1434544204,"201051344000983","174011321042388",28.27,15.50,0,322.51,336.34,11.1,8.7,0.062,142135.3,142135.3,2790,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434544243,103260.00
06/17/2015 08:30,2,0.373,ACTIVE,211.25,332.43,59.965,1434544204,"201051344000917","174011321042388",28.75,16.70,0,322.81,337.54,10.9,8.6,0.057,145508.5,145508.5,2792,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434544244,103261.00
06/17/2015 08:30,1,0.186,ACTIVE_NO_POWER,213.0,406.20,60.03,1434544204,"040051121000116","174011321042388",28.68,13,0.000,299.32,439.09,5.3,0.0,0.000,20314.600000024,20314.600000024,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434544245,103262.00
06/17/2015 08:30,1,0.186,ACTIVE_NO_POWER,213.2,375.40,60.03,1434544204,"033051125000135","174011321042388",33.94,15,0.000,319.38,441.21,6.2,0.0,0.000,17225.50000001,17225.90000001,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434544246,103263.00
06/17/2015 08:30,2,0.391,ACTIVE,211.48,332.43,59.970,1434544204,"201051344000648","174011321042388",28.82,14.30,0,324.62,337.24,11.5,9.1,0.062,141494.9,141494.9,2784,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434544247,103264.00
06/17/2015 08:30,2,0.404,ACTIVE,211.03,332.13,59.965,1434544204,"201051344001093","174011321042388",28.78,16.00,0,324.32,336.94,11.8,9.5,0.053,143583.1,143583.1,2789,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434544248,103265.00
06/17/2015 08:30,2,0.375,ACTIVE,211.48,332.13,59.975,1434544204,"201051344000645","174011321042388",28.59,15.50,0,324.62,337.54,10.9,8.6,0.057,141913.3,141913.3,2787,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434544249,103266.00
06/17/2015 08:30,2,0.350,ACTIVE,212.61,334.54,59.965,1434544204,"274151322000085","174011321042388",27.69,17.50,0,329.73,339.65,9.8,7.5,0.057,424583.7,424583.7,4091,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434544250,103267.00
06/17/2015 08:30,2,0.395,ACTIVE,211.25,332.13,59.959,1434544204,"201051344000651","174011321042388",28.09,15.30,0,324.32,337.54,11.2,8.9,0.062,141306.9,141306.9,2787,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434544251,103268.00
06/17/2015 08:30,2,0.217,ACTIVE,211.25,345.96,59.933,1434544204,"201051344000867","174011321042388",32.10,15.50,0,317.70,348.36,7.1,4.9,0.027,133632.5,133632.5,2791,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434544251,103269.00
06/17/2015 08:30,1,0.367,ACTIVE_NO_POWER,213.1,414.92,60.00,1434544204,"040051121000095","174011321042388",21.92,14,0.000,299.47,437.55,7.8,0.0,0.000,21618.4,21618.4,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434544253,103270.00
06/17/2015 08:30,2,0.381,ACTIVE,211.25,331.53,59.959,1434544204,"201051344001230","174011321042388",28.05,15.30,0,322.81,335.74,10.9,8.6,0.057,144779.3,144779.3,2794,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434544254,103271.00
06/17/2015 08:30,2,0.393,ACTIVE,211.48,333.03,59.975,1434544204,"201051344000576","174011321042388",27.91,15.30,0,323.72,337.84,11.2,8.9,0.062,141269.8,141269.8,2794,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434544255,103272.00
06/17/2015 08:30,2,0.400,ACTIVE,211.03,331.83,59.970,1434544204,"201051344000579","174011321042388",29.54,15.80,0,323.72,336.34,12.0,9.7,0.062,147319.5,147319.5,2785,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434544256,103273.00
06/17/2015 08:45,2,0.406,ACTIVE,211.03,331.53,59.991,1434545104,"201051344000955","174011321042388",27.65,15.80,0,325.52,338.44,11.4,9.1,0.062,146694.8,146694.8,2789,0,0,0,L,1122011218,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434545105,103274.00
06/17/2015 08:45,1,0.264,ACTIVE_NO_POWER,213.6,414.88,60.03,1434545104,"040051121000195","174011321042388",21.91,15,0.000,320.89,441.54,5.6,0.0,0.000,22791.1,22791.8,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434545106,103275.00
06/17/2015 08:45,2,0.328,ACTIVE,212.16,335.14,59.981,1434545104,"274151322000095","174011321042388",27.81,17.80,0,330.03,340.25,9.3,7.0,0.049,444523.7,444523.7,3708,0,0,0,L,1151911521,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434545107,103276.00
06/17/2015 08:45,2,0.369,ACTIVE,211.25,332.13,59.981,1434545104,"201051344000868","174011321042388",28.37,15.30,0,325.22,339.04,10.7,8.4,0.053,132968.4,132968.4,2790,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434545108,103277.00
06/17/2015 08:45,2,0.363,ACTIVE,211.93,333.33,59.981,1434545104,"201051344000853","174011321042388",28.73,15.30,0,327.02,339.34,10.6,8.3,0.057,139232.0,139232.0,2787,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434545109,103278.00
06/17/2015 08:45,2,0.371,ACTIVE,212.16,333.03,59.975,1434545104,"201051344000582","174011321042388",28.65,15.80,0,325.52,339.34,10.8,8.5,0.049,139806.4,139806.4,2785,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434545110,103279.00
06/17/2015 08:45,1,0.294,ACTIVE_NO_POWER,213.8,380.41,60.00,1434545104,"040051121000097","174011321042388",23.91,15,0.000,318.44,441.93,6.9,0.0,0.000,20675.800000012,20676.699999988,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434545111,103280.00
06/17/2015 08:45,2,0.391,ACTIVE,211.70,332.73,59.975,1434545104,"201051344000469","174011321042388",28.07,15.00,0,324.32,339.65,11.2,8.8,0.062,134429.8,134429.8,2786,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434545112,103281.00
06/17/2015 08:45,2,0.199,ACTIVE,211.25,345.06,59.986,1434545104,"201051344000988","174011321042388",31.85,15.80,0,326.72,357.38,6.5,4.3,0.018,134205.9,134205.9,2784,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434545113,103282.00
06/17/2015 08:45,2,0.363,ACTIVE,211.25,331.83,59.965,1434545104,"201051344001158","174011321042388",27.99,15.30,0,325.22,338.74,10.3,8.0,0.066,140423.9,140423.9,2787,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434545114,103283.00
06/17/2015 08:45,2,0.375,ACTIVE,211.48,331.83,59.975,1434545104,"201051344001025","174011321042388",27.93,15.30,0,324.62,339.34,10.7,8.4,0.053,143508.3,143508.3,2787,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434545115,103284.00
06/17/2015 08:45,1,0.199,ACTIVE,213.4,334.51,60.00,1434545104,"033051125000118","174011321042388",39.19,15,0.140,318.70,444.26,7.7,7.0,0.101,22946.1,22947.5,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434545116,103285.00
06/17/2015 08:45,2,0.377,ACTIVE,211.48,331.53,59.970,1434545104,"201051344000569","174011321042388",28.41,15.80,0,325.52,339.04,10.8,8.5,0.057,147225.4,147225.4,2788,0,0,0,L,1122011218,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434545117,103286.00
06/17/2015 08:45,2,0.207,ACTIVE,212.61,389.54,59.975,1434545104,"274151322000094","174011321042388",36.66,19.30,0,330.93,423.20,7.7,5.5,0.040,333017.0,333017.0,4145,0,0,0,L,1151911521,0,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434545118,103287.00
06/17/2015 08:45,1,0.299,ACTIVE_NO_POWER,213.8,381.10,60.03,1434545104,"040051121000068","174011321042388",21.52,15,0.000,317.18,440.61,6.2,0.0,0.000,20741.100000012,20741.900000024,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434545119,103288.00
06/17/2015 08:45,2,0.375,ACTIVE,211.48,331.83,59.944,1434545104,"201051344000458","174011321042388",28.84,16.30,0,324.62,338.74,11.0,8.7,0.062,142962.5,142962.5,2788,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434545120,103289.00
06/17/2015 08:45,2,0.322,ACTIVE,212.61,334.84,59.986,1434545104,"274151322000087","174011321042388",27.81,20.00,0,330.03,340.55,9.1,6.8,0.044,403155.4,403155.4,3688,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434545121,103290.00
06/17/2015 08:45,2,0.350,ACTIVE,212.61,334.84,59.981,1434545104,"274151322000052","174011321042388",27.67,18.30,0,329.13,340.85,9.8,7.5,0.040,430921.4,430921.4,4091,0,0,0,L,1151911521,0,121.33,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434545122,103291.00
06/17/2015 08:45,2,0.363,ACTIVE,211.70,333.33,59.981,1434545104,"201051344001145","174011321042388",27.83,15.30,0,327.02,339.65,10.3,8.0,0.053,148124.5,148124.5,2795,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434545123,103292.00
06/17/2015 08:45,2,0.367,ACTIVE,211.70,332.73,59.981,1434545104,"201051344000685","174011321042388",27.19,15.50,0,325.22,339.34,10.1,7.8,0.062,147338.3,147338.3,2796,0,0,0,L,1122011218,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434545124,103293.00
06/17/2015 08:45,2,0.303,ACTIVE,212.16,334.24,59.986,1434545104,"274151322000088","174011321042388",27.23,18.00,0,329.43,340.25,8.4,6.2,0.044,412616.6,412616.6,3698,0,0,0,L,1151911521,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434545125,103294.00
06/17/2015 08:45,2,0.383,ACTIVE,211.48,332.13,59.986,1434545104,"201051344000438","174011321042388",28.82,15.30,0,325.82,338.74,11.2,8.9,0.057,147401.4,147401.4,2790,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434545126,103295.00
06/17/2015 08:45,2,0.363,ACTIVE,211.25,331.23,59.970,1434545104,"201051344001135","174011321042388",28.90,15.80,0,325.82,337.54,10.7,8.4,0.057,138751.6,138751.6,2785,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434545127,103296.00
06/17/2015 08:45,2,0.410,ACTIVE,211.93,332.43,59.986,1434545104,"201051344000417","174011321042388",28.45,15.50,0,326.12,339.34,11.9,9.5,0.053,143283.2,143283.2,2784,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434545128,103297.00
06/17/2015 08:45,2,0.375,ACTIVE,211.03,331.83,59.991,1434545104,"201051344000594","174011321042388",28.86,15.50,0,324.02,338.14,11.0,8.7,0.062,143178.5,143178.5,2783,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434545129,103298.00
06/17/2015 08:45,2,0.320,ACTIVE,212.61,334.24,60.007,1434545104,"274151322000083","174011321042388",27.95,18.00,0,329.73,340.55,9.1,6.8,0.049,427197.8,427197.8,4098,0,0,0,L,1151911521,0,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434545130,103299.00
06/17/2015 08:45,2,0.373,ACTIVE,211.70,333.03,59.996,1434545104,"201051344000585","174011321042388",28.77,15.80,0,325.52,339.34,10.9,8.6,0.049,142077.2,142077.2,2786,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434545131,103300.00
06/17/2015 08:45,2,0.318,ACTIVE,212.83,334.24,59.991,1434545104,"274151322000054","174011321042388",27.81,18.70,0,329.13,340.25,9.0,6.7,0.044,422492.0,422492.0,3688,0,0,0,L,1151911521,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434545132,103301.00
06/17/2015 08:45,2,0.361,ACTIVE,211.70,331.23,59.991,1434545104,"201051344001203","174011321042388",28.43,15.50,0,324.62,338.74,10.4,8.1,0.049,143392.5,143392.5,2789,0,0,0,L,1122011218,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434545133,103302.00
06/17/2015 08:45,2,0.383,ACTIVE,211.48,332.13,59.991,1434545104,"201051344000646","174011321042388",27.77,15.50,0,324.92,338.44,10.8,8.5,0.057,140916.4,140916.4,2784,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434545134,103303.00
06/17/2015 08:45,2,0.215,ACTIVE,213.29,403.67,59.986,1434545104,"274151322000068","174011321042388",38.09,20.70,0,332.13,412.98,8.3,6.1,0.035,331976.5,331976.5,3754,0,0,0,L,1151911521,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434545135,103304.00
06/17/2015 08:45,2,0.338,ACTIVE,213.51,335.74,59.986,1434545104,"274151322000076","174011321042388",27.75,18.30,0,330.93,340.25,9.5,7.3,0.053,450180.5,450180.5,4096,0,0,0,L,1151911521,0,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434545135,103305.00
06/17/2015 08:45,1,0.188,ACTIVE_NO_POWER,214.1,363.92,60.03,1434545104,"033051125000132","174011321042388",33.94,15,0.094,318.42,439.39,6.3,0.0,0.000,17273.200000024,17274.100000024,233,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434545137,103306.00
06/17/2015 08:45,1,0.210,ACTIVE_NO_POWER,213.9,418.95,60.03,1434545104,"033051125000150","174011321042388",38.27,15,0.000,315.57,444.95,7.9,0.0,0.070,22924.900000036,22926.400000036,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434545138,103307.00
06/17/2015 08:45,2,0.387,ACTIVE,211.25,331.83,59.991,1434545104,"201051344000890","174011321042388",28.84,15.50,0,324.62,339.95,11.3,9.0,0.062,144980.5,144980.5,2786,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434545139,103308.00
06/17/2015 08:45,2,0.312,ACTIVE,211.48,332.13,59.991,1434545104,"201051344000900","174011321042388",27.99,15.30,0,324.02,338.44,8.9,6.7,0.053,145274.8,145274.8,2791,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434545140,103309.00
06/17/2015 08:45,2,0.377,ACTIVE,211.93,333.63,60.018,1434545104,"201051344000633","174011321042388",27.79,15.30,0,324.62,339.95,10.6,8.3,0.057,134998.0,134998.0,2793,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434545141,103310.00
06/17/2015 08:45,1,0.285,ACTIVE,213.8,332.66,60.03,1434545104,"040051121000185","174011321042388",22.92,15,0.140,318.52,438.69,6.5,11.6,0.049,20752.499999975,20753.499999975,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434545142,103311.00
06/17/2015 08:45,2,0.365,ACTIVE,211.48,331.23,59.970,1434545104,"201051344000983","174011321042388",28.59,15.50,0,324.32,337.84,10.6,8.3,0.057,142137.5,142137.5,2791,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434545143,103312.00
06/17/2015 08:45,2,0.371,ACTIVE,211.93,332.73,59.986,1434545104,"201051344000917","174011321042388",27.41,17.00,0,325.22,338.74,10.3,8.1,0.057,145510.7,145510.7,2793,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434545144,103313.00
06/17/2015 08:45,1,0.185,ACTIVE_NO_POWER,213.8,391.12,60.03,1434545104,"040051121000116","174011321042388",28.41,14,0.000,312.29,437.25,5.2,0.0,0.000,20314.600000024,20314.900000036,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434545145,103314.00
06/17/2015 08:45,1,0.177,ACTIVE_NO_POWER,213.6,401.05,60.03,1434545104,"033051125000135","174011321042388",32.61,16,0.000,320.73,441.79,5.7,0.0,0.000,17225.90000001,17226.90000001,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434545146,103315.00
06/17/2015 08:45,2,0.375,ACTIVE,211.70,332.43,59.954,1434545104,"201051344000648","174011321042388",28.71,14.70,0,326.42,339.04,11.0,8.7,0.062,141497.2,141497.2,2785,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434545147,103316.00
06/17/2015 08:45,2,0.395,ACTIVE,211.48,332.43,59.981,1434545104,"201051344001093","174011321042388",28.51,16.00,0,324.92,338.44,11.4,9.1,0.044,143585.5,143585.5,2790,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434545148,103317.00
06/17/2015 08:45,2,0.365,ACTIVE,211.70,332.43,59.970,1434545104,"201051344000645","174011321042388",27.55,15.80,0,326.12,339.65,10.2,8.0,0.062,141915.5,141915.5,2788,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434545149,103318.00
06/17/2015 08:45,2,0.320,ACTIVE,213.06,336.64,60.012,1434545104,"274151322000085","174011321042388",27.77,17.80,0,330.93,340.55,9.0,6.8,0.049,424585.6,424585.6,4092,0,0,0,L,1151911521,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434545150,103319.00
06/17/2015 08:45,2,0.377,ACTIVE,211.48,332.73,59.954,1434545104,"201051344000651","174011321042388",28.01,15.50,0,325.82,338.74,10.7,8.4,0.053,141309.1,141309.1,2788,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434545151,103320.00
06/17/2015 08:45,2,0.354,ACTIVE,211.70,330.93,59.975,1434545104,"201051344000867","174011321042388",28.84,15.80,0,327.32,351.67,10.3,8.1,0.053,133634.4,133634.4,2792,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434545152,103321.00
06/17/2015 08:45,1,0.343,ACTIVE_NO_POWER,213.1,387.76,60.03,1434545104,"040051121000095","174011321042388",22.13,15,0.000,315.76,437.92,7.4,0.0,0.000,21618.4,21619.2,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434545153,103322.00
06/17/2015 08:45,2,0.359,ACTIVE,211.48,331.83,59.981,1434545104,"201051344001230","174011321042388",28.25,15.30,0,323.41,338.44,10.3,8.0,0.053,144781.4,144781.4,2795,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434545154,103323.00
06/17/2015 08:45,2,0.355,ACTIVE,211.70,333.03,60.023,1434545104,"201051344000576","174011321042388",29.06,15.30,0,326.42,339.04,10.5,8.2,0.053,141272.0,141272.0,2795,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434545155,103324.00
06/17/2015 08:45,2,0.395,ACTIVE,211.48,331.83,59.986,1434545104,"201051344000579","174011321042388",28.63,15.80,0,326.12,338.74,11.5,9.2,0.057,147321.9,147321.9,2786,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434545156,103325.00
06/17/2015 09:00,2,0.463,ACTIVE,210.12,331.23,59.981,1434546003,"201051344000955","174011321042388",27.87,15.80,0,324.62,339.04,13.1,10.7,0.075,146697.2,146697.2,2790,0,0,0,L,1122011218,0,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546005,103326.00
06/17/2015 09:00,1,0.314,ACTIVE,212.4,333.82,60.03,1434546003,"040051121000195","174011321042388",23.04,15,0.140,320.04,441.35,7.1,13.0,0.090,22791.8,22792.7,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546006,103327.00
06/17/2015 09:00,2,0.383,ACTIVE,211.93,332.43,59.981,1434546003,"274151322000095","174011321042388",27.79,18.00,0,330.03,340.55,10.8,8.5,0.057,444525.5,444525.5,3709,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546007,103328.00
06/17/2015 09:00,2,0.422,ACTIVE,210.80,332.13,59.981,1434546003,"201051344000868","174011321042388",28.84,15.30,0,325.52,339.04,12.4,10.0,0.071,132970.6,132970.6,2791,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546008,103329.00
06/17/2015 09:00,2,0.428,ACTIVE,211.48,333.33,59.981,1434546003,"201051344000853","174011321042388",28.49,15.50,0,327.32,340.55,12.4,10.1,0.075,139234.2,139234.2,2788,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546009,103330.00
06/17/2015 09:00,2,0.422,ACTIVE,211.48,332.73,59.986,1434546003,"201051344000582","174011321042388",28.98,15.80,0,326.42,339.34,12.4,10.0,0.071,139808.7,139808.7,2786,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546010,103331.00
06/17/2015 09:00,1,0.353,ACTIVE,212.9,327.99,60.03,1434546003,"040051121000097","174011321042388",23.55,16,0.095,318.26,441.36,8.2,10.6,0.160,20676.699999988,20677.600000024,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546011,103332.00
06/17/2015 09:00,2,0.451,ACTIVE,211.03,332.73,59.986,1434546003,"201051344000469","174011321042388",28.29,15.00,0,324.92,339.34,13.0,10.6,0.080,134432.2,134432.2,2787,0,0,0,L,1122011218,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546012,103333.00
06/17/2015 09:00,2,0.416,ACTIVE,210.80,333.33,59.975,1434546003,"201051344000988","174011321042388",28.01,16.00,0,326.72,361.89,11.9,9.5,0.084,134207.4,134207.4,2785,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546013,103334.00
06/17/2015 09:00,2,0.424,ACTIVE,210.80,332.13,59.996,1434546003,"201051344001158","174011321042388",28.13,15.30,0,324.92,339.04,12.1,9.8,0.080,140426.0,140426.0,2788,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546014,103335.00
06/17/2015 09:00,2,0.426,ACTIVE,210.80,331.53,59.975,1434546003,"201051344001025","174011321042388",28.80,15.50,0,326.12,339.34,12.4,10.1,0.066,143510.6,143510.6,2788,0,0,0,L,1122011218,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546015,103336.00
06/17/2015 09:00,1,0.250,ACTIVE,212.7,347.41,60.03,1434546003,"033051125000118","174011321042388",38.70,15,0.132,318.32,443.29,9.6,13.0,0.030,22947.5,22948.9,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546016,103337.00
06/17/2015 09:00,2,0.438,ACTIVE,211.03,332.43,60.002,1434546003,"201051344000569","174011321042388",28.84,15.80,0,325.52,339.95,12.8,10.4,0.071,147227.8,147227.8,2789,0,0,0,L,1122011218,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546017,103338.00
06/17/2015 09:00,2,0.213,ACTIVE,212.16,423.81,59.986,1434546003,"274151322000094","174011321042388",40.28,20.00,0,330.93,431.62,8.6,6.4,0.040,333018.5,333018.5,4146,0,0,0,L,1151911521,0,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546018,103339.00
06/17/2015 09:00,1,0.342,ACTIVE_NO_POWER,213.3,424.54,60.03,1434546003,"040051121000068","174011321042388",22.67,15,0.000,318.65,440.40,7.6,0.0,0.000,20741.900000024,20742.699999976,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546019,103340.00
06/17/2015 09:00,2,0.447,ACTIVE,211.03,332.13,59.986,1434546003,"201051344000458","174011321042388",28.43,16.30,0,325.52,339.34,12.9,10.5,0.080,142964.8,142964.8,2789,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546020,103341.00
06/17/2015 09:00,2,0.385,ACTIVE,212.16,335.74,59.975,1434546003,"274151322000087","174011321042388",27.81,20.70,0,329.43,340.85,10.9,8.6,0.057,403157.2,403157.2,3689,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546021,103342.00
06/17/2015 09:00,2,0.412,ACTIVE,211.70,335.44,59.991,1434546003,"274151322000052","174011321042388",27.77,18.30,0,328.82,341.15,11.6,9.3,0.066,430923.4,430923.4,4092,0,0,0,L,1151911521,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546022,103343.00
06/17/2015 09:00,2,0.426,ACTIVE,211.25,333.33,59.970,1434546003,"201051344001145","174011321042388",28.71,15.50,0,327.92,340.25,12.4,10.1,0.071,148126.7,148126.7,2796,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546023,103344.00
06/17/2015 09:00,2,0.436,ACTIVE,211.03,333.33,59.996,1434546003,"201051344000685","174011321042388",27.63,15.50,0,325.52,339.34,12.2,9.9,0.080,147340.5,147340.5,2797,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546024,103345.00
06/17/2015 09:00,2,0.369,ACTIVE,211.25,334.84,59.954,1434546003,"274151322000088","174011321042388",27.33,18.30,0,329.43,341.15,10.2,8.0,0.057,412618.3,412618.3,3699,0,0,0,L,1151911521,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546024,103346.00
06/17/2015 09:00,2,0.455,ACTIVE,211.03,332.43,59.981,1434546003,"201051344000438","174011321042388",28.47,15.30,0,325.82,340.25,13.1,10.8,0.071,147403.8,147403.8,2791,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546025,103347.00
06/17/2015 09:00,2,0.434,ACTIVE,210.80,331.83,59.975,1434546003,"201051344001135","174011321042388",29.08,15.80,0,325.52,338.74,12.8,10.4,0.071,138753.9,138753.9,2786,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546026,103348.00
06/17/2015 09:00,2,0.479,ACTIVE,211.25,332.43,59.944,1434546003,"201051344000417","174011321042388",28.73,15.80,0,326.12,340.55,13.9,11.5,0.071,143285.8,143285.8,2785,0,0,0,L,1122011218,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546027,103349.00
06/17/2015 09:00,2,0.457,ACTIVE,210.57,332.73,59.965,1434546003,"201051344000594","174011321042388",28.41,15.50,0,324.92,339.04,13.2,10.8,0.080,143180.9,143180.9,2784,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546028,103350.00
06/17/2015 09:00,2,0.395,ACTIVE,212.16,334.84,59.970,1434546003,"274151322000083","174011321042388",27.81,18.30,0,329.43,341.15,11.2,8.8,0.066,427199.7,427199.7,4099,0,0,0,L,1151911521,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546029,103351.00
06/17/2015 09:00,2,0.451,ACTIVE,211.25,333.93,59.975,1434546003,"201051344000585","174011321042388",28.65,15.80,0,326.42,340.25,13.2,10.8,0.075,142079.6,142079.6,2787,0,0,0,L,1122011218,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546030,103352.00
06/17/2015 09:00,2,0.393,ACTIVE,212.38,334.24,59.975,1434546003,"274151322000054","174011321042388",27.85,19.00,0,329.13,340.85,11.1,8.8,0.066,422493.8,422493.8,3689,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546031,103353.00
06/17/2015 09:00,2,0.438,ACTIVE,211.03,332.13,59.975,1434546003,"201051344001203","174011321042388",28.61,15.50,0,325.82,339.95,12.7,10.3,0.075,143394.7,143394.7,2790,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546032,103354.00
06/17/2015 09:00,2,0.449,ACTIVE,210.80,332.73,59.975,1434546003,"201051344000646","174011321042388",28.59,15.80,0,326.12,339.95,13.0,10.7,0.075,140918.7,140918.7,2785,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546033,103355.00
06/17/2015 09:00,2,0.271,ACTIVE,212.61,401.56,59.981,1434546003,"274151322000068","174011321042388",37.81,21.30,0,332.13,433.12,10.4,8.1,0.049,331978.2,331978.2,3755,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546034,103356.00
06/17/2015 09:00,2,0.406,ACTIVE,212.61,335.74,59.975,1434546003,"274151322000076","174011321042388",28.57,18.70,0,330.93,341.45,11.8,9.4,0.066,450182.5,450182.5,4097,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546035,103357.00
06/17/2015 09:00,1,0.236,ACTIVE_NO_POWER,213.0,385.73,60.03,1434546003,"033051125000132","174011321042388",33.79,15,0.000,317.75,439.16,7.9,0.0,0.000,17274.100000024,17275.100000024,235,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546036,103358.00
06/17/2015 09:00,1,0.275,ACTIVE_NO_POWER,212.7,419.96,60.03,1434546003,"033051125000150","174011321042388",38.91,15,0.000,316.98,445.42,10.6,0.0,0.000,22926.400000036,22928,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546037,103359.00
06/17/2015 09:00,2,0.467,ACTIVE,210.80,332.13,59.981,1434546003,"201051344000890","174011321042388",28.75,15.80,0,325.22,340.25,13.6,11.2,0.075,144983.0,144983.0,2787,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546038,103360.00
06/17/2015 09:00,2,0.385,ACTIVE,210.80,332.43,59.975,1434546003,"201051344000900","174011321042388",28.80,15.50,0,324.92,338.74,11.3,8.9,0.080,145276.6,145276.6,2792,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546039,103361.00
06/17/2015 09:00,2,0.451,ACTIVE,211.25,333.93,59.970,1434546003,"201051344000633","174011321042388",28.47,15.30,0,325.22,341.45,13.1,10.7,0.080,135000.3,135000.3,2794,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546040,103362.00
06/17/2015 09:00,1,0.353,ACTIVE_NO_POWER,212.9,419.54,60.00,1434546003,"040051121000185","174011321042388",23.61,15,0.000,317.42,438.87,8.3,0.0,0.000,20753.499999975,20754.200000023,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546041,103363.00
06/17/2015 09:00,2,0.441,ACTIVE,210.80,331.83,59.981,1434546003,"201051344000983","174011321042388",29.10,15.80,0,325.22,338.74,13.0,10.6,0.075,142139.8,142139.8,2792,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546042,103364.00
06/17/2015 09:00,2,0.441,ACTIVE,211.03,333.63,59.970,1434546003,"201051344000917","174011321042388",28.71,17.00,0,325.52,339.65,12.8,10.5,0.080,145513.0,145513.0,2794,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546043,103365.00
06/17/2015 09:00,1,0.176,ACTIVE_NO_POWER,213.1,414.22,60.03,1434546003,"040051121000116","174011321042388",29.22,14,0.000,311.63,438.60,5.1,0.0,0.000,20314.900000036,20315.200000048,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546044,103366.00
06/17/2015 09:00,1,0.231,ACTIVE_NO_POWER,213.0,391.61,60.03,1434546003,"033051125000135","174011321042388",33.59,16,0.000,321.10,441.24,7.7,0.0,0.000,17226.90000001,17227.70000001,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546046,103367.00
06/17/2015 09:00,2,0.457,ACTIVE,211.03,333.03,59.975,1434546003,"201051344000648","174011321042388",29.00,15.00,0,326.42,340.55,13.4,11.0,0.080,141499.6,141499.6,2786,0,0,0,L,1122011218,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546047,103368.00
06/17/2015 09:00,2,0.469,ACTIVE,210.80,333.03,59.975,1434546003,"201051344001093","174011321042388",28.88,16.30,0,325.22,339.65,13.8,11.3,0.075,143588.0,143588.0,2791,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546047,103369.00
06/17/2015 09:00,2,0.445,ACTIVE,211.25,333.03,59.975,1434546003,"201051344000645","174011321042388",28.35,16.00,0,326.12,339.65,12.8,10.4,0.066,141917.7,141917.7,2789,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546048,103370.00
06/17/2015 09:00,2,0.408,ACTIVE,211.70,334.24,59.970,1434546003,"274151322000085","174011321042388",27.77,18.00,0,330.33,340.85,11.6,9.2,0.066,424587.4,424587.4,4093,0,0,0,L,1151911521,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546049,103371.00
06/17/2015 09:00,2,0.457,ACTIVE,210.80,332.73,59.975,1434546003,"201051344000651","174011321042388",28.88,15.50,0,326.12,339.95,13.4,11.0,0.075,141311.5,141311.5,2789,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546050,103372.00
06/17/2015 09:00,2,0.447,ACTIVE,210.80,331.83,59.975,1434546003,"201051344000867","174011321042388",28.05,15.80,0,325.52,339.04,12.7,10.3,0.071,133636.7,133636.7,2793,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546051,103373.00
06/17/2015 09:00,1,0.425,ACTIVE_NO_POWER,212.0,396.01,60.00,1434546003,"040051121000095","174011321042388",22.61,15,0.000,315.32,437.94,9.5,0.0,0.000,21619.2,21619.9,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546052,103374.00
06/17/2015 09:00,2,0.449,ACTIVE,210.57,331.83,59.975,1434546003,"201051344001230","174011321042388",28.31,15.50,0,325.22,337.84,12.9,10.5,0.080,144783.7,144783.7,2796,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546053,103375.00
06/17/2015 09:00,2,0.465,ACTIVE,211.03,333.93,59.981,1434546003,"201051344000576","174011321042388",27.89,15.50,0,326.42,340.25,13.2,10.8,0.075,141274.3,141274.3,2796,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546054,103376.00
06/17/2015 09:00,2,0.480,ACTIVE,210.57,332.73,59.975,1434546003,"201051344000579","174011321042388",29.04,15.80,0,325.52,340.85,14.2,11.7,0.075,147324.4,147324.4,2787,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546055,103377.00
06/17/2015 09:15,2,0.709,ACTIVE,210.57,336.64,59.975,1434546903,"201051344000955","174011321042388",29.60,16.30,0,324.32,345.66,21.3,18.6,0.155,146700.9,146700.9,2791,0,0,0,L,1122011218,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546905,103378.00
06/17/2015 09:15,1,0.593,ACTIVE,213.0,386.52,60.00,1434546903,"040051121000195","174011321042388",24.73,15,0.136,318.37,441.42,14.6,10.9,0.006,22792.7,22794.7,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546906,103379.00
06/17/2015 09:15,2,0.688,ACTIVE,211.93,340.25,59.970,1434546903,"274151322000095","174011321042388",29.04,18.70,0,327.92,345.66,20.2,17.6,0.128,444528.8,444528.8,3710,0,0,0,L,1151911521,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546907,103380.00
06/17/2015 09:15,2,0.691,ACTIVE,210.80,336.04,59.954,1434546903,"201051344000868","174011321042388",29.44,15.50,0,324.62,346.26,20.7,18.0,0.150,132974.1,132974.1,2792,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546908,103381.00
06/17/2015 09:15,2,0.680,ACTIVE,211.48,337.24,59.965,1434546903,"201051344000853","174011321042388",29.74,16.00,0,325.82,347.46,20.5,17.8,0.141,139237.7,139237.7,2789,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546909,103382.00
06/17/2015 09:15,2,0.689,ACTIVE,211.48,336.94,59.928,1434546903,"201051344000582","174011321042388",29.40,16.30,0,325.82,346.86,20.5,17.9,0.146,139812.2,139812.2,2787,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546910,103383.00
06/17/2015 09:15,1,0.626,ACTIVE,213.0,377.47,60.00,1434546903,"040051121000097","174011321042388",26.32,16,0.157,318.23,442.58,16.3,15.3,0.018,20677.600000024,20679.800000012,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546911,103384.00
