ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2015 09:15,2,0.709,ACTIVE,211.03,337.84,60.002,1434546903,"201051344000469","174011321042388",29.24,15.50,0,324.02,347.16,21.1,18.4,0.159,134435.8,134435.8,2788,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546912,103385.00
06/17/2015 09:15,2,0.686,ACTIVE,210.80,338.44,59.965,1434546903,"201051344000988","174011321042388",29.12,16.30,0,324.02,348.06,20.2,17.6,0.164,134210.8,134210.8,2786,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546913,103386.00
06/17/2015 09:15,2,0.680,ACTIVE,211.03,336.94,59.965,1434546903,"201051344001158","174011321042388",29.60,15.80,0,324.32,347.16,20.4,17.8,0.159,140429.5,140429.5,2789,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546914,103387.00
06/17/2015 09:15,2,0.693,ACTIVE,210.57,336.04,59.981,1434546903,"201051344001025","174011321042388",29.64,15.80,0,325.22,347.16,20.9,18.2,0.155,143514.1,143514.1,2789,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546915,103388.00
06/17/2015 09:15,1,0.466,ACTIVE,212.7,416.18,60.03,1434546903,"033051125000118","174011321042388",39.35,16,0.144,317.99,441.19,18.2,11.6,0.003,22948.9,22951.6,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546916,103389.00
06/17/2015 09:15,2,0.713,ACTIVE,210.80,336.64,59.975,1434546903,"201051344000569","174011321042388",29.20,16.30,0,325.52,346.86,21.1,18.4,0.155,147231.3,147231.3,2790,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546917,103390.00
06/17/2015 09:15,2,0.447,ACTIVE,211.93,410.88,59.970,1434546903,"274151322000094","174011321042388",38.82,21.00,0,331.23,450.86,17.7,15.2,0.110,333021.0,333021.0,4147,0,0,0,L,1151911521,0,120.88,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546918,103391.00
06/17/2015 09:15,1,0.652,ACTIVE,213.5,379.84,60.03,1434546903,"040051121000068","174011321042388",23.21,15,0.156,316.92,440.33,15.0,4.8,0.127,20742.699999976,20744.600000012,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546919,103392.00
06/17/2015 09:15,2,0.713,ACTIVE,210.80,336.64,59.981,1434546903,"201051344000458","174011321042388",29.10,17.00,0,325.22,346.56,21.1,18.4,0.159,142968.5,142968.5,2790,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546920,103393.00
06/17/2015 09:15,2,0.664,ACTIVE,211.93,339.65,59.970,1434546903,"274151322000087","174011321042388",28.98,21.30,0,329.13,345.96,19.5,16.9,0.119,403160.4,403160.4,3690,0,0,0,L,1151911521,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546921,103394.00
06/17/2015 09:15,2,0.688,ACTIVE,211.25,339.65,59.981,1434546903,"274151322000052","174011321042388",29.32,19.00,0,325.52,345.96,20.4,17.8,0.106,430926.8,430926.8,4093,0,0,0,L,1151911521,0,120.88,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546922,103395.00
06/17/2015 09:15,2,0.691,ACTIVE,211.03,336.94,59.975,1434546903,"201051344001145","174011321042388",29.54,15.80,0,327.02,348.06,20.7,18.1,0.141,148130.2,148130.2,2797,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546923,103396.00
06/17/2015 09:15,2,0.688,ACTIVE,211.25,336.94,59.986,1434546903,"201051344000685","174011321042388",29.36,16.00,0,325.22,346.56,20.5,17.8,0.159,147343.9,147343.9,2798,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546924,103397.00
06/17/2015 09:15,2,0.648,ACTIVE,211.70,336.94,59.970,1434546903,"274151322000088","174011321042388",28.80,19.00,0,329.43,345.66,18.9,16.4,0.128,412621.3,412621.3,3700,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546925,103398.00
06/17/2015 09:15,2,0.717,ACTIVE,211.25,336.64,59.975,1434546903,"201051344000438","174011321042388",29.52,15.80,0,326.42,346.26,21.4,18.8,0.150,147407.5,147407.5,2792,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546926,103399.00
06/17/2015 09:15,2,0.715,ACTIVE,210.57,335.74,59.981,1434546903,"201051344001135","174011321042388",29.08,16.30,0,325.22,345.06,21.1,18.4,0.150,138757.4,138757.4,2787,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546927,103400.00
06/17/2015 09:15,2,0.727,ACTIVE,211.25,337.24,59.981,1434546903,"201051344000417","174011321042388",29.66,16.00,0,326.42,346.86,21.9,19.2,0.155,143289.6,143289.6,2786,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546928,103401.00
06/17/2015 09:15,2,0.723,ACTIVE,210.35,336.64,59.975,1434546903,"201051344000594","174011321042388",29.24,16.00,0,323.72,345.66,21.4,18.7,0.159,143184.6,143184.6,2785,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546929,103402.00
06/17/2015 09:15,2,0.682,ACTIVE,211.70,340.55,59.991,1434546903,"274151322000083","174011321042388",28.84,19.00,0,329.13,345.96,19.9,17.3,0.137,427202.9,427202.9,4100,0,0,0,L,1151911521,0,121.10,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546929,103403.00
06/17/2015 09:15,2,0.723,ACTIVE,211.25,337.84,59.981,1434546903,"201051344000585","174011321042388",29.18,16.30,0,326.72,347.46,21.4,18.7,0.150,142083.2,142083.2,2788,0,0,0,L,1122011218,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546930,103404.00
06/17/2015 09:15,2,0.682,ACTIVE,212.38,337.84,59.965,1434546903,"274151322000054","174011321042388",28.86,19.50,0,327.02,345.96,19.9,17.3,0.133,422497.1,422497.1,3690,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546931,103405.00
06/17/2015 09:15,2,0.701,ACTIVE,211.25,336.34,59.970,1434546903,"201051344001203","174011321042388",29.34,16.00,0,325.82,347.46,20.9,18.2,0.150,143398.2,143398.2,2791,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546932,103406.00
06/17/2015 09:15,2,0.701,ACTIVE,211.03,336.64,59.975,1434546903,"201051344000646","174011321042388",29.64,16.00,0,325.22,346.56,21.1,18.4,0.155,140922.3,140922.3,2786,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546933,103407.00
06/17/2015 09:15,2,0.471,ACTIVE,212.83,413.59,59.954,1434546903,"274151322000068","174011321042388",38.90,22.00,0,332.13,433.12,18.6,16.0,0.110,331981.1,331981.1,3756,0,0,0,L,1151911521,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546934,103408.00
06/17/2015 09:15,2,0.711,ACTIVE,212.61,342.05,59.975,1434546903,"274151322000076","174011321042388",29.48,19.00,0,330.63,346.56,21.2,18.6,0.146,450186.0,450186.0,4098,0,0,0,L,1151911521,0,121.33,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546935,103409.00
06/17/2015 09:15,1,0.416,ACTIVE,213.7,335.06,60.03,1434546903,"033051125000132","174011321042388",34.64,16,0.089,318.22,439.53,14.3,12.2,0.194,17275.100000024,17276.900000024,237,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546936,103410.00
06/17/2015 09:15,1,0.489,ACTIVE,212.4,386.16,60.03,1434546903,"033051125000150","174011321042388",39.22,16,0.155,320.13,441.35,19.0,15.2,0.020,22928,22930.800000012,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546938,103411.00
06/17/2015 09:15,2,0.734,ACTIVE,210.57,336.04,59.975,1434546903,"201051344000890","174011321042388",29.50,16.00,0,325.22,346.56,22.0,19.3,0.150,144986.7,144986.7,2788,0,0,0,L,1122011218,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546939,103412.00
06/17/2015 09:15,2,0.664,ACTIVE,210.80,336.94,59.986,1434546903,"201051344000900","174011321042388",28.94,15.80,0,324.32,346.26,19.5,16.9,0.150,145279.8,145279.8,2793,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546939,103413.00
06/17/2015 09:15,2,0.715,ACTIVE,211.25,338.14,59.981,1434546903,"201051344000633","174011321042388",29.10,15.80,0,325.22,348.06,21.1,18.4,0.155,135003.9,135003.9,2795,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546940,103414.00
06/17/2015 09:15,1,0.608,ACTIVE,212.7,325.69,60.03,1434546903,"040051121000185","174011321042388",25.07,15,0.125,317.23,439.32,15.1,13.9,0.231,20754.200000023,20755.999999975,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546942,103415.00
06/17/2015 09:15,2,0.707,ACTIVE,210.80,336.64,59.986,1434546903,"201051344000983","174011321042388",29.54,16.00,0,324.62,346.26,21.2,18.6,0.164,142143.4,142143.4,2793,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546942,103416.00
06/17/2015 09:15,2,0.701,ACTIVE,211.03,337.54,59.970,1434546903,"201051344000917","174011321042388",29.50,17.30,0,326.12,347.76,21.0,18.4,0.159,145516.5,145516.5,2795,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546943,103417.00
06/17/2015 09:15,1,0.665,ACTIVE,212.5,405.72,60.03,1434546903,"040051121000116","174011321042388",26.01,15,0.161,311.01,439.14,17.2,16.2,0.002,20315.200000048,20317,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546945,103418.00
06/17/2015 09:15,1,0.411,ACTIVE,212.9,326.79,60.03,1434546903,"033051125000135","174011321042388",34.79,16,0.034,318.38,441.82,14.2,6.0,0.245,17227.70000001,17229.80000001,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546946,103419.00
06/17/2015 09:15,2,0.723,ACTIVE,211.03,337.24,59.975,1434546903,"201051344000648","174011321042388",29.42,15.30,0,325.52,347.46,21.6,18.9,0.150,141503.3,141503.3,2787,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546947,103420.00
06/17/2015 09:15,2,0.732,ACTIVE,211.03,336.94,59.965,1434546903,"201051344001093","174011321042388",29.28,16.70,0,325.22,347.16,21.8,19.1,0.150,143591.7,143591.7,2792,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546948,103421.00
06/17/2015 09:15,2,0.699,ACTIVE,211.48,336.94,59.975,1434546903,"201051344000645","174011321042388",29.62,16.30,0,326.72,346.86,21.1,18.4,0.146,141921.3,141921.3,2790,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546949,103422.00
06/17/2015 09:15,2,0.699,ACTIVE,211.93,339.95,59.965,1434546903,"274151322000085","174011321042388",28.59,18.70,0,329.43,346.26,20.3,17.6,0.128,424590.7,424590.7,4094,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546950,103423.00
06/17/2015 09:15,2,0.721,ACTIVE,211.03,336.94,59.970,1434546903,"201051344000651","174011321042388",29.22,16.00,0,325.22,347.16,21.4,18.7,0.141,141315.1,141315.1,2790,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546951,103424.00
06/17/2015 09:15,2,0.693,ACTIVE,211.03,335.74,60.012,1434546903,"201051344000867","174011321042388",29.90,16.30,0,324.92,346.26,21.0,18.3,0.146,133640.2,133640.2,2794,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546952,103425.00
06/17/2015 09:15,1,0.716,ACTIVE,212.6,368.62,60.00,1434546903,"040051121000095","174011321042388",22.93,15,0.135,314.26,437.38,16.3,11.1,0.012,21619.9,21621.8,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546953,103426.00
06/17/2015 09:15,2,0.703,ACTIVE,210.80,336.04,60.007,1434546903,"201051344001230","174011321042388",29.40,15.80,0,324.62,345.06,21.0,18.3,0.155,144787.2,144787.2,2797,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546954,103427.00
06/17/2015 09:15,2,0.713,ACTIVE,211.25,337.84,59.949,1434546903,"201051344000576","174011321042388",29.24,15.80,0,326.12,347.46,21.2,18.5,0.155,141277.9,141277.9,2797,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546955,103428.00
06/17/2015 09:15,2,0.750,ACTIVE,210.80,336.94,59.944,1434546903,"201051344000579","174011321042388",29.26,16.30,0,326.12,347.16,22.3,19.6,0.164,147328.2,147328.2,2788,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434546955,103429.00
06/17/2015 09:30,2,0.674,ACTIVE,210.12,335.14,59.933,1434547804,"201051344000955","174011321042388",29.50,16.70,0,326.42,346.86,20.2,17.5,0.146,146705.6,146705.6,2792,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434547806,103430.00
06/17/2015 09:30,1,0.553,ACTIVE,212.6,331.99,60.03,1434547804,"040051121000195","174011321042388",24.30,16,0.156,319.64,440.84,13.3,15.0,0.232,22794.7,22797.5,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434547807,103431.00
06/17/2015 09:30,2,0.658,ACTIVE,211.70,337.54,59.965,1434547804,"274151322000095","174011321042388",28.73,19.00,0,328.82,347.16,19.2,16.6,0.124,444533.3,444533.3,3711,0,0,0,L,1151911521,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434547808,103432.00
06/17/2015 09:30,2,0.662,ACTIVE,210.57,335.44,59.975,1434547804,"201051344000868","174011321042388",28.96,15.80,0,326.72,348.06,19.5,16.9,0.133,132978.6,132978.6,2793,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434547809,103433.00
06/17/2015 09:30,2,0.658,ACTIVE,211.25,336.94,59.981,1434547804,"201051344000853","174011321042388",29.02,16.30,0,327.92,348.96,19.4,16.8,0.133,139242.2,139242.2,2790,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434547810,103434.00
06/17/2015 09:30,2,0.656,ACTIVE,211.03,335.74,59.954,1434547804,"201051344000582","174011321042388",29.14,16.70,0,327.32,348.36,19.4,16.8,0.137,139816.7,139816.7,2788,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434547811,103435.00
06/17/2015 09:30,1,0.589,ACTIVE,212.6,396.77,60.00,1434547804,"040051121000097","174011321042388",25.87,17,0.139,317.98,440.80,15.1,12.1,0.002,20679.800000012,20682.900000036,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434547812,103436.00
06/17/2015 09:30,2,0.676,ACTIVE,210.57,336.34,59.970,1434547804,"201051344000469","174011321042388",28.90,15.80,0,325.82,348.36,19.9,17.3,0.137,134440.4,134440.4,2789,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434547813,103437.00
06/17/2015 09:30,2,0.650,ACTIVE,210.57,336.64,59.975,1434547804,"201051344000988","174011321042388",28.98,17.00,0,326.12,349.86,19.1,16.6,0.146,134215.1,134215.1,2787,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434547814,103438.00
06/17/2015 09:30,2,0.654,ACTIVE,210.57,335.74,59.975,1434547804,"201051344001158","174011321042388",28.98,16.00,0,327.32,348.36,19.3,16.7,0.137,140433.9,140433.9,2790,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434547815,103439.00
06/17/2015 09:30,2,0.668,ACTIVE,210.57,335.14,59.981,1434547804,"201051344001025","174011321042388",29.08,16.30,0,327.32,348.36,19.7,17.1,0.141,143518.6,143518.6,2790,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434547815,103440.00
06/17/2015 09:30,1,0.427,ACTIVE,212.1,428.12,60.00,1434547804,"033051125000118","174011321042388",39.40,16,0.141,317.98,444.12,16.7,12.5,0.000,22951.6,22955.3,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434547817,103441.00
06/17/2015 09:30,2,0.662,ACTIVE,210.57,335.74,59.970,1434547804,"201051344000569","174011321042388",29.46,16.70,0,326.42,348.06,19.8,17.2,0.141,147235.9,147235.9,2791,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434547818,103442.00
06/17/2015 09:30,2,0.418,ACTIVE,211.48,406.37,59.975,1434547804,"274151322000094","174011321042388",38.11,21.50,0,331.23,426.51,16.1,13.6,0.093,333024.7,333024.7,4148,0,0,0,L,1151911521,0,120.88,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434547819,103443.00
06/17/2015 09:30,1,0.609,ACTIVE,212.3,351.77,60.03,1434547804,"040051121000068","174011321042388",23.16,16,0.154,316.87,439.75,14.0,12.9,0.052,20744.600000012,20747.3,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434547820,103444.00
06/17/2015 09:30,2,0.674,ACTIVE,210.57,334.84,59.965,1434547804,"201051344000458","174011321042388",29.14,17.30,0,327.32,347.76,19.9,17.3,0.137,142973.0,142973.0,2791,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434547821,103445.00
06/17/2015 09:30,2,0.641,ACTIVE,211.70,338.44,59.970,1434547804,"274151322000087","174011321042388",27.73,21.80,0,326.72,346.86,18.0,15.4,0.093,403164.6,403164.6,3691,0,0,0,L,1151911521,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434547822,103446.00
06/17/2015 09:30,2,0.654,ACTIVE,211.25,337.24,59.986,1434547804,"274151322000052","174011321042388",28.57,19.50,0,327.02,347.16,18.9,16.3,0.115,430931.2,430931.2,4094,0,0,0,L,1151911521,0,120.65,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434547823,103447.00
06/17/2015 09:30,2,0.660,ACTIVE,210.80,336.34,59.922,1434547804,"201051344001145","174011321042388",29.00,16.30,0,328.52,348.66,19.4,16.8,0.128,148134.6,148134.6,2798,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434547824,103448.00
06/17/2015 09:30,2,0.652,ACTIVE,211.03,336.64,59.970,1434547804,"201051344000685","174011321042388",28.94,16.30,0,326.12,348.06,19.2,16.6,0.146,147348.3,147348.3,2799,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434547825,103449.00
06/17/2015 09:30,2,0.617,ACTIVE,211.48,336.34,59.970,1434547804,"274151322000088","174011321042388",27.91,19.50,0,328.82,346.86,17.4,14.9,0.119,412625.3,412625.3,3701,0,0,0,L,1151911521,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434547825,103450.00
06/17/2015 09:30,2,0.674,ACTIVE,210.57,336.04,59.938,1434547804,"201051344000438","174011321042388",29.48,16.30,0,327.02,348.36,20.1,17.5,0.137,147412.1,147412.1,2793,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434547826,103451.00
06/17/2015 09:30,2,0.656,ACTIVE,210.35,334.84,59.981,1434547804,"201051344001135","174011321042388",29.62,16.70,0,326.42,347.16,19.7,17.1,0.137,138761.9,138761.9,2788,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434547827,103452.00
06/17/2015 09:30,2,0.697,ACTIVE,210.80,336.04,59.959,1434547804,"201051344000417","174011321042388",29.16,16.70,0,326.72,348.96,20.6,18.0,0.141,143294.3,143294.3,2787,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434547828,103453.00
06/17/2015 09:30,2,0.676,ACTIVE,210.12,335.14,59.970,1434547804,"201051344000594","174011321042388",29.48,16.30,0,325.82,347.76,20.2,17.6,0.146,143189.1,143189.1,2786,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434547829,103454.00
06/17/2015 09:30,2,0.635,ACTIVE,211.70,337.24,59.970,1434547804,"274151322000083","174011321042388",28.67,19.30,0,327.62,347.16,18.4,15.8,0.102,427207.1,427207.1,4101,0,0,0,L,1151911521,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434547830,103455.00
06/17/2015 09:30,2,0.678,ACTIVE,210.80,336.34,59.975,1434547804,"201051344000585","174011321042388",29.22,17.00,0,327.32,348.96,20.1,17.5,0.146,142087.8,142087.8,2789,0,0,0,L,1122011218,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434547831,103456.00
06/17/2015 09:30,2,0.631,ACTIVE,211.93,338.74,59.996,1434547804,"274151322000054","174011321042388",28.63,19.80,0,329.73,347.16,18.3,15.8,0.119,422501.3,422501.3,3691,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434547832,103457.00
06/17/2015 09:30,2,0.660,ACTIVE,210.80,335.14,59.970,1434547804,"201051344001203","174011321042388",29.26,16.30,0,326.42,348.36,19.6,17.0,0.141,143402.7,143402.7,2792,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434547833,103458.00
06/17/2015 09:30,2,0.676,ACTIVE,210.35,335.44,59.996,1434547804,"201051344000646","174011321042388",28.73,16.30,0,325.52,347.76,19.7,17.1,0.137,140926.8,140926.8,2787,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434547834,103459.00
06/17/2015 09:30,2,0.443,ACTIVE,212.16,409.08,59.959,1434547804,"274151322000068","174011321042388",38.29,22.50,0,333.03,426.51,17.2,14.7,0.102,331985.0,331985.0,3757,0,0,0,L,1151911521,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434547835,103460.00
06/17/2015 09:30,2,0.680,ACTIVE,212.61,338.14,59.970,1434547804,"274151322000076","174011321042388",28.82,19.50,0,329.73,347.76,19.9,17.2,0.128,450190.5,450190.5,4099,0,0,0,L,1151911521,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434547836,103461.00
06/17/2015 09:30,1,0.380,ACTIVE,213.4,370.22,60.03,1434547804,"033051125000132","174011321042388",34.64,16,0.137,318.19,439.79,13.1,12.3,0.011,17276.900000024,17279.400000024,239,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434547838,103462.00
06/17/2015 09:30,1,0.446,ACTIVE,212.6,371.11,60.00,1434547804,"033051125000150","174011321042388",39.42,17,0.134,318.77,441.39,17.5,14.2,0.029,22930.800000012,22934.600000024,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434547839,103463.00
06/17/2015 09:30,2,0.691,ACTIVE,210.57,335.44,59.975,1434547804,"201051344000890","174011321042388",29.40,16.30,0,326.12,348.06,20.6,18.0,0.146,144991.4,144991.4,2789,0,0,0,L,1122011218,0,121.78,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434547840,103464.00
06/17/2015 09:30,2,0.611,ACTIVE,210.57,336.04,59.970,1434547804,"201051344000900","174011321042388",29.40,16.30,0,327.02,347.76,18.3,15.7,0.141,145283.9,145283.9,2794,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434547841,103465.00
06/17/2015 09:30,2,0.662,ACTIVE,211.25,338.14,59.970,1434547804,"201051344000633","174011321042388",29.36,16.00,0,325.82,349.56,19.7,17.1,0.133,135008.4,135008.4,2796,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434547842,103466.00
06/17/2015 09:30,1,0.556,ACTIVE,212.9,330.40,60.00,1434547804,"040051121000185","174011321042388",25.05,16,0.149,317.76,439.52,13.8,11.6,0.179,20755.999999975,20758.700000023,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434547843,103467.00
06/17/2015 09:30,2,0.664,ACTIVE,210.57,335.74,59.970,1434547804,"201051344000983","174011321042388",29.42,17.00,0,327.02,347.46,19.8,17.2,0.141,142147.8,142147.8,2794,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434547844,103468.00
06/17/2015 09:30,2,0.664,ACTIVE,210.80,336.64,59.965,1434547804,"201051344000917","174011321042388",29.14,17.80,0,327.02,348.36,19.6,17.0,0.137,145520.9,145520.9,2796,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434547845,103469.00
06/17/2015 09:30,1,0.614,ACTIVE,212.6,375.62,60.00,1434547804,"040051121000116","174011321042388",25.87,15,0.069,310.47,439.56,15.8,3.9,0.148,20317,20319.900000036,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434547846,103470.00
06/17/2015 09:30,1,0.378,ACTIVE,212.7,357.70,60.00,1434547804,"033051125000135","174011321042388",34.37,17,0.156,320.57,441.78,12.9,11.9,0.034,17229.80000001,17232.40000001,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434547847,103471.00
06/17/2015 09:30,2,0.676,ACTIVE,211.03,335.74,59.975,1434547804,"201051344000648","174011321042388",29.22,15.80,0,325.82,348.66,20.0,17.4,0.146,141507.9,141507.9,2788,0,0,0,L,1122011218,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434547848,103472.00
06/17/2015 09:30,2,0.697,ACTIVE,210.57,336.64,59.970,1434547804,"201051344001093","174011321042388",28.80,17.30,0,327.62,348.36,20.4,17.7,0.137,143596.4,143596.4,2793,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434547849,103473.00
06/17/2015 09:30,2,0.664,ACTIVE,211.25,336.94,59.970,1434547804,"201051344000645","174011321042388",29.18,17.00,0,327.62,348.96,19.7,17.1,0.133,141925.7,141925.7,2791,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434547850,103474.00
06/17/2015 09:30,2,0.639,ACTIVE,211.70,336.94,59.986,1434547804,"274151322000085","174011321042388",28.73,19.30,0,330.33,347.16,18.6,16.0,0.110,424595.0,424595.0,4095,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434547851,103475.00
06/17/2015 09:30,2,0.678,ACTIVE,210.80,336.34,59.965,1434547804,"201051344000651","174011321042388",28.98,16.30,0,328.22,348.06,20.0,17.4,0.141,141319.6,141319.6,2791,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434547852,103476.00
06/17/2015 09:30,2,0.680,ACTIVE,211.03,335.44,59.965,1434547804,"201051344000867","174011321042388",28.41,16.70,0,327.02,347.16,19.6,17.0,0.150,133644.6,133644.6,2795,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434547853,103477.00
06/17/2015 09:30,1,0.668,ACTIVE,212.4,331.31,60.00,1434547804,"040051121000095","174011321042388",22.82,16,0.148,315.72,437.49,15.1,14.6,0.148,21621.8,21624.4,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434547854,103478.00
06/17/2015 09:30,2,0.658,ACTIVE,210.80,336.04,59.970,1434547804,"201051344001230","174011321042388",29.28,16.00,0,325.22,346.56,19.6,16.9,0.137,144791.6,144791.6,2798,0,0,0,L,1122011218,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434547855,103479.00
06/17/2015 09:30,2,0.660,ACTIVE,211.48,338.44,59.959,1434547804,"201051344000576","174011321042388",29.36,16.30,0,327.02,348.66,19.7,17.1,0.137,141282.3,141282.3,2798,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434547856,103480.00
06/17/2015 09:30,2,0.707,ACTIVE,210.80,337.24,59.970,1434547804,"201051344000579","174011321042388",29.14,16.70,0,326.72,348.36,20.9,18.3,0.146,147333.0,147333.0,2789,0,0,0,L,1122011218,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434547857,103481.00
06/17/2015 09:45,2,0.881,ACTIVE,209.44,336.94,59.996,1434548704,"201051344000955","174011321042388",29.68,17.30,0,317.70,350.47,26.5,23.6,0.186,146710.7,146710.7,2793,0,0,0,L,1122011218,0,120.20,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434548705,103482.00
06/17/2015 09:45,1,0.749,ACTIVE,211.3,322.99,60.03,1434548704,"040051121000195","174011321042388",25.10,17,0.158,310.85,441.10,18.7,21.8,0.266,22797.5,22800.7,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434548707,103483.00
06/17/2015 09:45,2,0.877,ACTIVE,210.57,339.95,60.002,1434548704,"274151322000095","174011321042388",29.18,19.50,0,318.00,350.47,25.9,23.1,0.164,444538.2,444538.2,3712,0,0,0,L,1151911521,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434548708,103484.00
06/17/2015 09:45,2,0.867,ACTIVE,209.67,336.64,59.981,1434548704,"201051344000868","174011321042388",29.24,16.30,0,318.00,351.07,25.8,22.9,0.203,132983.6,132983.6,2794,0,0,0,L,1122011218,0,120.65,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434548708,103485.00
06/17/2015 09:45,2,0.857,ACTIVE,210.35,339.04,59.959,1434548704,"201051344000853","174011321042388",29.48,17.00,0,317.40,352.27,25.6,22.8,0.199,139247.1,139247.1,2791,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434548709,103486.00
06/17/2015 09:45,2,0.859,ACTIVE,210.35,338.14,59.975,1434548704,"201051344000582","174011321042388",29.24,17.30,0,315.90,351.37,25.5,22.7,0.186,139821.6,139821.6,2789,0,0,0,L,1122011218,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434548710,103487.00
06/17/2015 09:45,1,0.787,ACTIVE,211.6,409.00,60.03,1434548704,"040051121000097","174011321042388",26.26,17,0.163,312.25,440.76,20.5,16.2,0.007,20682.900000036,20686.300000012,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434548712,103488.00
06/17/2015 09:45,2,0.871,ACTIVE,209.90,337.54,59.981,1434548704,"201051344000469","174011321042388",29.46,16.30,0,318.91,351.37,26.0,23.2,0.212,134445.4,134445.4,2790,0,0,0,L,1122011218,0,120.42,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434548712,103489.00
06/17/2015 09:45,2,0.854,ACTIVE,209.44,337.54,59.981,1434548704,"201051344000988","174011321042388",29.32,17.30,0,315.60,352.57,25.4,22.6,0.203,134220.0,134220.0,2788,0,0,0,L,1122011218,0,120.42,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434548713,103490.00
06/17/2015 09:45,2,0.855,ACTIVE,209.67,337.54,59.981,1434548704,"201051344001158","174011321042388",29.18,16.70,0,318.00,351.07,25.4,22.6,0.203,140438.8,140438.8,2791,0,0,0,L,1122011218,0,120.65,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434548714,103491.00
06/17/2015 09:45,2,0.867,ACTIVE,209.67,336.94,60.012,1434548704,"201051344001025","174011321042388",29.48,16.70,0,318.00,351.67,25.9,23.1,0.194,143523.6,143523.6,2791,0,0,0,L,1122011218,0,120.65,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434548715,103492.00
06/17/2015 09:45,1,0.577,ACTIVE,211.0,387.28,60.03,1434548704,"033051125000118","174011321042388",39.58,17,0.176,309.99,441.76,22.7,19.0,0.024,22955.3,22959.2,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434548717,103493.00
06/17/2015 09:45,2,0.855,ACTIVE,209.67,336.64,59.986,1434548704,"201051344000569","174011321042388",29.80,17.30,0,317.70,351.97,25.8,23.0,0.199,147240.9,147240.9,2792,0,0,0,L,1122011218,0,120.42,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434548717,103494.00
06/17/2015 09:45,2,0.568,ACTIVE,210.12,402.46,59.986,1434548704,"274151322000094","174011321042388",37.73,22.00,0,333.03,427.11,21.7,19.1,0.137,333028.8,333028.8,4149,0,0,0,L,1151911521,0,120.65,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434548718,103495.00
06/17/2015 09:45,1,0.797,ACTIVE,212.1,377.55,60.03,1434548704,"040051121000068","174011321042388",23.66,17,0.147,310.40,440.01,18.7,11.3,0.184,20747.3,20750.400000024,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434548720,103496.00
06/17/2015 09:45,2,0.865,ACTIVE,209.67,336.64,59.986,1434548704,"201051344000458","174011321042388",29.52,17.80,0,316.80,351.37,25.9,23.1,0.203,142978.0,142978.0,2792,0,0,0,L,1122011218,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434548721,103497.00
06/17/2015 09:45,2,0.824,ACTIVE,210.80,343.25,59.954,1434548704,"274151322000087","174011321042388",28.61,22.50,0,318.30,349.56,23.9,21.1,0.159,403169.1,403169.1,3692,0,0,0,L,1151911521,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434548721,103498.00
06/17/2015 09:45,2,0.854,ACTIVE,210.35,343.25,59.965,1434548704,"274151322000052","174011321042388",28.92,20.00,0,317.40,350.47,25.0,22.2,0.177,430936.0,430936.0,4095,0,0,0,L,1151911521,0,120.20,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434548722,103499.00
06/17/2015 09:45,2,0.855,ACTIVE,209.67,337.84,59.981,1434548704,"201051344001145","174011321042388",29.42,16.70,0,315.90,351.97,25.6,22.8,0.194,148139.5,148139.5,2799,0,0,0,L,1122011218,0,120.65,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434548723,103500.00
06/17/2015 09:45,2,0.846,ACTIVE,209.90,337.24,59.986,1434548704,"201051344000685","174011321042388",29.46,16.70,0,318.30,351.07,25.3,22.5,0.212,147353.2,147353.2,2800,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434548724,103501.00
06/17/2015 09:45,2,0.811,ACTIVE,210.12,337.84,59.991,1434548704,"274151322000088","174011321042388",28.55,19.80,0,318.00,349.56,23.4,20.7,0.168,412629.7,412629.7,3702,0,0,0,L,1151911521,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434548725,103502.00
06/17/2015 09:45,2,0.859,ACTIVE,209.67,337.54,59.996,1434548704,"201051344000438","174011321042388",29.94,16.70,0,318.00,351.97,26.1,23.3,0.186,147417.2,147417.2,2794,0,0,0,L,1122011218,0,120.88,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434548726,103503.00
06/17/2015 09:45,2,0.869,ACTIVE,209.22,336.64,59.970,1434548704,"201051344001135","174011321042388",29.20,17.30,0,318.61,350.77,25.7,22.9,0.186,138766.9,138766.9,2789,0,0,0,L,1122011218,0,120.65,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434548727,103504.00
06/17/2015 09:45,2,0.889,ACTIVE,209.67,337.54,59.986,1434548704,"201051344000417","174011321042388",29.30,17.00,0,316.20,351.67,26.5,23.6,0.199,143299.5,143299.5,2788,0,0,0,L,1122011218,0,120.42,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434548728,103505.00
06/17/2015 09:45,2,0.857,ACTIVE,209.22,337.54,59.975,1434548704,"201051344000594","174011321042388",29.98,16.70,0,319.81,351.37,26.1,23.2,0.194,143194.2,143194.2,2787,0,0,0,L,1122011218,0,120.65,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434548729,103506.00
06/17/2015 09:45,2,0.842,ACTIVE,211.48,337.84,59.981,1434548704,"274151322000083","174011321042388",28.65,19.80,0,318.91,349.86,24.4,21.6,0.164,427211.8,427211.8,4102,0,0,0,L,1151911521,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434548730,103507.00
06/17/2015 09:45,2,0.867,ACTIVE,210.80,339.95,59.981,1434548704,"201051344000585","174011321042388",29.64,17.50,0,319.51,351.97,26.1,23.3,0.203,142092.9,142092.9,2790,0,0,0,L,1122011218,0,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434548730,103508.00
06/17/2015 09:45,2,0.822,ACTIVE,211.25,338.14,59.975,1434548704,"274151322000054","174011321042388",29.12,20.30,0,318.91,349.56,24.3,21.5,0.159,422505.9,422505.9,3692,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434548731,103509.00
06/17/2015 09:45,2,0.855,ACTIVE,210.80,338.14,60.002,1434548704,"201051344001203","174011321042388",29.38,17.00,0,318.00,351.97,25.5,22.7,0.203,143407.6,143407.6,2793,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434548732,103510.00
06/17/2015 09:45,2,0.857,ACTIVE,210.35,338.14,59.981,1434548704,"201051344000646","174011321042388",29.50,17.00,0,318.00,351.07,25.7,22.8,0.190,140931.8,140931.8,2788,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434548733,103511.00
06/17/2015 09:45,2,0.564,ACTIVE,211.93,415.99,59.970,1434548704,"274151322000068","174011321042388",39.10,23.00,0,334.24,429.52,22.3,19.6,0.133,331989.3,331989.3,3758,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434548734,103512.00
06/17/2015 09:45,2,0.889,ACTIVE,212.38,342.05,59.991,1434548704,"274151322000076","174011321042388",29.14,20.00,0,319.51,350.77,26.3,23.4,0.172,450195.6,450195.6,4100,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434548735,103513.00
06/17/2015 09:45,1,0.495,ACTIVE,212.6,430.03,60.03,1434548704,"033051125000132","174011321042388",34.80,17,0.125,311.88,439.88,17.1,16.5,0.000,17279.400000024,17282.100000024,241,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434548736,103514.00
06/17/2015 09:45,1,0.588,ACTIVE,212.1,388.21,60.00,1434548704,"033051125000150","174011321042388",39.56,17,0.142,311.46,442.26,23.1,19.1,0.028,22934.600000024,22938.900000036,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434548738,103515.00
06/17/2015 09:45,2,0.889,ACTIVE,210.35,338.44,59.986,1434548704,"201051344000890","174011321042388",29.34,17.00,0,318.00,351.37,26.4,23.6,0.181,144996.6,144996.6,2790,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434548738,103516.00
06/17/2015 09:45,2,0.809,ACTIVE,210.35,338.44,59.975,1434548704,"201051344000900","174011321042388",29.44,16.70,0,316.80,350.77,24.2,21.4,0.190,145288.6,145288.6,2795,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434548739,103517.00
06/17/2015 09:45,2,0.854,ACTIVE,211.03,339.34,59.981,1434548704,"201051344000633","174011321042388",29.46,16.70,0,320.41,351.97,25.6,22.7,0.208,135013.4,135013.4,2797,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434548740,103518.00
06/17/2015 09:45,1,0.739,ACTIVE,212.6,415.09,60.03,1434548704,"040051121000185","174011321042388",24.78,17,0.137,309.65,439.74,18.2,13.9,0.022,20758.700000023,20761.599999999,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434548742,103519.00
06/17/2015 09:45,2,0.859,ACTIVE,210.57,337.54,59.959,1434548704,"201051344000983","174011321042388",29.44,17.30,0,320.71,351.37,25.6,22.8,0.203,142152.9,142152.9,2795,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434548742,103520.00
06/17/2015 09:45,2,0.850,ACTIVE,210.57,339.34,59.970,1434548704,"201051344000917","174011321042388",29.42,18.30,0,319.21,351.37,25.4,22.5,0.190,145525.9,145525.9,2797,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434548743,103521.00
06/17/2015 09:45,1,0.791,ACTIVE,212.5,324.77,60.03,1434548704,"040051121000116","174011321042388",26.33,15,0.150,309.46,439.41,20.7,17.9,0.261,20319.900000036,20323.400000036,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434548745,103522.00
06/17/2015 09:45,1,0.494,ACTIVE,212.7,385.03,60.00,1434548704,"033051125000135","174011321042388",34.96,17,0.145,313.31,442.20,17.2,12.4,0.012,17232.40000001,17235.40000001,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434548746,103523.00
06/17/2015 09:45,2,0.865,ACTIVE,211.03,337.84,59.981,1434548704,"201051344000648","174011321042388",29.26,16.00,0,316.20,351.97,25.7,22.9,0.194,141512.9,141512.9,2789,0,0,0,L,1122011218,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434548747,103524.00
06/17/2015 09:45,2,0.873,ACTIVE,210.80,338.14,59.981,1434548704,"201051344001093","174011321042388",29.48,17.50,0,315.60,351.07,26.1,23.3,0.190,143601.5,143601.5,2794,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434548748,103525.00
06/17/2015 09:45,2,0.855,ACTIVE,211.03,338.74,59.981,1434548704,"201051344000645","174011321042388",29.30,17.50,0,318.30,351.07,25.4,22.6,0.181,141930.7,141930.7,2792,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434548749,103526.00
06/17/2015 09:45,2,0.828,ACTIVE,211.93,343.25,59.975,1434548704,"274151322000085","174011321042388",28.92,19.50,0,319.51,349.56,24.3,21.5,0.159,424599.7,424599.7,4096,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434548750,103527.00
06/17/2015 09:45,2,0.848,ACTIVE,211.03,339.04,59.970,1434548704,"201051344000651","174011321042388",29.82,17.00,0,315.90,351.37,25.6,22.8,0.172,141324.7,141324.7,2792,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434548751,103528.00
06/17/2015 09:45,2,0.852,ACTIVE,210.80,337.54,59.975,1434548704,"201051344000867","174011321042388",29.40,17.00,0,316.50,351.07,25.4,22.6,0.186,133649.6,133649.6,2796,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434548751,103529.00
