ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2015 09:45,1,0.849,ACTIVE,212.7,406.80,60.00,1434548704,"040051121000095","174011321042388",22.98,17,0.136,307.83,437.82,19.4,11.8,0.002,21624.4,21627.3,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434548753,103530.00
06/17/2015 09:45,2,0.848,ACTIVE,210.57,337.84,59.970,1434548704,"201051344001230","174011321042388",29.30,16.70,0,319.21,350.17,25.2,22.4,0.194,144796.6,144796.6,2799,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434548754,103531.00
06/17/2015 09:45,2,0.832,ACTIVE,211.25,340.55,59.981,1434548704,"201051344000576","174011321042388",29.84,16.70,0,318.00,351.37,25.2,22.4,0.199,141287.3,141287.3,2799,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434548754,103532.00
06/17/2015 09:45,2,0.883,ACTIVE,210.57,338.14,59.970,1434548704,"201051344000579","174011321042388",29.54,17.30,0,320.41,351.37,26.5,23.6,0.199,147338.2,147338.2,2790,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434548755,103533.00
06/17/2015 10:00,2,1.348,ACTIVE,211.48,344.45,59.996,1434549603,"201051344000955","174011321042388",29.70,17.80,0,326.42,361.89,40.6,37.3,0.331,146717.7,146717.7,2794,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434549604,103534.00
06/17/2015 10:00,1,1.226,ACTIVE,213.6,422.10,60.07,1434549603,"040051121000195","174011321042388",25.89,17,0.191,320.07,443.22,31.5,25.4,0.019,22800.7,22805.5,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434549606,103535.00
06/17/2015 10:00,2,1.412,ACTIVE,213.06,345.06,59.981,1434549603,"274151322000095","174011321042388",29.48,20.30,0,329.73,360.08,42.1,38.7,0.287,444545.3,444545.3,3713,0,0,0,L,1151911521,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434549607,103536.00
06/17/2015 10:00,2,1.340,ACTIVE,211.70,345.36,59.996,1434549603,"201051344000868","174011321042388",29.66,17.00,0,326.42,363.39,40.2,36.9,0.323,132990.5,132990.5,2795,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434549607,103537.00
06/17/2015 10:00,2,1.320,ACTIVE,212.83,347.46,60.002,1434549603,"201051344000853","174011321042388",30.04,17.80,0,327.32,364.89,40.3,36.9,0.314,139254.0,139254.0,2792,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434549608,103538.00
06/17/2015 10:00,2,1.301,ACTIVE,212.61,345.66,59.991,1434549603,"201051344000582","174011321042388",30.06,17.80,0,327.62,363.09,39.6,36.3,0.314,139828.4,139828.4,2790,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434549609,103539.00
06/17/2015 10:00,1,1.268,ACTIVE,214.0,340.65,60.03,1434549603,"040051121000097","174011321042388",26.73,18,0.216,317.44,443.12,33.7,33.6,0.224,20686.300000012,20691.600000024,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434549610,103540.00
06/17/2015 10:00,2,1.336,ACTIVE,212.61,346.86,60.002,1434549603,"201051344000469","174011321042388",29.94,17.00,0,325.22,362.79,40.5,37.2,0.327,134452.3,134452.3,2791,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434549611,103541.00
06/17/2015 10:00,2,1.352,ACTIVE,212.16,348.36,59.991,1434549603,"201051344000988","174011321042388",29.34,17.80,0,325.22,364.29,40.2,36.9,0.336,134226.8,134226.8,2789,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434549612,103542.00
06/17/2015 10:00,2,1.318,ACTIVE,211.48,345.96,60.002,1434549603,"201051344001158","174011321042388",29.96,17.50,0,325.82,363.09,40.0,36.7,0.331,140445.6,140445.6,2792,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434549613,103543.00
06/17/2015 10:00,2,1.365,ACTIVE,211.25,345.66,60.007,1434549603,"201051344001025","174011321042388",29.48,17.50,0,326.12,363.99,40.8,37.4,0.318,143530.6,143530.6,2792,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434549614,103544.00
06/17/2015 10:00,1,0.939,ACTIVE,213.6,379.00,60.07,1434549603,"033051125000118","174011321042388",40.13,18,0.226,316.66,443.41,37.5,38.7,0.113,22959.2,22965.2,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434549615,103545.00
06/17/2015 10:00,2,1.342,ACTIVE,211.93,346.26,60.023,1434549603,"201051344000569","174011321042388",29.80,18.00,0,326.12,363.69,40.5,37.2,0.327,147247.8,147247.8,2793,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434549616,103546.00
06/17/2015 10:00,2,0.914,ACTIVE,212.38,420.20,60.007,1434549603,"274151322000094","174011321042388",39.04,23.00,0,332.73,443.04,35.7,32.5,0.239,333034.7,333034.7,4150,0,0,0,L,1151911521,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434549617,103547.00
06/17/2015 10:00,1,1.292,ACTIVE,213.6,385.61,60.03,1434549603,"040051121000068","174011321042388",24.13,17,0.233,317.66,442.66,31.0,31.3,0.091,20750.400000024,20754.999999988,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434549618,103548.00
06/17/2015 10:00,2,1.352,ACTIVE,211.93,345.36,60.002,1434549603,"201051344000458","174011321042388",29.70,18.30,0,326.42,363.09,40.7,37.4,0.327,142985.0,142985.0,2793,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434549620,103549.00
06/17/2015 10:00,2,1.346,ACTIVE,212.83,352.57,59.996,1434549603,"274151322000087","174011321042388",28.75,23.50,0,329.43,358.28,39.1,35.9,0.261,403175.7,403175.7,3693,0,0,0,L,1151911521,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434549621,103550.00
06/17/2015 10:00,2,1.365,ACTIVE,211.93,350.47,60.002,1434549603,"274151322000052","174011321042388",29.50,20.70,0,328.82,359.78,40.8,37.5,0.274,430942.8,430942.8,4096,0,0,0,L,1151911521,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434549622,103551.00
06/17/2015 10:00,2,1.340,ACTIVE,212.16,346.56,60.002,1434549603,"201051344001145","174011321042388",29.98,17.50,0,327.92,363.69,40.8,37.4,0.327,148146.5,148146.5,2800,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434549623,103552.00
06/17/2015 10:00,2,1.346,ACTIVE,211.93,346.86,60.002,1434549603,"201051344000685","174011321042388",29.54,17.50,0,324.62,363.39,40.3,37.0,0.362,147360.0,147360.0,2801,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434549623,103553.00
06/17/2015 10:00,2,1.334,ACTIVE,212.38,352.27,60.002,1434549603,"274151322000088","174011321042388",28.92,20.70,0,329.73,359.18,39.1,35.8,0.261,412636.2,412636.2,3703,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434549624,103554.00
06/17/2015 10:00,2,1.355,ACTIVE,212.16,347.16,59.991,1434549603,"201051344000438","174011321042388",30.02,17.50,0,326.42,363.69,41.3,37.9,0.327,147424.2,147424.2,2795,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434549625,103555.00
06/17/2015 10:00,2,1.350,ACTIVE,211.70,343.85,60.002,1434549603,"201051344001135","174011321042388",29.82,18.00,0,325.82,363.09,40.8,37.4,0.323,138773.9,138773.9,2790,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434549626,103556.00
06/17/2015 10:00,2,1.375,ACTIVE,211.93,346.56,59.996,1434549603,"201051344000417","174011321042388",29.60,17.80,0,325.82,363.09,41.2,37.9,0.327,143306.6,143306.6,2789,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434549627,103557.00
06/17/2015 10:00,2,1.367,ACTIVE,211.48,346.56,60.002,1434549603,"201051344000594","174011321042388",30.06,17.50,0,323.11,363.09,41.6,38.2,0.318,143201.3,143201.3,2788,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434549628,103558.00
06/17/2015 10:00,2,1.365,ACTIVE,212.61,349.86,60.018,1434549603,"274151322000083","174011321042388",29.30,21.00,0,330.33,359.48,40.6,37.3,0.287,427218.6,427218.6,4103,0,0,0,L,1151911521,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434549629,103559.00
06/17/2015 10:00,2,1.363,ACTIVE,212.38,346.26,59.991,1434549603,"201051344000585","174011321042388",30.06,18.00,0,327.02,363.69,41.5,38.1,0.336,142100.0,142100.0,2791,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434549630,103560.00
06/17/2015 10:00,2,1.355,ACTIVE,212.61,342.05,59.996,1434549603,"274151322000054","174011321042388",29.44,21.30,0,330.33,360.08,40.4,37.1,0.283,422512.6,422512.6,3693,0,0,0,L,1151911521,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434549631,103561.00
06/17/2015 10:00,2,1.359,ACTIVE,212.16,345.96,59.991,1434549603,"201051344001203","174011321042388",29.78,17.80,0,326.42,364.89,41.0,37.7,0.336,143414.6,143414.6,2794,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434549631,103562.00
06/17/2015 10:00,2,1.354,ACTIVE,211.70,346.56,60.002,1434549603,"201051344000646","174011321042388",29.78,17.80,0,326.72,363.09,40.8,37.5,0.323,140938.8,140938.8,2789,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434549633,103563.00
06/17/2015 10:00,2,0.938,ACTIVE,213.51,418.39,59.991,1434549603,"274151322000068","174011321042388",39.04,24.00,0,333.03,437.63,37.4,34.2,0.247,331995.4,331995.4,3759,0,0,0,L,1151911521,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434549634,103564.00
06/17/2015 10:00,2,1.449,ACTIVE,213.74,353.17,60.002,1434549603,"274151322000076","174011321042388",29.88,21.00,0,332.73,361.29,43.8,40.4,0.301,450202.9,450202.9,4101,0,0,0,L,1151911521,0,121.78,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434549635,103565.00
06/17/2015 10:00,1,0.883,ACTIVE,214.2,382.44,60.03,1434549603,"033051125000132","174011321042388",29.38,17,0.142,314.93,440.49,25.8,17.4,0.113,17282.100000024,17286.400000024,243,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434549636,103566.00
06/17/2015 10:00,1,0.972,ACTIVE,213.3,356.50,60.03,1434549603,"033051125000150","174011321042388",40.12,18,0.244,317.64,443.82,38.8,30.4,0.267,22938.900000036,22944.900000036,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434549637,103567.00
06/17/2015 10:00,2,1.395,ACTIVE,211.70,345.96,60.002,1434549603,"201051344000890","174011321042388",29.88,17.50,0,326.42,363.69,42.2,38.8,0.327,145003.9,145003.9,2791,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434549638,103568.00
06/17/2015 10:00,2,1.314,ACTIVE,211.70,345.96,59.991,1434549603,"201051344000900","174011321042388",29.94,17.50,0,326.42,363.09,40.0,36.6,0.318,145295.2,145295.2,2796,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434549639,103569.00
06/17/2015 10:00,2,1.369,ACTIVE,212.38,347.76,60.007,1434549603,"201051344000633","174011321042388",29.68,17.30,0,327.32,364.29,41.2,37.9,0.336,135020.4,135020.4,2798,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434549640,103570.00
06/17/2015 10:00,1,1.388,ACTIVE,213.9,399.75,60.03,1434549603,"040051121000185","174011321042388",19.49,18,0.170,316.60,440.14,26.9,24.0,0.030,20761.599999999,20765.799999987,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434549641,103571.00
06/17/2015 10:00,2,1.365,ACTIVE,212.16,346.86,60.007,1434549603,"201051344000983","174011321042388",29.94,18.00,0,326.72,365.49,41.4,38.0,0.349,142159.9,142159.9,2796,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434549642,103572.00
06/17/2015 10:00,2,1.359,ACTIVE,211.93,346.86,59.986,1434549603,"201051344000917","174011321042388",29.84,19.00,0,326.72,363.09,41.1,37.8,0.327,145532.9,145532.9,2798,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434549643,103573.00
06/17/2015 10:00,1,1.321,ACTIVE,214.0,332.00,60.07,1434549603,"040051121000116","174011321042388",26.55,16,0.218,310.97,442.37,34.9,34.8,0.244,20323.400000036,20328.600000024,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434549644,103574.00
06/17/2015 10:00,1,0.834,ACTIVE,214.0,398.37,60.03,1434549603,"033051125000135","174011321042388",35.53,18,0.234,320.44,444.07,29.4,14.5,0.245,17235.40000001,17240.00000001,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434549645,103575.00
06/17/2015 10:00,2,1.387,ACTIVE,212.16,346.56,59.991,1434549603,"201051344000648","174011321042388",29.50,17.00,0,326.72,365.80,41.5,38.1,0.336,141520.0,141520.0,2790,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434549646,103576.00
06/17/2015 10:00,2,1.373,ACTIVE,211.93,347.16,59.991,1434549603,"201051344001093","174011321042388",30.12,18.30,0,326.42,363.69,41.9,38.5,0.331,143608.7,143608.7,2795,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434549647,103577.00
06/17/2015 10:00,2,1.379,ACTIVE,212.38,346.26,59.986,1434549603,"201051344000645","174011321042388",29.60,18.00,0,328.52,364.29,41.4,38.0,0.327,141937.6,141937.6,2793,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434549648,103578.00
06/17/2015 10:00,2,1.396,ACTIVE,212.83,352.57,59.991,1434549603,"274151322000085","174011321042388",29.10,20.70,0,331.83,360.38,41.1,37.7,0.270,424606.5,424606.5,4097,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434549649,103579.00
06/17/2015 10:00,2,1.387,ACTIVE,212.16,347.16,59.991,1434549603,"201051344000651","174011321042388",29.74,17.80,0,327.62,364.29,41.8,38.4,0.331,141331.8,141331.8,2793,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434549650,103580.00
06/17/2015 10:00,2,1.383,ACTIVE,212.16,345.66,60.018,1434549603,"201051344000867","174011321042388",29.58,17.80,0,327.62,363.69,41.4,38.1,0.340,133656.6,133656.6,2797,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434549651,103581.00
06/17/2015 10:00,1,1.365,ACTIVE,213.3,407.14,60.07,1434549603,"040051121000095","174011321042388",23.71,18,0.230,314.72,439.99,32.2,29.8,0.026,21627.3,21631.9,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434549652,103582.00
06/17/2015 10:00,2,1.371,ACTIVE,211.70,346.26,59.996,1434549603,"201051344001230","174011321042388",29.92,17.30,0,325.52,362.79,41.5,38.2,0.323,144803.6,144803.6,2800,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434549653,103583.00
06/17/2015 10:00,2,1.369,ACTIVE,212.38,347.46,59.996,1434549603,"201051344000576","174011321042388",29.76,17.50,0,328.22,364.59,41.2,37.9,0.323,141294.3,141294.3,2800,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434549654,103584.00
06/17/2015 10:00,2,1.391,ACTIVE,212.16,346.86,60.002,1434549603,"201051344000579","174011321042388",30.22,18.00,0,327.62,364.89,42.6,39.2,0.336,147345.5,147345.5,2791,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434549655,103585.00
06/17/2015 10:15,2,1.574,ACTIVE,212.38,348.96,60.028,1434550504,"201051344000955","174011321042388",29.78,19.00,0,328.82,367.60,47.5,44.0,0.398,146727.0,146727.0,2795,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434550505,103586.00
06/17/2015 10:15,1,1.462,ACTIVE,214.6,331.59,60.03,1434550504,"040051121000195","174011321042388",25.84,18,0.224,319.70,443.42,37.6,37.9,0.278,22805.5,22812.4,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434550506,103587.00
06/17/2015 10:15,2,1.648,ACTIVE,213.51,345.96,59.970,1434550504,"274151322000095","174011321042388",29.66,21.80,0,333.93,365.19,49.5,45.9,0.331,444554.9,444554.9,3714,0,0,0,L,1151911521,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434550507,103588.00
06/17/2015 10:15,2,1.588,ACTIVE,212.61,350.17,59.975,1434550504,"201051344000868","174011321042388",29.44,17.80,0,328.82,368.50,47.4,43.8,0.380,132999.7,132999.7,2796,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434550508,103589.00
06/17/2015 10:15,2,1.570,ACTIVE,213.29,350.17,59.986,1434550504,"201051344000853","174011321042388",29.88,18.70,0,331.23,370.60,47.5,44.0,0.384,139263.3,139263.3,2793,0,0,0,L,1122011218,0,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434550509,103590.00
06/17/2015 10:15,2,1.566,ACTIVE,213.06,349.86,59.975,1434550504,"201051344000582","174011321042388",29.46,19.00,0,330.03,369.40,46.8,43.2,0.389,139837.5,139837.5,2791,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434550510,103591.00
06/17/2015 10:15,1,1.491,ACTIVE,214.2,347.07,60.00,1434550504,"040051121000097","174011321042388",26.78,19,0.258,317.76,443.60,39.7,39.8,0.277,20691.600000024,20698.900000036,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434550511,103592.00
06/17/2015 10:15,2,1.572,ACTIVE,212.61,349.86,59.986,1434550504,"201051344000469","174011321042388",29.94,18.00,0,330.03,369.40,47.7,44.1,0.407,134461.6,134461.6,2792,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434550512,103593.00
06/17/2015 10:15,2,1.590,ACTIVE,212.83,350.77,59.954,1434550504,"201051344000988","174011321042388",29.50,19.00,0,330.03,370.60,47.5,43.9,0.389,134236.1,134236.1,2790,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434550513,103594.00
06/17/2015 10:15,2,1.582,ACTIVE,212.83,349.86,59.975,1434550504,"201051344001158","174011321042388",29.60,18.30,0,330.33,369.40,47.5,43.9,0.393,140454.8,140454.8,2793,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434550513,103595.00
06/17/2015 10:15,2,1.598,ACTIVE,212.38,348.96,59.975,1434550504,"201051344001025","174011321042388",29.70,18.30,0,328.22,369.70,48.0,44.4,0.376,143539.9,143539.9,2793,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434550514,103596.00
06/17/2015 10:15,1,1.115,ACTIVE,214.5,413.14,60.03,1434550504,"033051125000118","174011321042388",39.92,18,0.263,316.71,443.87,44.2,35.0,0.135,22965.2,22973.5,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434550516,103597.00
06/17/2015 10:15,2,1.580,ACTIVE,212.61,349.56,59.970,1434550504,"201051344000569","174011321042388",29.84,19.00,0,330.03,369.40,47.8,44.2,0.380,147257.1,147257.1,2794,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434550517,103598.00
06/17/2015 10:15,2,1.016,ACTIVE,213.29,437.63,59.970,1434550504,"274151322000094","174011321042388",40.59,24.00,0,331.83,449.35,42.0,38.6,0.283,333042.8,333042.8,4151,0,0,0,L,1151911521,0,121.55,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434550518,103599.00
06/17/2015 10:15,1,1.524,ACTIVE,214.8,391.76,60.03,1434550504,"040051121000068","174011321042388",24.19,18,0.212,317.79,442.92,36.7,28.0,0.076,20754.999999988,20761.600000012,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434550519,103600.00
06/17/2015 10:15,2,1.586,ACTIVE,212.61,348.36,59.975,1434550504,"201051344000458","174011321042388",29.86,19.30,0,330.63,369.10,47.9,44.3,0.402,142994.3,142994.3,2794,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434550520,103601.00
06/17/2015 10:15,2,1.568,ACTIVE,213.06,346.26,59.970,1434550504,"274151322000087","174011321042388",28.90,24.80,0,334.24,363.39,46.0,42.4,0.292,403184.5,403184.5,3694,0,0,0,L,1151911521,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434550521,103602.00
06/17/2015 10:15,2,1.623,ACTIVE,213.06,354.67,59.965,1434550504,"274151322000052","174011321042388",29.04,22.00,0,333.63,363.99,47.8,44.2,0.318,430952.0,430952.0,4097,0,0,0,L,1151911521,0,121.33,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434550521,103603.00
06/17/2015 10:15,2,1.596,ACTIVE,212.38,349.26,59.986,1434550504,"201051344001145","174011321042388",29.72,18.30,0,330.33,370.00,48.1,44.5,0.398,148155.7,148155.7,2801,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434550523,103604.00
06/17/2015 10:15,2,1.570,ACTIVE,212.61,348.96,59.965,1434550504,"201051344000685","174011321042388",29.88,18.30,0,329.73,368.80,47.5,43.9,0.402,147369.1,147369.1,2802,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434550523,103605.00
06/17/2015 10:15,2,1.572,ACTIVE,212.16,346.26,59.949,1434550504,"274151322000088","174011321042388",28.98,21.80,0,333.93,363.69,46.1,42.6,0.314,412645.0,412645.0,3704,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434550524,103606.00
06/17/2015 10:15,2,1.596,ACTIVE,212.61,348.96,59.975,1434550504,"201051344000438","174011321042388",30.02,18.30,0,329.13,370.00,48.5,44.9,0.384,147433.6,147433.6,2796,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434550525,103607.00
06/17/2015 10:15,2,1.572,ACTIVE,212.16,348.06,59.970,1434550504,"201051344001135","174011321042388",30.12,19.00,0,329.73,369.10,48.0,44.4,0.380,138783.2,138783.2,2791,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434550526,103608.00
06/17/2015 10:15,2,1.621,ACTIVE,212.61,349.56,59.970,1434550504,"201051344000417","174011321042388",29.48,18.70,0,330.33,369.40,48.4,44.8,0.389,143315.9,143315.9,2790,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434550527,103609.00
06/17/2015 10:15,2,1.623,ACTIVE,211.93,348.96,59.965,1434550504,"201051344000594","174011321042388",29.76,18.30,0,327.92,369.40,49.0,45.4,0.407,143210.8,143210.8,2789,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434550528,103610.00
06/17/2015 10:15,2,1.621,ACTIVE,212.61,350.47,59.954,1434550504,"274151322000083","174011321042388",29.04,22.00,0,333.33,365.49,47.7,44.1,0.323,427227.7,427227.7,4104,0,0,0,L,1151911521,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434550529,103611.00
06/17/2015 10:15,2,1.604,ACTIVE,212.83,350.47,59.965,1434550504,"201051344000585","174011321042388",30.16,19.00,0,330.03,369.40,49.0,45.3,0.402,142109.4,142109.4,2792,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434550530,103612.00
06/17/2015 10:15,2,1.605,ACTIVE,213.74,354.67,59.970,1434550504,"274151322000054","174011321042388",29.32,22.50,0,333.63,364.89,47.6,44.1,0.323,422521.7,422521.7,3694,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434550531,103613.00
06/17/2015 10:15,2,1.621,ACTIVE,212.83,348.96,59.975,1434550504,"201051344001203","174011321042388",29.54,18.30,0,330.33,370.90,48.5,44.9,0.402,143423.9,143423.9,2795,0,0,0,L,1122011218,0,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434550532,103614.00
06/17/2015 10:15,2,1.605,ACTIVE,212.16,348.66,59.975,1434550504,"201051344000646","174011321042388",29.54,18.70,0,328.82,369.10,48.1,44.5,0.398,140948.0,140948.0,2790,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434550533,103615.00
06/17/2015 10:15,2,1.062,ACTIVE,213.51,431.62,59.975,1434550504,"274151322000068","174011321042388",40.30,25.00,0,333.03,445.75,43.2,39.8,0.278,332003.7,332003.7,3760,0,0,0,L,1151911521,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434550534,103616.00
06/17/2015 10:15,2,1.711,ACTIVE,214.19,347.16,59.970,1434550504,"274151322000076","174011321042388",29.76,22.00,0,335.14,366.70,51.5,47.8,0.354,450212.8,450212.8,4102,0,0,0,L,1151911521,0,122.01,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434550535,103617.00
06/17/2015 10:15,1,1.041,ACTIVE,214.4,346.22,60.03,1434550504,"033051125000132","174011321042388",29.02,19,0.206,314.89,443.21,30.0,34.4,0.198,17286.400000024,17291.400000024,245,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434550536,103618.00
06/17/2015 10:15,1,1.151,ACTIVE,214.4,340.74,60.00,1434550504,"033051125000150","174011321042388",39.84,19,0.284,320.67,443.65,45.6,44.0,0.365,22944.900000036,22953.600000024,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434550537,103619.00
06/17/2015 10:15,2,1.623,ACTIVE,212.38,348.96,59.970,1434550504,"201051344000890","174011321042388",30.14,18.30,0,328.22,369.70,49.5,45.9,0.389,145013.4,145013.4,2792,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434550538,103620.00
06/17/2015 10:15,2,1.580,ACTIVE,212.61,348.96,59.938,1434550504,"201051344000900","174011321042388",29.74,18.30,0,329.43,369.10,47.6,44.0,0.393,145304.2,145304.2,2797,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434550539,103621.00
06/17/2015 10:15,2,1.598,ACTIVE,212.61,350.77,59.965,1434550504,"201051344000633","174011321042388",30.08,17.80,0,330.33,370.60,48.7,45.1,0.398,135029.7,135029.7,2799,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434550540,103622.00
06/17/2015 10:15,1,1.601,ACTIVE,214.2,327.35,60.03,1434550504,"040051121000185","174011321042388",22.19,18,0.217,317.24,441.28,35.3,35.1,0.269,20765.799999987,20771.299999987,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434550541,103623.00
06/17/2015 10:15,2,1.615,ACTIVE,212.61,349.26,59.975,1434550504,"201051344000983","174011321042388",29.88,19.00,0,330.33,370.30,48.9,45.3,0.415,142169.2,142169.2,2797,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434550542,103624.00
06/17/2015 10:15,2,1.639,ACTIVE,212.61,349.56,59.965,1434550504,"201051344000917","174011321042388",29.30,20.00,0,330.03,369.40,48.7,45.0,0.398,145542.1,145542.1,2799,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434550543,103625.00
06/17/2015 10:15,1,1.565,ACTIVE,213.7,338.93,60.00,1434550504,"040051121000116","174011321042388",26.42,17,0.252,311.87,442.36,41.1,41.9,0.305,20328.600000024,20335.900000036,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434550544,103626.00
06/17/2015 10:15,1,0.962,ACTIVE,214.0,342.19,60.03,1434550504,"033051125000135","174011321042388",35.36,19,0.206,317.98,444.61,33.8,33.0,0.198,17240.00000001,17246.30000001,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434550546,103627.00
06/17/2015 10:15,2,1.619,ACTIVE,212.38,348.96,59.965,1434550504,"201051344000648","174011321042388",29.72,17.80,0,330.93,371.51,48.8,45.2,0.398,141529.2,141529.2,2791,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434550546,103628.00
06/17/2015 10:15,2,1.639,ACTIVE,212.16,349.86,59.975,1434550504,"201051344001093","174011321042388",29.66,19.30,0,329.73,369.70,49.2,45.6,0.407,143618.1,143618.1,2796,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434550547,103629.00
06/17/2015 10:15,2,1.637,ACTIVE,212.83,348.96,59.954,1434550504,"201051344000645","174011321042388",29.46,18.70,0,331.23,370.00,48.9,45.2,0.393,141946.9,141946.9,2794,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434550548,103630.00
06/17/2015 10:15,2,1.631,ACTIVE,213.06,345.06,59.959,1434550504,"274151322000085","174011321042388",29.36,21.80,0,334.54,365.19,48.5,44.9,0.305,424615.6,424615.6,4098,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434550549,103631.00
06/17/2015 10:15,2,1.621,ACTIVE,212.61,349.26,59.981,1434550504,"201051344000651","174011321042388",29.96,18.70,0,330.33,370.00,49.2,45.5,0.398,141341.1,141341.1,2794,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434550550,103632.00
06/17/2015 10:15,2,1.621,ACTIVE,212.61,349.26,59.954,1434550504,"201051344000867","174011321042388",29.78,18.70,0,330.03,369.70,48.9,45.3,0.389,133665.9,133665.9,2798,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434550551,103633.00
06/17/2015 10:15,1,1.576,ACTIVE,214.4,396.59,60.03,1434550504,"040051121000095","174011321042388",24.05,19,0.216,313.35,440.50,37.7,28.1,0.073,21631.9,21638.4,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434550552,103634.00
06/17/2015 10:15,2,1.613,ACTIVE,212.38,349.26,59.959,1434550504,"201051344001230","174011321042388",29.92,18.30,0,327.32,368.50,48.9,45.3,0.402,144812.8,144812.8,2801,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434550553,103635.00
06/17/2015 10:15,2,1.607,ACTIVE,213.29,351.67,59.965,1434550504,"201051344000576","174011321042388",29.80,18.30,0,330.33,370.90,48.6,45.0,0.389,141303.4,141303.4,2801,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434550554,103636.00
06/17/2015 10:15,2,1.637,ACTIVE,212.83,350.47,59.970,1434550504,"201051344000579","174011321042388",30.14,19.00,0,330.63,371.81,50.0,46.3,0.393,147355.1,147355.1,2792,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434550555,103637.00
06/17/2015 10:30,2,3.154,ACTIVE,214.41,345.36,59.991,1434551404,"201051344000955","174011321042388",29.66,21.00,0,328.82,397.05,94.8,89.6,0.446,146741.5,146741.5,2796,0,0,0,L,1122011218,0,122.23,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434551405,103638.00
06/17/2015 10:30,1,3.003,ACTIVE,214.8,323.69,60.03,1434551404,"040051121000195","174011321042388",26.46,19,0.351,304.70,449.16,79.0,75.3,0.371,22812.4,22823.9,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434551406,103639.00
06/17/2015 10:30,2,3.307,ACTIVE,214.41,348.36,59.975,1434551404,"274151322000095","174011321042388",29.90,25.00,0,333.03,386.23,100.1,94.7,0.376,444570.1,444570.1,3715,0,0,0,L,1151911521,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434551407,103640.00
06/17/2015 10:30,2,3.154,ACTIVE,214.64,345.66,59.991,1434551404,"201051344000868","174011321042388",29.68,20.00,0,329.73,398.86,94.8,89.6,0.438,133014.1,133014.1,2797,0,0,0,L,1122011218,0,122.68,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434551408,103641.00
06/17/2015 10:30,2,3.150,ACTIVE,216.22,347.16,59.991,1434551404,"201051344000853","174011321042388",29.88,21.00,0,333.03,398.56,95.4,90.1,0.446,139277.7,139277.7,2794,0,0,0,L,1122011218,0,123.59,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434551409,103642.00
06/17/2015 10:30,2,3.105,ACTIVE,215.54,347.16,59.996,1434551404,"201051344000582","174011321042388",29.84,21.30,0,331.83,398.86,93.9,88.7,0.438,139851.7,139851.7,2792,0,0,0,L,1122011218,0,123.14,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434551410,103643.00
06/17/2015 10:30,1,3.013,ACTIVE,215.9,323.73,60.03,1434551404,"040051121000097","174011321042388",26.97,20,0.358,302.25,451.23,80.8,76.7,0.379,20698.900000036,20710.900000036,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434551411,103644.00
06/17/2015 10:30,2,3.152,ACTIVE,215.54,346.56,59.959,1434551404,"201051344000469","174011321042388",29.98,20.30,0,330.03,398.26,95.7,90.5,0.460,134476.1,134476.1,2793,0,0,0,L,1122011218,0,122.68,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434551412,103645.00
06/17/2015 10:30,2,3.195,ACTIVE,215.32,347.16,59.986,1434551404,"201051344000988","174011321042388",29.70,21.80,0,331.83,399.46,96.1,90.9,0.451,134250.5,134250.5,2791,0,0,0,L,1122011218,0,122.91,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434551413,103646.00
06/17/2015 10:30,2,3.182,ACTIVE,215.77,345.96,59.986,1434551404,"201051344001158","174011321042388",29.66,21.00,0,331.23,398.56,95.6,90.3,0.451,140469.2,140469.2,2794,0,0,0,L,1122011218,0,122.91,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434551414,103647.00
06/17/2015 10:30,2,3.174,ACTIVE,214.87,344.76,59.981,1434551404,"201051344001025","174011321042388",29.98,21.00,0,329.73,399.76,96.3,91.1,0.438,143554.5,143554.5,2794,0,0,0,L,1122011218,0,122.68,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434551415,103648.00
06/17/2015 10:30,1,2.238,ACTIVE,215.3,321.78,60.03,1434551404,"033051125000118","174011321042388",40.53,20,0.401,301.97,451.52,90.2,85.9,0.425,22973.5,22986.8,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434551416,103649.00
06/17/2015 10:30,2,3.166,ACTIVE,215.32,346.56,59.991,1434551404,"201051344000569","174011321042388",29.90,21.50,0,330.33,397.96,95.8,90.6,0.442,147271.6,147271.6,2795,0,0,0,L,1122011218,0,122.68,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434551417,103650.00
06/17/2015 10:30,2,2.145,ACTIVE,215.09,430.72,59.986,1434551404,"274151322000094","174011321042388",39.80,27.00,0,336.64,459.27,86.5,81.5,0.327,333055.7,333055.7,4152,0,0,0,L,1151911521,0,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434551418,103651.00
06/17/2015 10:30,1,3.112,ACTIVE,215.6,333.91,60.03,1434551404,"040051121000068","174011321042388",24.35,19,0.331,301.74,450.95,75.4,71.2,0.359,20761.600000012,20772.3,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434551419,103652.00
06/17/2015 10:30,2,3.184,ACTIVE,215.54,345.96,59.996,1434551404,"201051344000458","174011321042388",29.94,21.80,0,332.13,398.56,96.5,91.2,0.464,143008.8,143008.8,2795,0,0,0,L,1122011218,0,123.14,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434551420,103653.00
06/17/2015 10:30,2,3.199,ACTIVE,214.87,345.96,59.981,1434551404,"274151322000087","174011321042388",28.67,28.00,0,332.73,385.03,92.8,87.7,0.349,403198.4,403198.4,3695,0,0,0,L,1151911521,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434551421,103654.00
06/17/2015 10:30,2,3.252,ACTIVE,214.41,342.05,59.986,1434551404,"274151322000052","174011321042388",29.40,24.80,0,332.73,386.53,96.9,91.6,0.371,430966.6,430966.6,4098,0,0,0,L,1151911521,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434551422,103655.00
06/17/2015 10:30,2,3.188,ACTIVE,214.64,345.36,59.986,1434551404,"201051344001145","174011321042388",30.06,20.30,0,331.53,398.26,97.1,91.8,0.451,148170.3,148170.3,2802,0,0,0,L,1122011218,0,122.46,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434551423,103656.00
06/17/2015 10:30,2,3.215,ACTIVE,214.64,345.96,59.959,1434551404,"201051344000685","174011321042388",29.76,21.00,0,329.73,395.85,97.0,91.7,0.473,147383.6,147383.6,2803,0,0,0,L,1122011218,0,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434551423,103657.00
06/17/2015 10:30,2,3.191,ACTIVE,214.64,352.27,59.986,1434551404,"274151322000088","174011321042388",29.32,25.00,0,331.83,385.93,94.8,89.5,0.354,412659.1,412659.1,3705,0,0,0,L,1151911521,0,123.81,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434551424,103658.00
06/17/2015 10:30,2,3.242,ACTIVE,215.32,345.66,60.002,1434551404,"201051344000438","174011321042388",29.82,20.70,0,329.73,399.76,98.0,92.7,0.451,147448.3,147448.3,2797,0,0,0,L,1122011218,0,123.36,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434551425,103659.00
06/17/2015 10:30,2,3.201,ACTIVE,215.09,344.76,59.991,1434551404,"201051344001135","174011321042388",29.92,21.50,0,328.82,396.15,97.0,91.7,0.446,138797.8,138797.8,2792,0,0,0,L,1122011218,0,122.68,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434551426,103660.00
06/17/2015 10:30,2,3.281,ACTIVE,214.41,345.66,59.981,1434551404,"201051344000594","174011321042388",29.82,21.30,0,328.52,396.75,99.2,93.8,0.473,143225.7,143225.7,2790,0,0,0,L,1122011218,0,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434551428,103661.00
06/17/2015 10:30,2,3.250,ACTIVE,215.09,343.25,59.981,1434551404,"274151322000083","174011321042388",29.46,25.80,0,332.73,386.83,97.0,91.7,0.380,427242.2,427242.2,4105,0,0,0,L,1151911521,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434551429,103662.00
06/17/2015 10:30,2,3.301,ACTIVE,215.54,346.86,59.991,1434551404,"201051344000585","174011321042388",29.44,21.80,0,331.83,398.26,98.5,93.1,0.455,142124.2,142124.2,2793,0,0,0,L,1122011218,0,122.68,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434551430,103663.00
06/17/2015 10:30,2,3.273,ACTIVE,215.09,343.85,59.981,1434551404,"274151322000054","174011321042388",29.38,26.00,0,332.73,387.14,97.3,92.0,0.376,422536.2,422536.2,3695,0,0,0,L,1151911521,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434551431,103664.00
06/17/2015 10:30,2,3.275,ACTIVE,215.54,345.06,59.970,1434551404,"201051344001203","174011321042388",29.92,20.70,0,331.23,398.26,99.2,93.9,0.468,143438.7,143438.7,2796,0,0,0,L,1122011218,0,123.36,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434551432,103665.00
06/17/2015 10:30,2,3.244,ACTIVE,214.64,344.76,59.975,1434551404,"201051344000646","174011321042388",29.76,21.30,0,327.92,396.45,97.8,92.5,0.460,140962.6,140962.6,2791,0,0,0,L,1122011218,0,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434551433,103666.00
06/17/2015 10:30,2,2.266,ACTIVE,215.54,415.69,59.965,1434551404,"274151322000068","174011321042388",38.45,27.80,0,335.44,467.39,88.6,83.6,0.331,332016.9,332016.9,3761,0,0,0,L,1151911521,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434551434,103667.00
06/17/2015 10:30,2,3.475,ACTIVE,215.54,352.87,59.975,1434551404,"274151322000076","174011321042388",30.04,25.30,0,334.24,385.93,105.7,100.1,0.407,450228.5,450228.5,4103,0,0,0,L,1151911521,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434551435,103668.00
06/17/2015 10:30,1,2.005,ACTIVE,215.6,334.26,60.03,1434551404,"033051125000132","174011321042388",36.03,20,0.312,300.05,444.24,71.8,67.1,0.339,17291.400000024,17300.100000024,247,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434551437,103669.00
06/17/2015 10:30,1,2.329,ACTIVE,216.0,352.09,60.00,1434551404,"033051125000150","174011321042388",40.33,20,0.417,302.73,449.39,93.4,89.7,0.438,22953.600000024,22965.600000024,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434551438,103670.00
06/17/2015 10:30,2,3.330,ACTIVE,214.64,345.66,59.986,1434551404,"201051344000890","174011321042388",29.76,21.30,0,328.52,397.66,100.4,95.0,0.460,145028.4,145028.4,2793,0,0,0,L,1122011218,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434551439,103671.00
06/17/2015 10:30,2,3.281,ACTIVE,215.54,345.96,59.954,1434551404,"201051344000900","174011321042388",29.80,20.70,0,330.33,397.96,99.0,93.7,0.460,145318.8,145318.8,2798,0,0,0,L,1122011218,0,123.36,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434551440,103672.00
06/17/2015 10:30,2,3.301,ACTIVE,215.54,347.16,59.970,1434551404,"201051344000633","174011321042388",29.90,20.00,0,331.83,398.56,100.0,94.6,0.473,135044.5,135044.5,2800,0,0,0,L,1122011218,0,123.36,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434551441,103673.00
06/17/2015 10:30,1,3.122,ACTIVE,215.7,339.48,60.03,1434551404,"040051121000185","174011321042388",26.55,20,0.363,300.55,447.73,82.4,78.2,0.380,20771.299999987,20782.099999999,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434551442,103674.00
