ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2015 10:30,2,3.271,ACTIVE,215.77,346.86,59.975,1434551404,"201051344000983","174011321042388",30.24,21.50,0,329.73,399.46,100.2,94.8,0.477,142184.1,142184.1,2798,0,0,0,L,1122011218,0,123.36,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434551443,103675.00
06/17/2015 10:30,2,3.316,ACTIVE,215.32,346.26,59.970,1434551404,"201051344000917","174011321042388",29.82,22.50,0,328.82,397.66,100.2,94.7,0.473,145557.0,145557.0,2800,0,0,0,L,1122011218,0,122.68,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434551444,103676.00
06/17/2015 10:30,1,3.182,ACTIVE,215.1,323.64,60.03,1434551404,"040051121000116","174011321042388",26.80,18,0.373,301.38,449.66,84.8,79.8,0.398,20335.900000036,20348,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434551445,103677.00
06/17/2015 10:30,1,2.021,ACTIVE,216.0,334.00,60.03,1434551404,"033051125000135","174011321042388",35.67,20,0.313,302.47,448.10,71.7,67.3,0.340,17246.30000001,17256.20000001,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434551446,103678.00
06/17/2015 10:30,2,3.344,ACTIVE,215.77,346.26,59.959,1434551404,"201051344000648","174011321042388",29.52,19.80,0,332.43,399.16,100.0,94.6,0.468,141544.1,141544.1,2792,0,0,0,L,1122011218,0,122.91,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434551447,103679.00
06/17/2015 10:30,2,3.373,ACTIVE,215.32,347.16,59.954,1434551404,"201051344001093","174011321042388",29.76,22.00,0,329.43,398.26,101.7,96.3,0.460,143633.1,143633.1,2797,0,0,0,L,1122011218,0,122.91,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434551448,103680.00
06/17/2015 10:30,2,3.355,ACTIVE,216.00,346.56,59.965,1434551404,"201051344000645","174011321042388",29.86,21.30,0,332.73,398.86,101.5,96.0,0.460,141961.9,141961.9,2795,0,0,0,L,1122011218,0,123.36,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434551449,103681.00
06/17/2015 10:30,2,3.344,ACTIVE,215.32,341.75,59.970,1434551404,"274151322000085","174011321042388",29.68,25.00,0,333.63,386.53,100.5,95.1,0.380,424630.4,424630.4,4099,0,0,0,L,1151911521,0,124.04,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434551450,103682.00
06/17/2015 10:30,2,3.375,ACTIVE,215.77,346.86,59.981,1434551404,"201051344000651","174011321042388",29.80,21.50,0,331.83,398.26,101.9,96.4,0.464,141356.2,141356.2,2795,0,0,0,L,1122011218,0,123.59,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434551451,103683.00
06/17/2015 10:30,2,3.389,ACTIVE,215.54,345.96,59.986,1434551404,"201051344000867","174011321042388",29.58,21.00,0,329.73,398.26,101.5,96.1,0.468,133680.9,133680.9,2799,0,0,0,L,1122011218,0,123.36,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434551452,103684.00
06/17/2015 10:30,1,3.216,ACTIVE,215.7,332.34,60.03,1434551404,"040051121000095","174011321042388",24.40,20,0.339,298.80,447.70,78.1,72.9,0.363,21638.4,21649.3,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434551453,103685.00
06/17/2015 10:30,2,3.396,ACTIVE,214.87,345.66,59.975,1434551404,"201051344001230","174011321042388",29.66,20.70,0,328.82,394.35,102.0,96.5,0.482,144827.8,144827.8,2802,0,0,0,L,1122011218,0,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434551454,103686.00
06/17/2015 10:30,2,3.338,ACTIVE,216.22,347.46,59.975,1434551404,"201051344000576","174011321042388",29.96,20.70,0,332.43,397.66,101.3,95.8,0.468,141318.3,141318.3,2802,0,0,0,L,1122011218,0,123.36,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434551455,103687.00
06/17/2015 10:30,2,3.422,ACTIVE,216.00,346.86,59.975,1434551404,"201051344000579","174011321042388",29.80,21.50,0,332.43,397.96,103.2,97.7,0.482,147370.3,147370.3,2793,0,0,0,L,1122011218,0,123.14,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434551456,103688.00
06/17/2015 10:30,2,3.396,ACTIVE,215.32,345.96,59.970,1434551404,"201051344000417","174011321042388",29.60,21.00,0,329.73,398.86,101.9,96.4,0.482,143331.3,143331.3,2791,0,0,0,L,1122011218,1,122.68,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434551457,103689.00
06/17/2015 10:45,2,3.432,ACTIVE,214.19,345.36,59.975,1434552304,"201051344000955","174011321042388",29.20,25.00,0,328.82,419.30,101.5,96.1,0.486,146771.8,146771.8,2797,0,0,0,L,1122011218,0,122.01,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434552305,103690.00
06/17/2015 10:45,1,3.362,ACTIVE,214.6,337.50,60.03,1434552304,"040051121000195","174011321042388",25.75,23,0.382,316.80,391.77,86.1,81.8,0.405,22823.9,22849.7,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434552306,103691.00
06/17/2015 10:45,2,3.717,ACTIVE,214.41,354.37,59.965,1434552304,"274151322000095","174011321042388",28.80,30.80,0,330.03,402.46,108.5,102.8,0.407,444602.1,444602.1,3716,0,0,0,L,1151911521,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434552307,103692.00
06/17/2015 10:45,2,3.502,ACTIVE,214.64,345.96,59.959,1434552304,"201051344000868","174011321042388",28.49,24.50,0,328.82,421.40,101.2,95.7,0.464,133044.3,133044.3,2798,0,0,0,L,1122011218,0,122.46,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434552308,103693.00
06/17/2015 10:45,2,3.498,ACTIVE,215.54,347.16,59.965,1434552304,"201051344000853","174011321042388",28.67,25.80,0,333.33,420.50,101.6,96.1,0.477,139308.0,139308.0,2795,0,0,0,L,1122011218,0,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434552309,103694.00
06/17/2015 10:45,2,3.418,ACTIVE,215.32,345.96,59.975,1434552304,"201051344000582","174011321042388",28.92,25.30,0,329.13,419.60,100.1,94.7,0.468,139881.6,139881.6,2793,0,0,0,L,1122011218,0,122.68,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434552310,103695.00
06/17/2015 10:45,1,3.363,ACTIVE,214.9,332.70,60.00,1434552304,"040051121000097","174011321042388",26.12,24,0.387,316.02,391.91,87.4,83.2,0.403,20710.900000036,20736.699999988,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434552311,103696.00
06/17/2015 10:45,2,3.504,ACTIVE,215.54,345.96,59.970,1434552304,"201051344000469","174011321042388",28.71,24.80,0,329.43,420.20,101.9,96.4,0.491,134506.4,134506.4,2794,0,0,0,L,1122011218,0,122.68,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434552312,103697.00
06/17/2015 10:45,2,3.490,ACTIVE,215.77,348.06,59.975,1434552304,"201051344000988","174011321042388",28.78,25.80,0,329.43,420.20,101.8,96.3,0.477,134280.9,134280.9,2792,0,0,0,L,1122011218,0,122.91,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434552313,103698.00
06/17/2015 10:45,2,3.463,ACTIVE,216.00,347.16,59.965,1434552304,"201051344001158","174011321042388",28.80,25.50,0,329.73,420.20,101.0,95.6,0.486,140499.3,140499.3,2795,0,0,0,L,1122011218,0,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434552314,103699.00
06/17/2015 10:45,2,3.535,ACTIVE,215.32,345.96,59.965,1434552304,"201051344001025","174011321042388",28.61,25.30,0,329.43,421.10,102.4,96.9,0.468,143585.0,143585.0,2795,0,0,0,L,1122011218,0,122.91,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434552315,103700.00
06/17/2015 10:45,1,2.486,ACTIVE,214.9,345.48,60.00,1434552304,"033051125000118","174011321042388",39.37,23,0.433,312.38,396.26,97.4,92.8,0.449,22986.8,23015.5,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434552316,103701.00
06/17/2015 10:45,2,3.455,ACTIVE,215.32,346.86,59.965,1434552304,"201051344000569","174011321042388",28.82,26.00,0,329.73,419.60,100.9,95.5,0.468,147301.6,147301.6,2796,0,0,0,L,1122011218,0,122.68,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434552317,103702.00
06/17/2015 10:45,2,2.348,ACTIVE,214.64,425.61,59.959,1434552304,"274151322000094","174011321042388",39.16,32.80,0,392.55,467.69,93.2,88.0,0.349,333083.0,333083.0,4153,0,0,0,L,1151911521,0,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434552318,103703.00
06/17/2015 10:45,1,3.446,ACTIVE,215.3,345.55,60.03,1434552304,"040051121000068","174011321042388",23.48,23,0.356,316.25,387.10,80.5,76.4,0.378,20772.3,20796.100000012,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434552319,103704.00
06/17/2015 10:45,2,3.479,ACTIVE,215.32,345.66,59.970,1434552304,"201051344000458","174011321042388",28.77,26.00,0,330.03,419.60,101.3,95.8,0.491,143039.0,143039.0,2796,0,0,0,L,1122011218,0,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434552320,103705.00
06/17/2015 10:45,2,3.480,ACTIVE,215.09,346.56,59.965,1434552304,"274151322000087","174011321042388",27.57,34.80,0,330.33,396.75,97.2,91.9,0.367,403227.2,403227.2,3696,0,0,0,L,1151911521,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434552321,103706.00
06/17/2015 10:45,2,3.549,ACTIVE,214.41,345.96,59.970,1434552304,"274151322000052","174011321042388",28.69,30.50,0,329.43,404.27,103.0,97.5,0.398,430996.9,430996.9,4099,0,0,0,L,1151911521,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434552322,103707.00
06/17/2015 10:45,2,3.449,ACTIVE,214.41,345.96,59.975,1434552304,"201051344001145","174011321042388",29.06,24.30,0,329.13,419.60,101.5,96.0,0.464,148200.6,148200.6,2803,0,0,0,L,1122011218,0,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434552323,103708.00
06/17/2015 10:45,2,3.461,ACTIVE,214.64,345.66,59.965,1434552304,"201051344000685","174011321042388",28.80,24.80,0,329.13,414.49,101.0,95.5,0.499,147413.9,147413.9,2804,0,0,0,L,1122011218,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434552324,103709.00
06/17/2015 10:45,2,3.494,ACTIVE,214.64,341.45,59.970,1434552304,"274151322000088","174011321042388",28.41,29.50,0,329.13,401.26,100.5,95.1,0.376,412688.7,412688.7,3706,0,0,0,L,1151911521,0,123.59,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434552325,103710.00
06/17/2015 10:45,2,3.430,ACTIVE,215.09,346.26,59.981,1434552304,"201051344000438","174011321042388",29.24,24.80,0,328.82,419.90,101.7,96.2,0.473,147478.7,147478.7,2798,0,0,0,L,1122011218,0,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434552326,103711.00
06/17/2015 10:45,2,3.445,ACTIVE,214.41,345.06,59.970,1434552304,"201051344001135","174011321042388",28.84,25.50,0,328.82,419.60,100.6,95.2,0.451,138827.8,138827.8,2793,0,0,0,L,1122011218,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434552327,103712.00
06/17/2015 10:45,2,3.406,ACTIVE,214.87,346.26,59.975,1434552304,"201051344000417","174011321042388",28.96,25.50,0,329.13,419.30,99.9,94.5,0.473,143360.5,143360.5,2792,0,0,0,L,1122011218,0,122.46,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434552327,103713.00
06/17/2015 10:45,2,3.512,ACTIVE,214.87,345.96,59.986,1434552304,"201051344000594","174011321042388",28.73,25.30,0,327.92,417.79,102.2,96.7,0.477,143256.3,143256.3,2791,0,0,0,L,1122011218,0,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434552328,103714.00
06/17/2015 10:45,2,3.510,ACTIVE,214.87,345.06,59.981,1434552304,"274151322000083","174011321042388",28.65,31.00,0,329.13,397.96,101.8,96.3,0.407,427272.1,427272.1,4106,0,0,0,L,1151911521,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434552329,103715.00
06/17/2015 10:45,2,3.443,ACTIVE,215.77,347.76,59.986,1434552304,"201051344000585","174011321042388",29.16,25.50,0,329.43,418.70,101.7,96.3,0.468,142154.5,142154.5,2794,0,0,0,L,1122011218,0,122.91,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434552330,103716.00
06/17/2015 10:45,2,3.512,ACTIVE,215.09,346.86,59.986,1434552304,"274151322000054","174011321042388",28.55,31.00,0,330.03,402.77,101.6,96.1,0.393,422566.2,422566.2,3696,0,0,0,L,1151911521,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434552331,103717.00
06/17/2015 10:45,2,3.479,ACTIVE,215.77,346.56,59.986,1434552304,"201051344001203","174011321042388",29.06,25.50,0,329.73,421.70,102.3,96.8,0.486,143469.2,143469.2,2797,0,0,0,L,1122011218,0,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434552332,103718.00
06/17/2015 10:45,2,3.412,ACTIVE,214.64,345.96,59.986,1434552304,"201051344000646","174011321042388",29.08,25.00,0,327.92,419.30,100.5,95.1,0.482,140992.6,140992.6,2792,0,0,0,L,1122011218,0,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434552333,103719.00
06/17/2015 10:45,2,2.387,ACTIVE,215.32,412.38,59.986,1434552304,"274151322000068","174011321042388",38.57,33.50,0,397.05,473.70,93.4,88.2,0.354,332044.3,332044.3,3762,0,0,0,L,1151911521,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434552334,103720.00
06/17/2015 10:45,2,3.717,ACTIVE,215.32,343.85,60.002,1434552304,"274151322000076","174011321042388",29.22,31.30,0,330.93,407.57,110.1,104.3,0.429,450261.0,450261.0,4104,0,0,0,L,1151911521,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434552335,103721.00
06/17/2015 10:45,1,2.143,ACTIVE,215.7,325.15,60.03,1434552304,"033051125000132","174011321042388",35.13,22,0.327,301.02,447.28,74.9,70.4,0.351,17300.100000024,17322.200000024,249,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434552337,103722.00
06/17/2015 10:45,1,2.483,ACTIVE,215.7,354.20,60.03,1434552304,"033051125000150","174011321042388",39.45,23,0.438,313.53,395.22,97.5,94.0,0.450,22965.600000024,22994.800000012,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434552338,103723.00
06/17/2015 10:45,2,3.486,ACTIVE,214.41,345.36,59.986,1434552304,"201051344000890","174011321042388",28.94,25.80,0,328.82,415.39,102.2,96.7,0.468,145058.8,145058.8,2794,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434552339,103724.00
06/17/2015 10:45,2,3.449,ACTIVE,215.32,346.56,60.002,1434552304,"201051344000900","174011321042388",29.06,25.00,0,328.82,420.80,101.6,96.1,0.473,145349.0,145349.0,2799,0,0,0,L,1122011218,0,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434552340,103725.00
06/17/2015 10:45,2,3.453,ACTIVE,215.32,348.06,59.986,1434552304,"201051344000633","174011321042388",29.06,24.50,0,329.73,421.10,101.7,96.2,0.482,135074.8,135074.8,2801,0,0,0,L,1122011218,0,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434552341,103726.00
06/17/2015 10:45,1,3.280,ACTIVE,215.6,349.47,60.03,1434552304,"040051121000185","174011321042388",26.15,23,0.375,315.68,391.79,85.3,80.6,0.399,20782.099999999,20807.299999987,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434552342,103727.00
06/17/2015 10:45,2,3.445,ACTIVE,216.22,346.26,59.991,1434552304,"201051344000983","174011321042388",29.36,25.80,0,328.82,420.20,102.5,97.0,0.491,142214.4,142214.4,2799,0,0,0,L,1122011218,0,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434552343,103728.00
06/17/2015 10:45,2,3.486,ACTIVE,215.54,347.46,59.991,1434552304,"201051344000917","174011321042388",28.88,26.50,0,328.82,419.30,102.0,96.5,0.482,145587.1,145587.1,2801,0,0,0,L,1122011218,0,123.14,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434552344,103729.00
06/17/2015 10:45,1,3.378,ACTIVE,214.9,330.66,60.03,1434552304,"040051121000116","174011321042388",26.02,21,0.385,315.01,390.11,87.4,82.3,0.409,20348,20373.700000048,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434552345,103730.00
06/17/2015 10:45,1,2.110,ACTIVE,215.7,334.27,60.03,1434552304,"033051125000135","174011321042388",35.22,23,0.322,301.62,447.93,73.9,69.5,0.350,17256.20000001,17277.80000001,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434552346,103731.00
06/17/2015 10:45,2,3.467,ACTIVE,216.00,347.76,59.986,1434552304,"201051344000648","174011321042388",28.88,23.80,0,330.33,420.80,101.5,96.0,0.477,141574.0,141574.0,2793,0,0,0,L,1122011218,0,122.91,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434552347,103732.00
06/17/2015 10:45,2,3.514,ACTIVE,215.54,348.36,59.986,1434552304,"201051344001093","174011321042388",29.10,25.50,0,329.13,420.80,103.5,98.0,0.477,143663.7,143663.7,2798,0,0,0,L,1122011218,0,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434552348,103733.00
06/17/2015 10:45,2,3.508,ACTIVE,216.00,346.86,59.986,1434552304,"201051344000645","174011321042388",28.78,25.30,0,330.93,419.60,102.2,96.8,0.464,141992.2,141992.2,2796,0,0,0,L,1122011218,0,123.59,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434552349,103734.00
06/17/2015 10:45,2,3.539,ACTIVE,215.32,350.77,60.023,1434552304,"274151322000085","174011321042388",28.88,29.50,0,330.33,402.77,103.6,98.0,0.389,424660.7,424660.7,4100,0,0,0,L,1151911521,0,123.81,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434552350,103735.00
06/17/2015 10:45,2,3.539,ACTIVE,215.77,346.56,59.991,1434552304,"201051344000651","174011321042388",28.69,25.30,0,329.43,419.30,102.8,97.2,0.468,141386.6,141386.6,2796,0,0,0,L,1122011218,0,123.59,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434552351,103736.00
06/17/2015 10:45,2,3.482,ACTIVE,215.54,345.06,59.986,1434552304,"201051344000867","174011321042388",28.98,25.00,0,328.82,421.70,102.2,96.7,0.468,133711.1,133711.1,2800,0,0,0,L,1122011218,0,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434552352,103737.00
06/17/2015 10:45,1,3.415,ACTIVE,215.8,334.10,60.03,1434552304,"040051121000095","174011321042388",23.62,23,0.349,316.91,385.52,80.2,75.2,0.375,21649.3,21672.6,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434552353,103738.00
06/17/2015 10:45,2,3.523,ACTIVE,214.64,344.15,59.981,1434552304,"201051344001230","174011321042388",28.75,25.80,0,327.62,414.79,102.5,97.1,0.486,144858.1,144858.1,2803,0,0,0,L,1122011218,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434552354,103739.00
06/17/2015 10:45,2,3.475,ACTIVE,216.00,347.76,59.996,1434552304,"201051344000576","174011321042388",28.86,24.50,0,332.43,420.20,101.6,96.2,0.468,141348.3,141348.3,2803,0,0,0,L,1122011218,0,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434552355,103740.00
06/17/2015 10:45,2,3.527,ACTIVE,216.00,346.56,59.991,1434552304,"201051344000579","174011321042388",28.98,26.00,0,330.33,419.90,103.5,98.0,0.491,147400.8,147400.8,2794,0,0,0,L,1122011218,0,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434552356,103741.00
06/17/2015 11:00,2,2.340,ACTIVE,212.83,358.58,60.007,1434553203,"201051344000955","174011321042388",29.12,24.30,0,318.30,395.25,69.1,64.7,0.579,146788.6,146788.6,2798,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434553205,103742.00
06/17/2015 11:00,1,2.223,ACTIVE,215.3,314.55,60.07,1434553203,"040051121000195","174011321042388",25.66,23,0.340,304.08,450.09,56.7,55.8,0.356,22849.7,22863.4,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434553206,103743.00
06/17/2015 11:00,2,2.447,ACTIVE,213.06,350.17,60.012,1434553203,"274151322000095","174011321042388",29.36,29.50,0,330.33,386.83,72.9,68.5,0.499,444619.8,444619.8,3717,0,0,0,L,1151911521,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434553207,103744.00
06/17/2015 11:00,2,2.322,ACTIVE,213.06,357.68,60.023,1434553203,"201051344000868","174011321042388",29.18,23.80,0,318.91,394.65,68.6,64.3,0.557,133061.0,133061.0,2799,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434553208,103745.00
06/17/2015 11:00,2,2.305,ACTIVE,214.19,357.08,60.023,1434553203,"201051344000853","174011321042388",29.52,24.80,0,317.70,397.05,68.9,64.6,0.583,139324.7,139324.7,2796,0,0,0,L,1122011218,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434553209,103746.00
06/17/2015 11:00,2,2.314,ACTIVE,213.74,359.18,60.007,1434553203,"201051344000582","174011321042388",28.86,24.80,0,318.30,395.25,67.7,63.4,0.561,139898.0,139898.0,2794,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434553210,103747.00
06/17/2015 11:00,1,2.218,ACTIVE,215.6,352.70,60.03,1434553203,"040051121000097","174011321042388",26.46,24,0.324,301.18,450.35,58.4,55.3,0.403,20736.699999988,20750.699999988,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434553211,103748.00
06/17/2015 11:00,2,2.316,ACTIVE,213.51,359.78,60.002,1434553203,"201051344000469","174011321042388",29.36,24.30,0,316.20,395.85,68.9,64.6,0.597,134523.1,134523.1,2795,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434553212,103749.00
06/17/2015 11:00,2,2.316,ACTIVE,213.51,360.69,60.012,1434553203,"201051344000988","174011321042388",29.22,25.00,0,317.40,396.75,68.6,64.3,0.575,134297.6,134297.6,2793,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434553213,103750.00
06/17/2015 11:00,2,2.326,ACTIVE,213.51,360.38,60.018,1434553203,"201051344001158","174011321042388",29.06,24.30,0,319.81,395.55,68.5,64.2,0.566,140515.9,140515.9,2796,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434553214,103751.00
06/17/2015 11:00,2,2.328,ACTIVE,213.29,359.78,60.018,1434553203,"201051344001025","174011321042388",29.36,24.80,0,320.11,395.55,69.3,64.9,0.552,143601.8,143601.8,2796,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434553215,103752.00
06/17/2015 11:00,1,1.729,ACTIVE,215.0,310.01,60.03,1434553203,"033051125000118","174011321042388",31.72,24,0.318,301.72,450.98,54.6,53.0,0.333,23015.5,23030.2,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434553216,103753.00
06/17/2015 11:00,2,2.312,ACTIVE,213.74,359.18,60.007,1434553203,"201051344000569","174011321042388",29.22,25.30,0,319.21,395.55,68.5,64.2,0.561,147318.2,147318.2,2797,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434553217,103754.00
06/17/2015 11:00,2,1.523,ACTIVE,214.41,429.52,60.007,1434553203,"274151322000094","174011321042388",39.84,31.00,0,335.74,456.57,60.8,56.7,0.407,333097.8,333097.8,4154,0,0,0,L,1151911521,0,122.01,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434553218,103755.00
06/17/2015 11:00,1,2.263,ACTIVE,214.8,424.57,60.07,1434553203,"040051121000068","174011321042388",23.92,24,0.303,302.49,450.61,53.8,46.2,0.077,20796.100000012,20808.699999976,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434553219,103756.00
06/17/2015 11:00,2,2.318,ACTIVE,213.51,357.98,60.007,1434553203,"201051344000458","174011321042388",29.20,25.00,0,319.21,395.55,68.6,64.3,0.588,143055.6,143055.6,2797,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434553220,103757.00
06/17/2015 11:00,2,2.326,ACTIVE,214.19,359.78,60.002,1434553203,"274151322000087","174011321042388",27.77,35.00,0,327.92,382.33,65.4,61.2,0.446,403242.9,403242.9,3697,0,0,0,L,1151911521,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434553221,103758.00
06/17/2015 11:00,2,2.357,ACTIVE,214.19,363.39,60.002,1434553203,"274151322000052","174011321042388",28.90,29.00,0,330.03,383.23,69.1,64.7,0.442,431013.6,431013.6,4100,0,0,0,L,1151911521,0,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434553222,103759.00
06/17/2015 11:00,2,2.309,ACTIVE,213.29,357.08,60.002,1434553203,"201051344001145","174011321042388",29.42,23.80,0,318.91,395.85,68.8,64.5,0.561,148217.2,148217.2,2804,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434553223,103760.00
06/17/2015 11:00,2,2.297,ACTIVE,213.29,357.08,60.007,1434553203,"201051344000685","174011321042388",29.24,24.30,0,317.40,393.45,68.0,63.7,0.592,147430.3,147430.3,2805,0,0,0,L,1122011218,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434553224,103761.00
06/17/2015 11:00,2,2.312,ACTIVE,212.83,349.26,60.002,1434553203,"274151322000088","174011321042388",28.67,28.30,0,327.32,383.53,67.0,62.8,0.438,412704.9,412704.9,3707,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434553225,103762.00
06/17/2015 11:00,2,2.281,ACTIVE,213.51,357.98,60.007,1434553203,"201051344000438","174011321042388",29.82,24.30,0,318.30,394.65,68.9,64.6,0.588,147495.3,147495.3,2799,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434553225,103763.00
06/17/2015 11:00,2,2.336,ACTIVE,213.29,357.68,60.002,1434553203,"201051344001135","174011321042388",28.94,24.50,0,318.30,392.85,68.5,64.2,0.561,138844.3,138844.3,2794,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434553226,103764.00
06/17/2015 11:00,2,2.336,ACTIVE,213.51,357.38,59.986,1434553203,"201051344000417","174011321042388",28.84,25.30,0,317.40,394.65,68.2,63.9,0.566,143376.8,143376.8,2793,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434553227,103765.00
06/17/2015 11:00,2,2.328,ACTIVE,212.83,358.28,60.018,1434553203,"201051344000594","174011321042388",29.50,24.30,0,318.91,393.75,69.5,65.2,0.583,143273.0,143273.0,2792,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434553228,103766.00
06/17/2015 11:00,2,2.324,ACTIVE,213.06,359.48,60.002,1434553203,"274151322000083","174011321042388",29.06,29.80,0,327.32,383.53,68.5,64.1,0.499,427288.5,427288.5,4107,0,0,0,L,1151911521,0,121.78,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434553229,103767.00
06/17/2015 11:00,2,2.346,ACTIVE,213.74,360.38,60.012,1434553203,"201051344000585","174011321042388",29.28,24.80,0,319.21,395.25,69.6,65.3,0.575,142171.1,142171.1,2795,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434553230,103768.00
06/17/2015 11:00,2,2.336,ACTIVE,213.51,355.28,60.023,1434553203,"274151322000054","174011321042388",28.82,30.00,0,329.13,384.43,68.1,63.8,0.473,422582.6,422582.6,3697,0,0,0,L,1151911521,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434553231,103769.00
06/17/2015 11:00,2,2.346,ACTIVE,213.51,357.68,60.007,1434553203,"201051344001203","174011321042388",29.08,24.50,0,316.20,395.55,69.1,64.8,0.575,143485.8,143485.8,2798,0,0,0,L,1122011218,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434553232,103770.00
06/17/2015 11:00,2,2.281,ACTIVE,213.06,357.68,60.007,1434553203,"201051344000646","174011321042388",29.50,24.50,0,317.10,393.45,68.1,63.8,0.579,141008.9,141008.9,2793,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434553233,103771.00
06/17/2015 11:00,2,1.480,ACTIVE,213.96,430.72,60.012,1434553203,"274151322000068","174011321042388",40.22,30.80,0,336.94,459.57,61.0,56.9,0.411,332059.2,332059.2,3763,0,0,0,L,1151911521,0,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434553234,103772.00
06/17/2015 11:00,2,2.461,ACTIVE,214.41,357.38,60.002,1434553203,"274151322000076","174011321042388",29.50,29.00,0,330.03,385.63,73.5,69.0,0.508,450278.7,450278.7,4105,0,0,0,L,1151911521,0,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434553235,103773.00
06/17/2015 11:00,1,1.417,ACTIVE,215.4,389.19,60.07,1434553203,"033051125000132","174011321042388",34.26,23,0.279,302.77,447.27,48.3,48.4,0.182,17322.200000024,17333.200000024,251,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434553236,103774.00
06/17/2015 11:00,1,1.731,ACTIVE,215.6,330.42,60.03,1434553203,"033051125000150","174011321042388",30.61,24,0.289,304.25,450.71,52.7,52.4,0.358,22994.800000012,23008.900000036,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434553237,103775.00
06/17/2015 11:00,2,2.348,ACTIVE,212.83,357.38,60.007,1434553203,"201051344000890","174011321042388",29.14,25.30,0,318.00,392.85,69.3,65.0,0.566,145075.4,145075.4,2795,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434553238,103776.00
06/17/2015 11:00,2,2.293,ACTIVE,213.74,360.08,60.007,1434553203,"201051344000900","174011321042388",29.36,23.80,0,319.21,395.85,68.3,64.0,0.566,145365.3,145365.3,2800,0,0,0,L,1122011218,0,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434553239,103777.00
06/17/2015 11:00,2,2.320,ACTIVE,213.74,357.98,59.981,1434553203,"201051344000633","174011321042388",29.18,24.00,0,320.41,394.95,68.6,64.3,0.583,135091.1,135091.1,2802,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434553240,103778.00
06/17/2015 11:00,1,2.310,ACTIVE,215.4,347.40,60.03,1434553203,"040051121000185","174011321042388",22.10,24,0.330,302.31,449.11,50.8,53.1,0.369,20807.299999987,20819.799999987,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434553241,103779.00
06/17/2015 11:00,2,2.312,ACTIVE,213.74,357.98,60.002,1434553203,"201051344000983","174011321042388",29.52,24.80,0,318.91,394.95,69.1,64.8,0.592,142230.8,142230.8,2800,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434553242,103780.00
06/17/2015 11:00,2,2.328,ACTIVE,213.51,357.98,59.981,1434553203,"201051344000917","174011321042388",29.16,25.80,0,319.51,394.35,68.8,64.4,0.575,145603.5,145603.5,2802,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434553243,103781.00
06/17/2015 11:00,1,2.228,ACTIVE,214.9,337.48,60.03,1434553203,"040051121000116","174011321042388",26.36,22,0.361,300.49,449.58,58.4,64.6,0.370,20373.700000048,20387.300000012,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434553244,103782.00
06/17/2015 11:00,1,1.389,ACTIVE,215.1,381.73,60.07,1434553203,"033051125000135","174011321042388",34.65,24,0.292,302.70,448.05,47.9,38.7,0.220,17277.80000001,17288.70000001,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434553246,103783.00
06/17/2015 11:00,2,2.332,ACTIVE,213.96,358.88,60.007,1434553203,"201051344000648","174011321042388",28.92,23.00,0,316.50,396.45,68.4,64.1,0.561,141590.2,141590.2,2794,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434553247,103784.00
06/17/2015 11:00,2,2.348,ACTIVE,213.51,359.48,60.002,1434553203,"201051344001093","174011321042388",29.10,25.00,0,319.51,395.55,69.2,64.9,0.561,143680.2,143680.2,2799,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434553248,103785.00
06/17/2015 11:00,2,2.320,ACTIVE,213.96,357.38,60.012,1434553203,"201051344000645","174011321042388",29.22,24.30,0,318.00,395.55,68.7,64.4,0.557,142008.5,142008.5,2797,0,0,0,L,1122011218,0,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434553248,103786.00
06/17/2015 11:00,2,2.330,ACTIVE,213.74,361.59,60.018,1434553203,"274151322000085","174011321042388",29.10,28.30,0,329.43,383.23,68.7,64.4,0.473,424677.0,424677.0,4101,0,0,0,L,1151911521,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434553249,103787.00
06/17/2015 11:00,2,2.350,ACTIVE,213.74,357.38,60.039,1434553203,"201051344000651","174011321042388",28.94,24.50,0,319.81,395.85,68.8,64.5,0.557,141402.9,141402.9,2797,0,0,0,L,1122011218,0,123.36,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434553250,103788.00
06/17/2015 11:00,2,2.348,ACTIVE,213.74,357.68,60.007,1434553203,"201051344000867","174011321042388",28.88,24.50,0,320.11,394.35,68.7,64.4,0.557,133727.3,133727.3,2801,0,0,0,L,1122011218,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434553251,103789.00
06/17/2015 11:00,1,2.259,ACTIVE,214.7,338.50,60.07,1434553203,"040051121000095","174011321042388",23.76,24,0.309,300.25,445.82,53.4,42.1,0.402,21672.6,21684.6,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434553253,103790.00
06/17/2015 11:00,2,2.311,ACTIVE,213.06,357.38,60.002,1434553203,"201051344001230","174011321042388",29.34,25.00,0,317.10,389.24,68.7,64.4,0.575,144874.3,144874.3,2804,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434553254,103791.00
06/17/2015 11:00,2,2.279,ACTIVE,214.19,358.58,59.991,1434553203,"201051344000576","174011321042388",29.48,24.00,0,318.91,395.25,68.0,63.7,0.544,141364.4,141364.4,2804,0,0,0,L,1122011218,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434553254,103792.00
06/17/2015 11:00,2,2.332,ACTIVE,213.74,360.38,60.007,1434553203,"201051344000579","174011321042388",29.50,25.30,0,319.81,396.45,69.7,65.3,0.579,147417.2,147417.2,2795,0,0,0,L,1122011218,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434553255,103793.00
06/17/2015 11:15,2,4.346,ACTIVE,216.00,349.86,59.954,1434554104,"201051344000955","174011321042388",29.28,26.80,0,329.13,397.35,128.9,122.5,0.614,146810.9,146810.9,2799,0,0,0,L,1122011218,0,122.68,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434554105,103794.00
06/17/2015 11:15,1,4.332,ACTIVE,215.5,358.88,60.03,1434554104,"040051121000195","174011321042388",25.87,25,0.495,303.83,449.88,111.5,106.2,0.509,22863.4,22881.9,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434554106,103795.00
06/17/2015 11:15,2,4.795,ACTIVE,216.00,345.96,59.938,1434554104,"274151322000095","174011321042388",29.00,34.30,0,332.13,386.23,140.8,134.0,0.535,444643.2,444643.2,3718,0,0,0,L,1151911521,0,124.27,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434554107,103796.00
06/17/2015 11:15,2,4.559,ACTIVE,216.67,351.67,59.933,1434554104,"201051344000868","174011321042388",29.30,26.30,0,328.82,396.75,135.3,128.7,0.623,133083.2,133083.2,2800,0,0,0,L,1122011218,0,123.14,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434554108,103797.00
06/17/2015 11:15,2,4.711,ACTIVE,218.03,353.47,59.944,1434554104,"201051344000853","174011321042388",29.34,27.50,0,333.03,399.16,140.1,133.3,0.658,139347.1,139347.1,2797,0,0,0,L,1122011218,0,124.04,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434554109,103798.00
06/17/2015 11:15,2,4.750,ACTIVE,217.58,354.07,59.975,1434554104,"201051344000582","174011321042388",29.14,27.30,0,329.73,399.76,140.1,133.3,0.641,139920.0,139920.0,2795,0,0,0,L,1122011218,0,123.59,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434554110,103799.00
06/17/2015 11:15,1,4.764,ACTIVE,217.1,343.49,60.03,1434554104,"040051121000097","174011321042388",26.25,26,0.553,301.88,451.55,124.4,119.6,0.559,20750.699999988,20769.600000024,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434554111,103800.00
06/17/2015 11:15,2,4.770,ACTIVE,217.80,354.67,59.996,1434554104,"201051344000469","174011321042388",29.10,26.80,0,329.13,398.86,140.7,133.8,0.672,134545.5,134545.5,2796,0,0,0,L,1122011218,0,123.36,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434554112,103801.00
06/17/2015 11:15,2,4.836,ACTIVE,218.03,355.58,59.954,1434554104,"201051344000988","174011321042388",28.84,27.80,0,329.43,399.46,141.2,134.3,0.663,134320.0,134320.0,2794,0,0,0,L,1122011218,0,123.59,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434554113,103802.00
06/17/2015 11:15,2,4.863,ACTIVE,218.03,353.47,59.970,1434554104,"201051344001158","174011321042388",28.88,27.00,0,330.03,398.56,142.2,135.4,0.672,140538.2,140538.2,2797,0,0,0,L,1122011218,0,123.59,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434554114,103803.00
06/17/2015 11:15,2,4.904,ACTIVE,217.13,352.27,59.986,1434554104,"201051344001025","174011321042388",29.44,27.50,0,329.43,399.76,146.3,139.3,0.658,143624.4,143624.4,2797,0,0,0,L,1122011218,0,123.14,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434554115,103804.00
06/17/2015 11:15,1,3.555,ACTIVE,216.7,332.63,60.00,1434554104,"033051125000118","174011321042388",39.65,25,0.630,299.97,446.86,140.2,135.5,0.629,23030.2,23049.4,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434554116,103805.00
06/17/2015 11:15,2,4.902,ACTIVE,217.80,353.77,59.949,1434554104,"201051344000569","174011321042388",29.06,28.50,0,329.43,398.86,144.3,137.3,0.667,147340.5,147340.5,2798,0,0,0,L,1122011218,0,123.36,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434554117,103806.00
06/17/2015 11:15,2,3.365,ACTIVE,216.45,427.41,59.949,1434554104,"274151322000094","174011321042388",39.14,35.00,0,393.15,459.87,132.6,126.0,0.513,333117.9,333117.9,4155,0,0,0,L,1151911521,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434554118,103807.00
06/17/2015 11:15,1,4.816,ACTIVE,216.7,335.27,60.03,1434554104,"040051121000068","174011321042388",23.66,25,0.505,303.46,451.32,113.4,108.8,0.515,20808.699999976,20825.8,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434554119,103808.00
06/17/2015 11:15,2,4.736,ACTIVE,217.80,351.37,59.954,1434554104,"201051344000458","174011321042388",29.06,27.80,0,329.73,399.16,139.5,132.7,0.685,143078.0,143078.0,2798,0,0,0,L,1122011218,0,123.81,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434554120,103809.00
06/17/2015 11:15,2,4.797,ACTIVE,216.00,352.27,59.970,1434554104,"274151322000087","174011321042388",27.61,40.00,0,328.22,383.53,134.1,127.5,0.504,403264.3,403264.3,3698,0,0,0,L,1151911521,0,124.27,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434554121,103810.00
06/17/2015 11:15,2,4.871,ACTIVE,216.22,357.68,59.986,1434554104,"274151322000052","174011321042388",28.77,33.00,0,331.53,385.63,142.0,135.1,0.552,431036.1,431036.1,4101,0,0,0,L,1151911521,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434554122,103811.00
06/17/2015 11:15,2,4.701,ACTIVE,216.22,351.07,59.975,1434554104,"201051344001145","174011321042388",29.26,26.30,0,329.73,398.26,139.3,132.5,0.641,148239.7,148239.7,2805,0,0,0,L,1122011218,0,122.91,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434554123,103812.00
06/17/2015 11:15,2,4.701,ACTIVE,216.22,351.97,59.986,1434554104,"201051344000685","174011321042388",29.08,26.80,0,329.13,395.55,138.4,131.7,0.672,147452.7,147452.7,2806,0,0,0,L,1122011218,0,123.81,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434554124,103813.00
06/17/2015 11:15,2,4.707,ACTIVE,216.00,359.48,59.949,1434554104,"274151322000088","174011321042388",28.67,32.40,0,330.33,385.33,136.6,129.9,0.508,412726.9,412726.9,3708,0,0,0,L,1151911521,0,124.72,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434554125,103814.00
06/17/2015 11:15,2,4.631,ACTIVE,216.67,351.67,59.991,1434554104,"201051344000438","174011321042388",29.26,27.00,0,329.73,397.66,137.2,130.5,0.632,147517.9,147517.9,2800,0,0,0,L,1122011218,0,123.59,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434554126,103815.00
06/17/2015 11:15,2,4.453,ACTIVE,216.67,351.07,59.949,1434554104,"201051344001135","174011321042388",29.52,27.30,0,329.13,397.66,133.2,126.6,0.610,138866.8,138866.8,2795,0,0,0,L,1122011218,0,123.36,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434554127,103816.00
06/17/2015 11:15,2,4.486,ACTIVE,216.45,350.77,59.954,1434554104,"201051344000417","174011321042388",28.73,28.00,0,328.82,397.35,130.5,124.1,0.619,143399.2,143399.2,2794,0,0,0,L,1122011218,0,122.91,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434554127,103817.00
06/17/2015 11:15,2,4.418,ACTIVE,215.77,349.86,59.975,1434554104,"201051344000594","174011321042388",29.16,27.50,0,328.52,397.66,130.4,124.0,0.605,143295.9,143295.9,2793,0,0,0,L,1122011218,0,122.91,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434554128,103818.00
06/17/2015 11:15,2,4.492,ACTIVE,215.32,343.55,59.981,1434554104,"274151322000083","174011321042388",28.73,34.80,0,332.13,385.33,130.4,124.0,0.517,427311.0,427311.0,4108,0,0,0,L,1151911521,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434554129,103819.00
