ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2015 11:15,2,4.396,ACTIVE,216.90,351.97,59.986,1434554104,"201051344000585","174011321042388",29.18,27.50,0,329.73,399.16,129.9,123.5,0.605,142194.0,142194.0,2796,0,0,0,L,1122011218,0,123.14,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434554130,103820.00
06/17/2015 11:15,2,4.500,ACTIVE,215.77,347.76,59.981,1434554104,"274151322000054","174011321042388",28.67,34.80,0,331.83,386.83,130.6,124.1,0.504,422605.1,422605.1,3698,0,0,0,L,1151911521,0,124.27,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434554131,103821.00
06/17/2015 11:15,2,4.447,ACTIVE,216.67,349.86,59.981,1434554104,"201051344001203","174011321042388",29.16,27.30,0,329.43,399.16,131.3,124.8,0.619,143508.8,143508.8,2799,0,0,0,L,1122011218,0,123.81,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434554132,103822.00
06/17/2015 11:15,2,4.312,ACTIVE,215.77,349.26,59.965,1434554104,"201051344000646","174011321042388",29.16,27.30,0,328.52,395.25,127.4,121.0,0.597,141031.5,141031.5,2794,0,0,0,L,1122011218,0,123.14,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434554133,103823.00
06/17/2015 11:15,2,2.965,ACTIVE,216.67,417.19,59.981,1434554104,"274151322000068","174011321042388",39.20,35.00,0,393.45,461.08,117.4,111.4,0.438,332079.7,332079.7,3764,0,0,0,L,1151911521,0,124.49,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434554134,103824.00
06/17/2015 11:15,2,4.570,ACTIVE,216.45,349.86,59.965,1434554104,"274151322000076","174011321042388",29.54,33.80,0,332.43,386.23,136.6,129.9,0.526,450303.0,450303.0,4106,0,0,0,L,1151911521,0,124.27,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434554135,103825.00
06/17/2015 11:15,1,2.676,ACTIVE,216.2,328.15,60.00,1434554104,"033051125000132","174011321042388",35.16,24,0.409,298.46,446.54,93.6,88.3,0.431,17333.200000024,17348.900000024,253,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434554136,103826.00
06/17/2015 11:15,1,3.082,ACTIVE,216.5,358.38,60.03,1434554104,"033051125000150","174011321042388",39.60,25,0.543,304.32,449.60,121.4,117.0,0.553,23008.900000036,23028.699999988,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434554137,103827.00
06/17/2015 11:15,2,4.410,ACTIVE,215.77,349.56,60.018,1434554104,"201051344000890","174011321042388",28.80,28.00,0,329.13,396.15,128.7,122.3,0.601,145098.3,145098.3,2796,0,0,0,L,1122011218,0,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434554138,103828.00
06/17/2015 11:15,2,4.520,ACTIVE,216.90,351.07,59.954,1434554104,"201051344000900","174011321042388",29.26,26.50,0,329.43,398.56,134.0,127.4,0.619,145388.0,145388.0,2801,0,0,0,L,1122011218,0,123.81,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434554139,103829.00
06/17/2015 11:15,2,4.623,ACTIVE,216.90,352.57,59.959,1434554104,"201051344000633","174011321042388",28.84,26.30,0,329.73,397.96,135.0,128.4,0.645,135114.0,135114.0,2803,0,0,0,L,1122011218,0,123.59,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434554140,103830.00
06/17/2015 11:15,1,4.337,ACTIVE,216.8,323.75,60.03,1434554104,"040051121000185","174011321042388",26.25,25,0.502,301.34,448.16,113.3,108.5,0.514,20819.799999987,20837.900000011,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434554141,103831.00
06/17/2015 11:15,2,4.658,ACTIVE,217.58,353.17,59.981,1434554104,"201051344000983","174011321042388",29.26,27.80,0,329.13,400.06,138.0,131.3,0.654,142253.8,142253.8,2801,0,0,0,L,1122011218,0,123.81,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434554142,103832.00
06/17/2015 11:15,2,4.650,ACTIVE,217.13,351.07,59.954,1434554104,"201051344000917","174011321042388",29.16,28.80,0,328.52,398.26,137.5,130.8,0.650,145626.4,145626.4,2803,0,0,0,L,1122011218,0,123.36,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434554143,103833.00
06/17/2015 11:15,1,4.525,ACTIVE,216.0,324.88,60.00,1434554104,"040051121000116","174011321042388",26.08,23,0.522,300.10,450.10,117.4,112.2,0.533,20387.300000012,20406.5,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434554144,103834.00
06/17/2015 11:15,1,2.896,ACTIVE,216.8,357.40,60.03,1434554104,"033051125000135","174011321042388",35.00,25,0.445,303.05,447.46,100.9,96.2,0.459,17288.70000001,17304.60000001,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434554145,103835.00
06/17/2015 11:15,2,4.730,ACTIVE,217.35,351.07,59.912,1434554104,"201051344000648","174011321042388",28.88,25.80,0,330.63,399.46,138.3,131.6,0.641,141613.0,141613.0,2795,0,0,0,L,1122011218,0,123.14,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434554146,103836.00
06/17/2015 11:15,2,4.797,ACTIVE,217.35,352.27,59.981,1434554104,"201051344001093","174011321042388",29.52,27.50,0,328.82,398.86,143.5,136.6,0.663,143703.3,143703.3,2800,0,0,0,L,1122011218,0,123.59,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434554147,103837.00
06/17/2015 11:15,2,4.887,ACTIVE,218.26,353.77,59.944,1434554104,"201051344000645","174011321042388",29.58,27.00,0,330.93,398.56,146.3,139.3,0.658,142031.4,142031.4,2798,0,0,0,L,1122011218,0,124.27,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434554148,103838.00
06/17/2015 11:15,2,5.107,ACTIVE,216.45,351.37,59.917,1434554104,"274151322000085","174011321042388",28.80,32.40,0,333.03,385.33,149.0,141.9,0.570,424699.9,424699.9,4102,0,0,0,L,1151911521,0,124.94,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434554149,103839.00
06/17/2015 11:15,2,4.947,ACTIVE,217.80,353.17,59.938,1434554104,"201051344000651","174011321042388",28.94,27.00,0,329.73,398.56,145.0,138.0,0.672,141426.0,141426.0,2798,0,0,0,L,1122011218,0,124.04,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434554150,103840.00
06/17/2015 11:15,2,4.625,ACTIVE,216.90,350.77,59.970,1434554104,"201051344000867","174011321042388",29.04,27.30,0,328.82,396.75,136.1,129.4,0.623,133750.3,133750.3,2802,0,0,0,L,1122011218,0,123.81,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434554151,103841.00
06/17/2015 11:15,1,4.558,ACTIVE,216.1,327.31,60.00,1434554104,"040051121000095","174011321042388",23.69,25,0.476,300.17,447.16,107.4,102.4,0.490,21684.6,21701.9,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434554152,103842.00
06/17/2015 11:15,2,4.570,ACTIVE,216.00,349.56,59.954,1434554104,"201051344001230","174011321042388",29.28,28.00,0,328.22,395.25,135.6,129.0,0.641,144897.3,144897.3,2805,0,0,0,L,1122011218,0,123.14,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434554153,103843.00
06/17/2015 11:15,2,4.373,ACTIVE,217.80,352.27,59.965,1434554104,"201051344000576","174011321042388",29.22,26.80,0,330.93,398.56,129.3,122.9,0.592,141387.2,141387.2,2805,0,0,0,L,1122011218,0,123.81,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434554154,103844.00
06/17/2015 11:15,2,4.420,ACTIVE,217.58,351.67,59.970,1434554104,"201051344000579","174011321042388",29.14,28.50,0,329.73,398.86,130.4,124.0,0.610,147440.5,147440.5,2796,0,0,0,L,1122011218,0,123.59,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434554155,103845.00
06/17/2015 11:30,2,1.125,ACTIVE,211.25,342.35,59.975,1434555003,"201051344000955","174011321042388",28.55,25.50,0,318.30,394.95,32.5,29.5,0.283,146826.9,146826.9,2800,0,0,0,L,1122011218,0,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555005,103846.00
06/17/2015 11:30,1,1.032,ACTIVE,213.1,393.17,60.03,1434555003,"040051121000195","174011321042388",25.05,24,0.151,302.81,450.32,25.7,26.4,0.038,22881.9,22895.3,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555006,103847.00
06/17/2015 11:30,2,1.176,ACTIVE,212.16,343.25,60.002,1434555003,"274151322000095","174011321042388",28.88,32.00,0,328.52,383.83,34.5,31.3,0.234,444660.4,444660.4,3719,0,0,0,L,1151911521,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555007,103848.00
06/17/2015 11:30,2,1.102,ACTIVE,211.48,342.35,59.965,1434555003,"201051344000868","174011321042388",28.94,24.80,0,318.91,396.15,32.3,29.3,0.234,133099.1,133099.1,2801,0,0,0,L,1122011218,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555008,103849.00
06/17/2015 11:30,2,1.107,ACTIVE,212.38,344.76,59.986,1434555003,"201051344000853","174011321042388",28.73,25.80,0,320.11,397.66,32.3,29.2,0.252,139362.9,139362.9,2798,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555009,103850.00
06/17/2015 11:30,2,1.082,ACTIVE,212.61,344.15,59.986,1434555003,"201051344000582","174011321042388",28.90,26.00,0,316.50,396.15,31.7,28.7,0.247,139935.6,139935.6,2796,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555010,103851.00
06/17/2015 11:30,1,1.082,ACTIVE,213.9,383.50,60.03,1434555003,"040051121000097","174011321042388",25.56,25,0.164,303.11,451.79,27.5,17.5,0.228,20769.600000024,20783.199999988,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555011,103852.00
06/17/2015 11:30,2,1.107,ACTIVE,212.16,344.15,60.002,1434555003,"201051344000469","174011321042388",28.90,25.00,0,313.80,396.75,32.4,29.3,0.265,134561.4,134561.4,2797,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555012,103853.00
06/17/2015 11:30,2,1.104,ACTIVE,212.38,345.06,59.975,1434555003,"201051344000988","174011321042388",28.69,26.00,0,316.80,397.96,32.1,29.1,0.261,134335.7,134335.7,2795,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555013,103854.00
06/17/2015 11:30,2,1.117,ACTIVE,212.16,343.85,60.002,1434555003,"201051344001158","174011321042388",28.41,25.50,0,320.11,397.05,32.1,29.1,0.261,140553.9,140553.9,2798,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555014,103855.00
06/17/2015 11:30,2,1.119,ACTIVE,212.16,342.35,59.981,1434555003,"201051344001025","174011321042388",28.86,26.00,0,318.91,396.75,32.8,29.7,0.247,143640.2,143640.2,2798,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555014,103856.00
06/17/2015 11:30,1,0.796,ALERT,214.2,386.75,60.03,1434555003,"033051125000118","174011321042388",39.40,25,0.224,300.63,451.21,31.2,28.8,0.058,23049.4,23064.5,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1434555016,103857.00
06/17/2015 11:30,2,1.100,ACTIVE,212.38,342.95,59.975,1434555003,"201051344000569","174011321042388",29.26,26.50,0,318.00,396.15,32.6,29.6,0.256,147356.1,147356.1,2799,0,0,0,L,1122011218,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555017,103858.00
06/17/2015 11:30,2,0.766,ACTIVE,212.83,409.98,59.996,1434555003,"274151322000094","174011321042388",38.09,32.40,0,335.74,455.67,29.7,26.7,0.194,333132.2,333132.2,4156,0,0,0,L,1151911521,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555018,103859.00
06/17/2015 11:30,1,1.101,ACTIVE,214.0,403.06,60.03,1434555003,"040051121000068","174011321042388",23.34,25,0.156,301.14,451.20,25.5,28.2,0.022,20825.8,20837.3,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555019,103860.00
06/17/2015 11:30,2,1.098,ACTIVE,212.38,343.85,60.002,1434555003,"201051344000458","174011321042388",29.32,26.00,0,319.51,396.45,32.6,29.6,0.261,143093.5,143093.5,2799,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555020,103861.00
06/17/2015 11:30,2,1.131,ACTIVE,213.29,346.56,59.991,1434555003,"274151322000087","174011321042388",27.69,38.60,0,327.02,384.13,31.7,28.7,0.208,403279.3,403279.3,3699,0,0,0,L,1151911521,0,122.68,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555021,103862.00
06/17/2015 11:30,2,1.166,ACTIVE,213.29,348.66,59.996,1434555003,"274151322000052","174011321042388",28.53,31.00,0,328.22,385.33,33.7,30.6,0.225,431052.1,431052.1,4102,0,0,0,L,1151911521,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555022,103863.00
06/17/2015 11:30,2,1.129,ACTIVE,211.93,343.85,59.965,1434555003,"201051344001145","174011321042388",28.78,24.80,0,319.51,395.25,32.9,29.8,0.261,148255.2,148255.2,2806,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555023,103864.00
06/17/2015 11:30,2,1.088,ACTIVE,212.38,342.95,59.981,1434555003,"201051344000685","174011321042388",29.02,25.30,0,311.99,394.65,32.0,29.0,0.265,147468.0,147468.0,2807,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555024,103865.00
06/17/2015 11:30,2,1.141,ACTIVE,213.06,343.55,59.959,1434555003,"274151322000088","174011321042388",27.81,29.50,0,328.82,385.93,32.2,29.1,0.217,412742.3,412742.3,3709,0,0,0,L,1151911521,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555025,103866.00
06/17/2015 11:30,2,1.127,ACTIVE,212.61,344.15,59.981,1434555003,"201051344000438","174011321042388",28.92,25.30,0,317.10,396.45,33.1,30.0,0.265,147533.4,147533.4,2801,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555026,103867.00
06/17/2015 11:30,2,1.117,ACTIVE,212.16,342.95,59.970,1434555003,"201051344001135","174011321042388",29.28,25.80,0,318.00,394.65,33.1,30.1,0.256,138882.1,138882.1,2796,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555027,103868.00
06/17/2015 11:30,2,1.127,ACTIVE,212.38,343.85,59.996,1434555003,"201051344000417","174011321042388",29.04,26.50,0,316.80,394.05,33.1,30.1,0.265,143414.4,143414.4,2795,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555027,103869.00
06/17/2015 11:30,2,1.141,ACTIVE,211.93,342.35,59.991,1434555003,"201051344000594","174011321042388",28.98,25.50,0,318.30,396.75,33.5,30.4,0.274,143311.4,143311.4,2794,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555028,103870.00
06/17/2015 11:30,2,1.162,ACTIVE,213.29,342.05,59.954,1434555003,"274151322000083","174011321042388",28.57,31.50,0,326.72,385.63,33.5,30.5,0.225,427326.6,427326.6,4109,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555029,103871.00
06/17/2015 11:30,2,1.154,ACTIVE,212.61,344.15,59.949,1434555003,"201051344000585","174011321042388",28.98,25.80,0,319.51,396.75,33.9,30.8,0.270,142209.4,142209.4,2797,0,0,0,L,1122011218,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555030,103872.00
06/17/2015 11:30,2,1.158,ACTIVE,213.29,341.45,60.002,1434555003,"274151322000054","174011321042388",28.43,31.50,0,326.72,386.23,33.4,30.3,0.230,422620.5,422620.5,3699,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555031,103873.00
06/17/2015 11:30,2,1.141,ACTIVE,212.38,342.35,59.981,1434555003,"201051344001203","174011321042388",28.75,25.80,0,318.00,397.35,33.2,30.1,0.265,143524.1,143524.1,2800,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555032,103874.00
06/17/2015 11:30,2,1.133,ACTIVE,211.93,344.45,59.954,1434555003,"201051344000646","174011321042388",28.73,25.80,0,312.29,394.65,33.0,29.9,0.287,141046.6,141046.6,2795,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555033,103875.00
06/17/2015 11:30,2,0.783,ACTIVE,213.74,418.09,60.007,1434555003,"274151322000068","174011321042388",38.76,32.00,0,336.34,455.37,31.0,28.0,0.208,332093.6,332093.6,3765,0,0,0,L,1151911521,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555034,103876.00
06/17/2015 11:30,2,1.229,ACTIVE,213.74,348.66,59.959,1434555003,"274151322000076","174011321042388",29.10,30.50,0,330.03,382.93,36.2,33.0,0.239,450319.7,450319.7,4107,0,0,0,L,1151911521,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555035,103877.00
06/17/2015 11:30,1,0.672,ACTIVE,214.3,380.62,60.03,1434555003,"033051125000132","174011321042388",35.51,24,0.141,301.26,447.03,23.7,20.2,0.036,17348.900000024,17359.300000024,255,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555036,103878.00
06/17/2015 11:30,1,0.832,ACTIVE,214.0,349.53,60.03,1434555003,"033051125000150","174011321042388",38.92,24,0.190,303.48,452.00,32.2,25.7,0.165,23028.699999988,23043.300000012,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555037,103879.00
06/17/2015 11:30,2,1.160,ACTIVE,211.93,342.05,59.975,1434555003,"201051344000890","174011321042388",28.94,26.30,0,317.40,395.25,34.0,30.9,0.252,145113.5,145113.5,2797,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555038,103880.00
06/17/2015 11:30,2,1.107,ACTIVE,212.38,344.15,60.012,1434555003,"201051344000900","174011321042388",29.02,24.50,0,318.61,397.05,32.6,29.5,0.270,145402.9,145402.9,2802,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555039,103881.00
06/17/2015 11:30,2,1.135,ACTIVE,212.61,345.06,60.007,1434555003,"201051344000633","174011321042388",29.10,24.80,0,317.10,397.35,33.5,30.4,0.278,135128.9,135128.9,2804,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555040,103882.00
06/17/2015 11:30,1,1.167,ACTIVE,214.3,389.73,60.03,1434555003,"040051121000185","174011321042388",20.02,25,0.130,300.98,448.84,23.2,25.8,0.022,20837.900000011,20849.900000011,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555042,103883.00
06/17/2015 11:30,2,1.146,ACTIVE,212.38,343.25,59.970,1434555003,"201051344000983","174011321042388",29.20,25.80,0,317.70,397.05,34.0,30.8,0.270,142268.8,142268.8,2802,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555042,103884.00
06/17/2015 11:30,2,1.133,ACTIVE,212.16,344.76,59.991,1434555003,"201051344000917","174011321042388",29.14,27.00,0,318.61,395.55,33.5,30.4,0.274,145641.3,145641.3,2804,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555043,103885.00
06/17/2015 11:30,1,1.153,ACTIVE,213.9,422.16,60.03,1434555003,"040051121000116","174011321042388",25.48,22,0.169,300.88,450.10,29.2,15.6,0.019,20406.5,20419.100000024,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555045,103886.00
06/17/2015 11:30,1,0.711,ACTIVE,214.4,415.48,60.03,1434555003,"033051125000135","174011321042388",34.73,25,0.148,301.10,448.39,24.5,18.0,0.014,17304.60000001,17315.20000001,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555046,103887.00
06/17/2015 11:30,2,1.141,ACTIVE,212.38,343.85,59.981,1434555003,"201051344000648","174011321042388",29.08,23.80,0,316.50,396.45,33.6,30.6,0.274,141627.6,141627.6,2796,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555047,103888.00
06/17/2015 11:30,2,1.158,ACTIVE,211.93,343.25,60.023,1434555003,"201051344001093","174011321042388",29.00,26.00,0,318.91,395.55,34.0,30.9,0.261,143718.3,143718.3,2801,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555048,103889.00
06/17/2015 11:30,2,1.160,ACTIVE,212.38,344.15,59.996,1434555003,"201051344000645","174011321042388",28.43,25.00,0,319.21,396.15,33.4,30.3,0.265,142046.1,142046.1,2799,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555048,103890.00
06/17/2015 11:30,2,1.191,ACTIVE,213.74,343.85,59.965,1434555003,"274151322000085","174011321042388",28.47,29.80,0,329.43,385.33,34.3,31.2,0.239,424715.0,424715.0,4103,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555049,103891.00
06/17/2015 11:30,2,1.150,ACTIVE,211.48,342.05,59.970,1434555003,"201051344000651","174011321042388",28.88,25.50,0,319.21,396.75,33.7,30.6,0.287,141440.7,141440.7,2799,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555050,103892.00
06/17/2015 11:30,2,1.148,ACTIVE,212.16,341.45,59.991,1434555003,"201051344000867","174011321042388",29.22,25.80,0,319.51,394.65,34.0,30.9,0.261,133765.0,133765.0,2803,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555052,103893.00
06/17/2015 11:30,1,1.172,ACTIVE,213.7,411.70,60.03,1434555003,"040051121000095","174011321042388",23.44,25,0.155,298.67,447.68,27.3,12.0,0.014,21701.9,21712.7,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555053,103894.00
06/17/2015 11:30,2,1.168,ACTIVE,211.93,342.65,59.975,1434555003,"201051344001230","174011321042388",28.69,26.30,0,316.50,393.45,34.0,30.9,0.274,144912.0,144912.0,2806,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555054,103895.00
06/17/2015 11:30,2,1.156,ACTIVE,212.61,345.06,59.965,1434555003,"201051344000576","174011321042388",28.57,24.80,0,316.80,397.35,33.4,30.3,0.252,141401.6,141401.6,2806,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555055,103896.00
06/17/2015 11:30,2,1.203,ACTIVE,212.16,344.15,59.965,1434555003,"201051344000579","174011321042388",28.82,26.30,0,319.81,397.66,35.1,32.0,0.278,147455.3,147455.3,2797,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555056,103897.00
06/17/2015 11:45,2,1.721,ACTIVE,212.16,350.17,59.975,1434555904,"201051344000955","174011321042388",29.62,24.00,0,327.32,370.30,51.6,47.9,0.433,146836.3,146836.3,2801,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555905,103898.00
06/17/2015 11:45,1,1.658,ACTIVE,214.1,372.15,60.03,1434555904,"040051121000195","174011321042388",26.16,23,0.261,318.49,443.30,43.1,44.7,0.204,22895.3,22902.4,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555906,103899.00
06/17/2015 11:45,2,1.816,ACTIVE,212.61,357.38,59.928,1434555904,"274151322000095","174011321042388",29.82,30.30,0,332.73,368.20,54.9,51.1,0.362,444670.3,444670.3,3720,0,0,0,L,1151911521,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555907,103900.00
06/17/2015 11:45,2,1.719,ACTIVE,212.16,350.17,59.996,1434555904,"201051344000868","174011321042388",29.80,23.50,0,327.92,371.81,51.9,48.1,0.424,133108.3,133108.3,2802,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555908,103901.00
06/17/2015 11:45,2,1.705,ACTIVE,213.51,351.67,59.981,1434555904,"201051344000853","174011321042388",30.04,24.30,0,330.63,375.11,51.9,48.1,0.442,139372.2,139372.2,2799,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555909,103902.00
06/17/2015 11:45,2,1.701,ACTIVE,213.29,352.87,60.007,1434555904,"201051344000582","174011321042388",29.70,25.00,0,329.43,373.31,51.1,47.4,0.424,139944.7,139944.7,2797,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555910,103903.00
06/17/2015 11:45,1,1.717,ACTIVE,214.6,334.33,60.03,1434555904,"040051121000097","174011321042388",26.60,25,0.293,319.31,443.54,45.4,47.5,0.356,20783.199999988,20790.900000036,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555911,103904.00
06/17/2015 11:45,2,1.734,ACTIVE,213.06,351.97,59.986,1434555904,"201051344000469","174011321042388",29.68,23.50,0,328.22,373.01,52.2,48.5,0.446,134570.6,134570.6,2798,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555912,103905.00
06/17/2015 11:45,2,1.736,ACTIVE,212.83,352.87,59.981,1434555904,"201051344000988","174011321042388",29.56,24.50,0,327.02,374.21,52.0,48.3,0.429,134344.9,134344.9,2796,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555913,103906.00
06/17/2015 11:45,2,1.748,ACTIVE,213.06,351.97,59.996,1434555904,"201051344001158","174011321042388",29.42,24.00,0,329.43,373.01,52.1,48.4,0.446,140563.1,140563.1,2799,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555914,103907.00
06/17/2015 11:45,2,1.730,ACTIVE,212.61,350.17,59.986,1434555904,"201051344001025","174011321042388",30.06,24.80,0,329.13,373.91,52.8,49.0,0.438,143649.5,143649.5,2799,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555915,103908.00
06/17/2015 11:45,1,1.282,ACTIVE,214.2,433.47,60.03,1434555904,"033051125000118","174011321042388",40.04,24,0.302,316.77,443.72,51.0,39.6,0.109,23064.5,23073.1,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555916,103909.00
06/17/2015 11:45,2,1.762,ACTIVE,213.06,352.27,59.991,1434555904,"201051344000569","174011321042388",29.54,25.00,0,328.82,373.91,52.7,48.9,0.429,147365.4,147365.4,2800,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555917,103910.00
06/17/2015 11:45,2,1.174,ACTIVE,213.06,433.12,59.996,1434555904,"274151322000094","174011321042388",40.51,31.50,0,336.04,452.36,49.2,45.5,0.345,333140.6,333140.6,4157,0,0,0,L,1151911521,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555918,103911.00
06/17/2015 11:45,1,1.719,ACTIVE,214.3,388.63,60.03,1434555904,"040051121000068","174011321042388",24.45,24,0.250,317.31,443.04,41.8,32.3,0.162,20837.3,20844.199999976,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555919,103912.00
06/17/2015 11:45,2,1.756,ACTIVE,212.83,351.37,59.981,1434555904,"201051344000458","174011321042388",29.70,24.50,0,327.92,373.01,52.8,49.0,0.451,143102.8,143102.8,2800,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555920,103913.00
06/17/2015 11:45,2,1.793,ACTIVE,213.29,351.07,59.970,1434555904,"274151322000087","174011321042388",28.94,38.20,0,333.33,367.30,52.6,48.8,0.358,403288.4,403288.4,3700,0,0,0,L,1151911521,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555921,103914.00
06/17/2015 11:45,2,1.863,ACTIVE,212.61,350.47,60.007,1434555904,"274151322000052","174011321042388",29.14,29.30,0,330.93,367.90,55.0,51.1,0.371,431061.7,431061.7,4103,0,0,0,L,1151911521,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555922,103915.00
06/17/2015 11:45,2,1.781,ACTIVE,212.61,351.07,59.986,1434555904,"201051344001145","174011321042388",29.54,23.50,0,329.73,373.61,53.3,49.5,0.442,148264.6,148264.6,2807,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555923,103916.00
06/17/2015 11:45,2,1.762,ACTIVE,211.93,350.17,59.991,1434555904,"201051344000685","174011321042388",29.36,24.30,0,328.52,373.01,52.4,48.7,0.460,147477.1,147477.1,2808,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555923,103917.00
06/17/2015 11:45,2,1.809,ACTIVE,212.38,345.06,59.986,1434555904,"274151322000088","174011321042388",29.14,28.00,0,333.03,367.60,53.3,49.5,0.367,412751.5,412751.5,3710,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555924,103918.00
06/17/2015 11:45,2,1.771,ACTIVE,212.38,350.77,59.965,1434555904,"201051344000438","174011321042388",29.84,24.00,0,328.82,374.21,53.6,49.8,0.438,147542.7,147542.7,2802,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555925,103919.00
06/17/2015 11:45,2,1.789,ACTIVE,212.38,350.47,60.012,1434555904,"201051344001135","174011321042388",29.64,24.50,0,327.92,373.31,53.7,49.9,0.429,138891.5,138891.5,2797,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555926,103920.00
06/17/2015 11:45,2,1.781,ACTIVE,212.38,351.37,59.944,1434555904,"201051344000417","174011321042388",29.68,25.30,0,328.52,373.61,53.6,49.8,0.442,143423.8,143423.8,2796,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555927,103921.00
06/17/2015 11:45,2,1.799,ACTIVE,211.93,351.07,60.002,1434555904,"201051344000594","174011321042388",29.84,24.30,0,327.32,373.61,54.4,50.6,0.460,143320.9,143320.9,2795,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555928,103922.00
06/17/2015 11:45,2,1.854,ACTIVE,213.51,345.96,59.965,1434555904,"274151322000083","174011321042388",29.42,30.30,0,333.33,368.50,55.2,51.3,0.393,427336.1,427336.1,4110,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555929,103923.00
06/17/2015 11:45,2,1.783,ACTIVE,212.83,351.07,59.996,1434555904,"201051344000585","174011321042388",30.22,24.30,0,328.82,373.91,54.6,50.7,0.446,142219.0,142219.0,2798,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555930,103924.00
06/17/2015 11:45,2,1.842,ACTIVE,213.06,351.97,59.975,1434555904,"274151322000054","174011321042388",29.52,30.30,0,332.43,368.50,55.0,51.2,0.384,422630.0,422630.0,3700,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555931,103925.00
06/17/2015 11:45,2,1.801,ACTIVE,212.61,350.17,59.996,1434555904,"201051344001203","174011321042388",29.70,24.50,0,328.82,374.51,54.2,50.4,0.455,143533.5,143533.5,2801,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555932,103926.00
06/17/2015 11:45,2,1.803,ACTIVE,212.16,350.47,59.965,1434555904,"201051344000646","174011321042388",29.52,24.50,0,327.02,372.71,54.0,50.1,0.455,141055.9,141055.9,2796,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555933,103927.00
06/17/2015 11:45,2,1.240,ACTIVE,214.41,431.62,59.991,1434555904,"274151322000068","174011321042388",40.16,30.80,0,336.94,446.35,50.9,47.2,0.336,332102.3,332102.3,3766,0,0,0,L,1151911521,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555934,103928.00
06/17/2015 11:45,2,1.930,ACTIVE,213.51,355.88,60.002,1434555904,"274151322000076","174011321042388",30.00,28.80,0,334.24,370.30,58.7,54.7,0.402,450329.9,450329.9,4108,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555935,103929.00
06/17/2015 11:45,1,1.181,ACTIVE,214.3,344.57,60.03,1434555904,"033051125000132","174011321042388",31.42,24,0.205,313.35,438.84,36.9,34.8,0.201,17359.300000024,17364.400000024,257,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555936,103930.00
06/17/2015 11:45,1,1.330,ACTIVE,214.2,397.12,60.03,1434555904,"033051125000150","174011321042388",40.11,24,0.284,306.56,448.23,53.1,43.8,0.179,23043.300000012,23052.400000036,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555937,103931.00
06/17/2015 11:45,2,1.801,ACTIVE,212.16,349.86,60.007,1434555904,"201051344000890","174011321042388",30.10,25.30,0,327.62,373.91,54.9,51.1,0.477,145123.0,145123.0,2798,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555938,103932.00
06/17/2015 11:45,2,1.781,ACTIVE,212.38,351.37,59.991,1434555904,"201051344000900","174011321042388",29.80,23.50,0,329.13,373.91,53.7,49.9,0.455,145412.1,145412.1,2803,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555939,103933.00
06/17/2015 11:45,2,1.820,ACTIVE,212.61,352.57,59.965,1434555904,"201051344000633","174011321042388",29.56,23.30,0,329.73,374.81,54.5,50.7,0.451,135138.3,135138.3,2805,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555940,103934.00
06/17/2015 11:45,1,1.871,ACTIVE,214.2,380.68,60.03,1434555904,"040051121000185","174011321042388",22.11,24,0.259,317.40,440.91,41.1,31.9,0.237,20849.900000011,20855.700000023,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555941,103935.00
06/17/2015 11:45,2,1.816,ACTIVE,212.61,351.67,59.996,1434555904,"201051344000983","174011321042388",29.84,24.30,0,327.02,375.11,55.0,51.1,0.477,142278.3,142278.3,2803,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555942,103936.00
06/17/2015 11:45,2,1.803,ACTIVE,212.38,351.37,59.981,1434555904,"201051344000917","174011321042388",29.90,25.80,0,328.82,373.91,54.5,50.7,0.460,145650.6,145650.6,2805,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555943,103937.00
06/17/2015 11:45,1,1.826,ACTIVE,213.7,397.44,60.03,1434555904,"040051121000116","174011321042388",26.55,22,0.287,313.32,442.82,48.2,48.7,0.274,20419.100000024,20427,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555944,103938.00
06/17/2015 11:45,1,1.149,ACTIVE,214.3,371.42,60.03,1434555904,"033051125000135","174011321042388",35.70,24,0.266,320.65,444.30,40.8,35.4,0.188,17315.20000001,17321.80000001,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555946,103939.00
06/17/2015 11:45,2,1.824,ACTIVE,212.83,351.97,59.991,1434555904,"201051344000648","174011321042388",29.58,22.50,0,328.52,375.71,54.7,50.9,0.460,141637.0,141637.0,2797,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555947,103940.00
06/17/2015 11:45,2,1.818,ACTIVE,212.61,351.07,59.991,1434555904,"201051344001093","174011321042388",29.98,24.80,0,329.13,374.21,55.2,51.4,0.429,143727.7,143727.7,2802,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555947,103941.00
06/17/2015 11:45,2,1.857,ACTIVE,212.83,351.37,59.954,1434555904,"201051344000645","174011321042388",29.08,23.50,0,326.72,374.51,54.8,50.9,0.446,142055.5,142055.5,2800,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555948,103942.00
06/17/2015 11:45,2,1.912,ACTIVE,213.51,358.28,60.002,1434555904,"274151322000085","174011321042388",29.26,28.30,0,333.63,369.10,56.6,52.7,0.389,424724.7,424724.7,4104,0,0,0,L,1151911521,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555950,103943.00
06/17/2015 11:45,2,1.840,ACTIVE,212.61,352.27,59.965,1434555904,"201051344000651","174011321042388",29.60,24.50,0,329.13,374.81,55.1,51.3,0.438,141450.1,141450.1,2800,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555951,103944.00
06/17/2015 11:45,2,1.846,ACTIVE,212.61,350.77,60.002,1434555904,"201051344000867","174011321042388",29.64,24.30,0,327.02,374.21,55.4,51.6,0.442,133774.5,133774.5,2804,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555952,103945.00
06/17/2015 11:45,1,1.822,ACTIVE,214.1,328.89,60.03,1434555904,"040051121000095","174011321042388",24.17,24,0.278,315.59,440.27,43.8,43.6,0.334,21712.7,21719.5,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555953,103946.00
06/17/2015 11:45,2,1.826,ACTIVE,212.38,349.86,59.986,1434555904,"201051344001230","174011321042388",29.88,25.00,0,327.62,373.91,55.3,51.4,0.468,144921.4,144921.4,2807,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555954,103947.00
06/17/2015 11:45,2,1.818,ACTIVE,213.06,352.87,59.965,1434555904,"201051344000576","174011321042388",29.88,23.50,0,329.73,376.92,55.0,51.2,0.433,141411.0,141411.0,2807,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555955,103948.00
06/17/2015 11:45,2,1.859,ACTIVE,212.83,352.27,59.981,1434555904,"201051344000579","174011321042388",29.94,25.00,0,330.03,376.31,56.4,52.5,0.473,147465.0,147465.0,2798,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434555956,103949.00
06/17/2015 12:00,2,1.010,ACTIVE,211.25,340.25,60.028,1434556804,"201051344000955","174011321042388",29.04,23.30,0,328.52,374.51,29.8,26.8,0.234,146845.4,146845.4,2802,0,0,0,L,1122011218,0,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434556806,103950.00
06/17/2015 12:00,1,0.929,ACTIVE,214.0,326.99,60.07,1434556804,"040051121000195","174011321042388",25.01,23,0.145,318.84,442.93,23.1,18.3,0.241,22902.4,22909.5,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434556807,103951.00
06/17/2015 12:00,2,1.053,ACTIVE,212.61,342.95,60.023,1434556804,"274151322000095","174011321042388",29.10,28.80,0,333.03,370.90,31.1,28.1,0.203,444679.8,444679.8,3721,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434556808,103952.00
06/17/2015 12:00,2,0.980,ACTIVE,211.48,339.04,60.023,1434556804,"201051344000868","174011321042388",29.36,22.50,0,329.13,376.01,29.2,26.3,0.212,133117.4,133117.4,2803,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434556809,103953.00
06/17/2015 12:00,2,1.000,ACTIVE,212.16,340.85,60.018,1434556804,"201051344000853","174011321042388",28.73,23.50,0,330.63,378.72,29.1,26.2,0.230,139381.2,139381.2,2800,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434556810,103954.00
06/17/2015 12:00,2,0.975,ACTIVE,212.16,342.65,59.996,1434556804,"201051344000582","174011321042388",29.06,24.00,0,329.43,375.71,28.7,25.8,0.239,139953.6,139953.6,2798,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434556811,103955.00
06/17/2015 12:00,1,0.951,ACTIVE,213.3,326.35,60.07,1434556804,"040051121000097","174011321042388",26.17,24,0.200,318.74,443.69,24.7,13.7,0.269,20790.900000036,20798.199999988,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434556812,103956.00
06/17/2015 12:00,2,0.994,ACTIVE,211.93,341.45,60.002,1434556804,"201051344000469","174011321042388",28.98,22.80,0,329.13,376.01,29.2,26.3,0.252,134579.6,134579.6,2799,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434556813,103957.00
06/17/2015 12:00,2,0.969,ACTIVE,211.48,342.05,60.018,1434556804,"201051344000988","174011321042388",29.22,23.80,0,328.82,379.02,28.7,25.8,0.217,134353.8,134353.8,2797,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434556814,103958.00
06/17/2015 12:00,2,0.975,ACTIVE,211.70,342.35,60.018,1434556804,"201051344001158","174011321042388",29.12,23.00,0,329.73,376.01,28.8,25.9,0.225,140572.0,140572.0,2800,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434556815,103959.00
06/17/2015 12:00,2,1.000,ACTIVE,211.70,341.15,60.034,1434556804,"201051344001025","174011321042388",28.84,23.50,0,329.13,376.01,29.2,26.3,0.243,143658.6,143658.6,2800,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434556816,103960.00
06/17/2015 12:00,1,0.704,ACTIVE,213.6,364.82,60.07,1434556804,"033051125000118","174011321042388",39.24,23,0.219,304.12,448.57,27.5,31.4,0.119,23073.1,23081.3,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434556817,103961.00
06/17/2015 12:00,2,0.990,ACTIVE,211.93,341.75,60.028,1434556804,"201051344000569","174011321042388",28.96,24.30,0,329.13,376.62,29.1,26.1,0.221,147374.4,147374.4,2801,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434556818,103962.00
06/17/2015 12:00,2,0.680,ACTIVE,212.83,407.27,60.012,1434556804,"274151322000094","174011321042388",37.89,30.30,0,332.13,449.95,26.1,23.3,0.181,333148.6,333148.6,4158,0,0,0,L,1151911521,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434556819,103963.00
06/17/2015 12:00,1,0.968,ACTIVE,214.0,396.64,60.07,1434556804,"040051121000068","174011321042388",23.33,23,0.134,318.68,443.12,22.4,10.8,0.015,20844.199999976,20850.600000012,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434556820,103964.00
