ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2015 12:00,2,0.980,ACTIVE,211.93,339.95,60.028,1434556804,"201051344000458","174011321042388",29.16,23.50,0,328.82,375.71,29.0,26.0,0.230,143111.8,143111.8,2801,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434556821,103965.00
06/17/2015 12:00,2,0.994,ACTIVE,213.29,346.26,60.018,1434556804,"274151322000087","174011321042388",28.21,36.80,0,332.43,369.10,28.4,25.5,0.186,403297.1,403297.1,3701,0,0,0,L,1151911521,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434556822,103966.00
06/17/2015 12:00,2,1.033,ACTIVE,212.38,340.85,60.002,1434556804,"274151322000052","174011321042388",28.53,27.80,0,330.03,370.00,29.9,26.9,0.208,431070.8,431070.8,4104,0,0,0,L,1151911521,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434556823,103967.00
06/17/2015 12:00,2,0.959,ACTIVE,211.70,339.34,60.018,1434556804,"201051344001145","174011321042388",29.54,22.50,0,329.73,376.62,28.7,25.8,0.212,148273.5,148273.5,2808,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434556824,103968.00
06/17/2015 12:00,2,0.939,ACTIVE,211.70,339.95,60.018,1434556804,"201051344000685","174011321042388",29.32,23.50,0,329.13,374.81,27.9,25.0,0.230,147485.9,147485.9,2809,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434556825,103969.00
06/17/2015 12:00,2,0.979,ACTIVE,212.83,340.25,60.012,1434556804,"274151322000088","174011321042388",28.33,26.80,0,330.93,370.30,28.1,25.2,0.194,412760.2,412760.2,3711,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434556826,103970.00
06/17/2015 12:00,2,0.973,ACTIVE,211.93,341.45,59.996,1434556804,"201051344000438","174011321042388",29.30,23.30,0,328.82,375.71,28.9,26.0,0.239,147551.7,147551.7,2803,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434556826,103971.00
06/17/2015 12:00,2,0.982,ACTIVE,211.70,339.04,60.023,1434556804,"201051344001135","174011321042388",29.18,23.50,0,329.13,375.11,29.1,26.1,0.212,138900.5,138900.5,2798,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434556828,103972.00
06/17/2015 12:00,2,0.996,ACTIVE,212.16,340.85,60.044,1434556804,"201051344000417","174011321042388",28.86,24.30,0,329.13,375.11,29.1,26.2,0.221,143432.8,143432.8,2797,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434556828,103973.00
06/17/2015 12:00,2,0.994,ACTIVE,211.48,340.25,60.012,1434556804,"201051344000594","174011321042388",28.86,23.30,0,327.62,375.41,29.1,26.1,0.230,143329.9,143329.9,2796,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434556829,103974.00
06/17/2015 12:00,2,1.010,ACTIVE,212.61,344.76,60.012,1434556804,"274151322000083","174011321042388",28.33,28.80,0,330.93,370.00,28.9,26.0,0.203,427345.1,427345.1,4111,0,0,0,L,1151911521,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434556830,103975.00
06/17/2015 12:00,2,0.990,ACTIVE,212.38,340.55,59.986,1434556804,"201051344000585","174011321042388",29.22,23.30,0,328.82,375.71,29.3,26.4,0.239,142228.0,142228.0,2799,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434556831,103976.00
06/17/2015 12:00,2,0.988,ACTIVE,212.83,346.86,59.991,1434556804,"274151322000054","174011321042388",28.71,28.80,0,330.93,370.00,28.7,25.8,0.190,422638.9,422638.9,3701,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434556832,103977.00
06/17/2015 12:00,2,0.984,ACTIVE,211.93,339.34,59.991,1434556804,"201051344001203","174011321042388",28.65,23.50,0,329.13,377.22,28.6,25.6,0.239,143542.4,143542.4,2802,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434556833,103978.00
06/17/2015 12:00,2,0.975,ACTIVE,211.70,340.25,60.012,1434556804,"201051344000646","174011321042388",28.94,23.30,0,327.62,374.51,28.6,25.7,0.230,141064.8,141064.8,2797,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434556834,103979.00
06/17/2015 12:00,2,0.676,ACTIVE,213.74,409.68,59.981,1434556804,"274151322000068","174011321042388",38.27,29.50,0,331.53,451.16,26.1,23.3,0.164,332110.4,332110.4,3767,0,0,0,L,1151911521,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434556835,103980.00
06/17/2015 12:00,2,1.031,ACTIVE,212.83,341.45,59.991,1434556804,"274151322000076","174011321042388",29.44,27.30,0,333.93,371.51,30.8,27.8,0.208,450339.4,450339.4,4109,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434556836,103981.00
06/17/2015 12:00,1,0.609,ACTIVE,213.9,433.52,60.03,1434556804,"033051125000132","174011321042388",34.90,22,0.159,313.95,441.13,21.1,17.2,0.003,17364.400000024,17369.800000024,259,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434556837,103982.00
06/17/2015 12:00,1,0.697,ACTIVE,214.3,379.50,60.07,1434556804,"033051125000150","174011321042388",39.21,23,0.177,306.24,448.32,27.2,21.8,0.240,23052.400000036,23060.699999988,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434556838,103983.00
06/17/2015 12:00,2,0.982,ACTIVE,211.70,340.25,60.018,1434556804,"201051344000890","174011321042388",29.18,24.30,0,329.13,376.01,29.1,26.1,0.225,145132.0,145132.0,2799,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434556839,103984.00
06/17/2015 12:00,2,0.938,ACTIVE,211.70,340.25,60.028,1434556804,"201051344000900","174011321042388",28.78,22.50,0,329.13,375.41,27.4,24.5,0.221,145420.7,145420.7,2804,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434556840,103985.00
06/17/2015 12:00,2,0.938,ACTIVE,212.38,341.75,60.023,1434556804,"201051344000633","174011321042388",29.72,22.50,0,329.13,376.92,28.2,25.3,0.212,135147.1,135147.1,2806,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434556841,103986.00
06/17/2015 12:00,1,0.895,ACTIVE,213.8,380.74,60.03,1434556804,"040051121000185","174011321042388",24.39,23,0.164,317.74,441.93,21.7,14.9,0.036,20855.700000023,20861.499999975,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434556843,103987.00
06/17/2015 12:00,2,0.957,ACTIVE,211.93,339.95,60.028,1434556804,"201051344000983","174011321042388",29.32,23.50,0,329.13,376.92,28.5,25.6,0.212,142287.1,142287.1,2804,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434556844,103988.00
06/17/2015 12:00,2,0.945,ACTIVE,212.61,340.55,60.034,1434556804,"201051344000917","174011321042388",29.28,24.80,0,328.52,375.11,28.1,25.2,0.225,145659.4,145659.4,2806,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434556844,103989.00
06/17/2015 12:00,1,0.947,ACTIVE,213.9,374.86,60.07,1434556804,"040051121000116","174011321042388",25.94,21,0.162,316.09,442.28,24.4,29.0,0.046,20427,20433.900000036,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434556846,103990.00
06/17/2015 12:00,1,0.589,ACTIVE,214.3,376.11,60.07,1434556804,"033051125000135","174011321042388",34.61,23,0.168,320.84,444.66,20.3,16.0,0.048,17321.80000001,17328.00000001,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434556847,103991.00
06/17/2015 12:00,2,0.955,ACTIVE,212.83,342.05,60.034,1434556804,"201051344000648","174011321042388",29.10,21.80,0,329.73,376.92,28.2,25.3,0.225,141645.8,141645.8,2798,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434556848,103992.00
06/17/2015 12:00,2,0.971,ACTIVE,212.61,342.35,59.991,1434556804,"201051344001093","174011321042388",28.92,23.80,0,328.82,375.71,28.4,25.5,0.225,143736.6,143736.6,2803,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434556849,103993.00
06/17/2015 12:00,2,0.941,ACTIVE,212.61,342.05,60.007,1434556804,"201051344000645","174011321042388",29.02,22.80,0,330.03,376.31,27.8,24.9,0.212,142064.2,142064.2,2801,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434556850,103994.00
06/17/2015 12:00,2,0.975,ACTIVE,213.29,345.36,60.002,1434556804,"274151322000085","174011321042388",28.75,26.80,0,333.33,370.30,28.4,25.5,0.186,424733.5,424733.5,4105,0,0,0,L,1151911521,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434556851,103995.00
06/17/2015 12:00,2,0.949,ACTIVE,212.38,340.25,60.023,1434556804,"201051344000651","174011321042388",29.04,23.30,0,329.13,376.01,27.9,25.0,0.225,141458.8,141458.8,2801,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434556852,103996.00
06/17/2015 12:00,2,0.959,ACTIVE,212.16,338.44,60.028,1434556804,"201051344000867","174011321042388",28.78,23.50,0,328.52,375.41,28.0,25.1,0.203,133783.3,133783.3,2805,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434556853,103997.00
06/17/2015 12:00,1,0.969,ACTIVE,213.5,431.19,60.07,1434556804,"040051121000095","174011321042388",23.28,23,0.164,315.75,440.26,22.4,15.7,0.015,21719.5,21725.6,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434556854,103998.00
06/17/2015 12:00,2,0.953,ACTIVE,211.70,338.74,60.012,1434556804,"201051344001230","174011321042388",28.84,24.00,0,327.02,374.81,27.8,24.9,0.221,144930.2,144930.2,2808,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434556855,103999.00
06/17/2015 12:00,2,0.939,ACTIVE,212.38,341.75,59.970,1434556804,"201051344000576","174011321042388",28.88,22.50,0,329.43,379.62,27.5,24.6,0.234,141419.5,141419.5,2808,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434556856,104000.00
06/17/2015 12:00,2,0.957,ACTIVE,211.93,340.25,59.996,1434556804,"201051344000579","174011321042388",29.68,24.00,0,329.13,377.82,28.8,25.9,0.208,147474.0,147474.0,2799,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434556856,104001.00
06/17/2015 12:15,2,1.002,ACTIVE,212.83,342.35,59.986,1434557704,"201051344000955","174011321042388",29.38,22.50,0,327.62,356.48,29.9,26.9,0.243,146851.8,146851.8,2803,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434557705,104002.00
06/17/2015 12:15,1,0.936,ACTIVE,215.3,370.40,60.03,1434557704,"040051121000195","174011321042388",25.03,22,0.198,320.33,441.33,23.3,27.2,0.066,22909.5,22914.1,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434557706,104003.00
06/17/2015 12:15,2,1.033,ACTIVE,213.74,341.15,59.981,1434557704,"274151322000095","174011321042388",29.02,27.80,0,331.53,356.48,30.4,27.4,0.203,444686.4,444686.4,3722,0,0,0,L,1151911521,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434557707,104004.00
06/17/2015 12:15,2,1.010,ACTIVE,213.06,342.65,59.991,1434557704,"201051344000868","174011321042388",28.80,21.80,0,326.72,357.38,29.5,26.6,0.221,133123.7,133123.7,2804,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434557708,104005.00
06/17/2015 12:15,2,0.992,ACTIVE,213.96,343.55,59.981,1434557704,"201051344000853","174011321042388",29.30,22.50,0,329.13,358.58,29.5,26.5,0.239,139387.5,139387.5,2801,0,0,0,L,1122011218,0,123.59,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434557709,104006.00
06/17/2015 12:15,2,0.984,ACTIVE,213.74,343.55,60.007,1434557704,"201051344000582","174011321042388",29.10,23.30,0,327.32,357.38,29.1,26.1,0.225,139959.8,139959.8,2799,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434557710,104007.00
06/17/2015 12:15,1,0.957,ACTIVE,215.2,331.67,60.03,1434557704,"040051121000097","174011321042388",26.42,23,0.177,318.43,441.55,25.1,12.1,0.267,20798.199999988,20803.199999988,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434557711,104008.00
06/17/2015 12:15,2,0.998,ACTIVE,213.29,342.95,59.991,1434557704,"201051344000469","174011321042388",29.24,22.00,0,327.92,357.68,29.6,26.6,0.234,134585.9,134585.9,2800,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434557712,104009.00
06/17/2015 12:15,2,0.986,ACTIVE,213.29,343.55,60.007,1434557704,"201051344000988","174011321042388",29.06,22.80,0,327.62,358.58,29.1,26.1,0.230,134360.0,134360.0,2798,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434557713,104010.00
06/17/2015 12:15,2,0.988,ACTIVE,213.29,342.65,60.018,1434557704,"201051344001158","174011321042388",29.14,22.30,0,326.42,357.38,29.2,26.3,0.239,140578.2,140578.2,2801,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434557714,104011.00
06/17/2015 12:15,2,1.000,ACTIVE,213.29,341.15,60.012,1434557704,"201051344001025","174011321042388",29.36,22.80,0,328.22,358.28,29.8,26.8,0.230,143664.9,143664.9,2801,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434557715,104012.00
06/17/2015 12:15,1,0.712,ACTIVE,215.1,412.75,60.03,1434557704,"033051125000118","174011321042388",39.87,22,0.175,319.04,443.18,28.2,17.2,0.028,23081.3,23087,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434557716,104013.00
06/17/2015 12:15,2,1.006,ACTIVE,213.51,341.45,59.991,1434557704,"201051344000569","174011321042388",29.20,23.30,0,328.22,357.68,29.8,26.8,0.239,147380.7,147380.7,2802,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434557717,104014.00
06/17/2015 12:15,2,0.689,ACTIVE,214.19,409.98,59.965,1434557704,"274151322000094","174011321042388",38.41,29.30,0,332.13,440.04,26.9,24.0,0.181,333154.2,333154.2,4159,0,0,0,L,1151911521,0,122.23,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434557718,104015.00
06/17/2015 12:15,1,0.969,ACTIVE,215.3,368.39,60.07,1434557704,"040051121000068","174011321042388",23.58,22,0.164,318.95,440.76,22.7,20.2,0.055,20850.600000012,20854.999999988,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434557719,104016.00
06/17/2015 12:15,2,1.002,ACTIVE,213.51,342.65,59.986,1434557704,"201051344000458","174011321042388",29.22,22.80,0,328.52,357.38,29.7,26.7,0.239,143118.1,143118.1,2802,0,0,0,L,1122011218,0,123.36,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434557720,104017.00
06/17/2015 12:15,2,1.018,ACTIVE,214.19,341.75,60.018,1434557704,"274151322000087","174011321042388",28.51,35.40,0,330.93,355.88,29.4,26.4,0.194,403303.3,403303.3,3702,0,0,0,L,1151911521,0,122.68,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434557721,104018.00
06/17/2015 12:15,2,1.057,ACTIVE,214.41,347.16,59.991,1434557704,"274151322000052","174011321042388",28.63,26.80,0,330.33,356.78,30.6,27.6,0.203,431077.4,431077.4,4105,0,0,0,L,1151911521,0,122.23,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434557722,104019.00
06/17/2015 12:15,2,1.004,ACTIVE,213.51,343.25,59.986,1434557704,"201051344001145","174011321042388",29.22,22.00,0,329.73,357.98,29.7,26.8,0.234,148279.8,148279.8,2809,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434557723,104020.00
06/17/2015 12:15,2,0.977,ACTIVE,213.51,343.85,59.996,1434557704,"201051344000685","174011321042388",29.22,22.80,0,325.82,357.08,28.9,26.0,0.243,147492.0,147492.0,2810,0,0,0,L,1122011218,0,123.81,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434557724,104021.00
06/17/2015 12:15,2,0.998,ACTIVE,213.96,344.45,60.002,1434557704,"274151322000088","174011321042388",28.67,25.80,0,330.63,355.88,29.0,26.1,0.186,412766.4,412766.4,3712,0,0,0,L,1151911521,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434557725,104022.00
06/17/2015 12:15,2,0.990,ACTIVE,213.51,342.95,59.965,1434557704,"201051344000438","174011321042388",29.84,22.50,0,327.32,358.28,29.9,27.0,0.234,147558.0,147558.0,2804,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434557726,104023.00
06/17/2015 12:15,2,1.010,ACTIVE,213.29,342.65,60.007,1434557704,"201051344001135","174011321042388",29.48,22.80,0,328.52,357.08,30.2,27.2,0.230,138906.9,138906.9,2799,0,0,0,L,1122011218,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434557727,104024.00
06/17/2015 12:15,2,1.014,ACTIVE,213.51,342.35,60.012,1434557704,"201051344000417","174011321042388",29.52,23.30,0,327.02,357.38,30.3,27.3,0.225,143439.2,143439.2,2798,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434557728,104025.00
06/17/2015 12:15,2,1.016,ACTIVE,213.06,341.15,60.002,1434557704,"201051344000594","174011321042388",29.42,22.50,0,327.32,357.38,30.3,27.3,0.234,143336.3,143336.3,2797,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434557729,104026.00
06/17/2015 12:15,2,1.045,ACTIVE,214.41,343.85,59.986,1434557704,"274151322000083","174011321042388",28.69,27.50,0,329.73,356.48,30.4,27.4,0.212,427351.5,427351.5,4112,0,0,0,L,1151911521,0,122.23,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434557730,104027.00
06/17/2015 12:15,2,1.021,ACTIVE,213.51,343.55,60.002,1434557704,"201051344000585","174011321042388",29.60,22.50,0,328.82,357.38,30.7,27.7,0.239,142234.5,142234.5,2800,0,0,0,L,1122011218,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434557730,104028.00
06/17/2015 12:15,2,1.045,ACTIVE,213.74,342.35,60.007,1434557704,"274151322000054","174011321042388",28.59,27.80,0,330.93,356.48,30.2,27.3,0.203,422645.3,422645.3,3702,0,0,0,L,1151911521,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434557731,104029.00
06/17/2015 12:15,2,1.010,ACTIVE,213.74,342.35,59.986,1434557704,"201051344001203","174011321042388",29.14,22.80,0,328.22,358.28,29.9,26.9,0.239,143548.7,143548.7,2803,0,0,0,L,1122011218,0,123.81,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434557732,104030.00
06/17/2015 12:15,2,1.010,ACTIVE,213.06,341.45,59.981,1434557704,"201051344000646","174011321042388",29.34,22.50,0,326.12,357.38,30.1,27.1,0.239,141071.1,141071.1,2798,0,0,0,L,1122011218,0,123.36,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434557733,104031.00
06/17/2015 12:15,2,0.717,ACTIVE,214.87,412.08,59.986,1434557704,"274151322000068","174011321042388",38.33,28.80,0,332.43,437.93,27.8,24.9,0.172,332116.2,332116.2,3768,0,0,0,L,1151911521,0,122.91,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434557734,104032.00
06/17/2015 12:15,2,1.070,ACTIVE,215.32,346.86,59.981,1434557704,"274151322000076","174011321042388",29.28,26.30,0,333.03,357.38,31.8,28.8,0.212,450346.2,450346.2,4110,0,0,0,L,1151911521,0,122.91,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434557735,104033.00
06/17/2015 12:15,1,0.650,ACTIVE,215.1,382.02,60.03,1434557704,"033051125000132","174011321042388",34.71,21,0.139,320.61,441.31,22.4,19.5,0.035,17369.800000024,17374.100000024,261,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434557736,104034.00
06/17/2015 12:15,1,0.739,ACTIVE,215.5,435.50,60.07,1434557704,"033051125000150","174011321042388",39.56,22,0.173,322.07,444.01,29.0,18.7,0.017,23060.699999988,23066.5,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434557738,104035.00
06/17/2015 12:15,2,1.031,ACTIVE,213.06,342.35,59.991,1434557704,"201051344000890","174011321042388",29.44,23.30,0,327.32,357.38,30.8,27.8,0.239,145138.5,145138.5,2800,0,0,0,L,1122011218,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434557738,104036.00
06/17/2015 12:15,2,0.982,ACTIVE,213.06,342.05,59.981,1434557704,"201051344000900","174011321042388",29.22,21.50,0,327.02,356.78,29.1,26.1,0.234,145426.7,145426.7,2805,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434557740,104037.00
06/17/2015 12:15,2,1.004,ACTIVE,213.74,344.15,60.018,1434557704,"201051344000633","174011321042388",29.50,21.80,0,328.52,357.98,30.1,27.1,0.234,135153.4,135153.4,2807,0,0,0,L,1122011218,0,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434557741,104038.00
06/17/2015 12:15,1,0.981,ACTIVE,215.4,338.13,60.03,1434557704,"040051121000185","174011321042388",24.04,22,0.174,319.29,440.28,23.4,25.5,0.181,20861.499999975,20865.599999999,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434557742,104039.00
06/17/2015 12:15,2,1.025,ACTIVE,213.06,342.35,60.002,1434557704,"201051344000983","174011321042388",29.32,22.50,0,328.22,357.68,30.5,27.5,0.252,142293.5,142293.5,2805,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434557743,104040.00
06/17/2015 12:15,2,1.008,ACTIVE,213.51,341.75,59.981,1434557704,"201051344000917","174011321042388",29.50,24.00,0,327.92,357.68,30.2,27.2,0.243,145665.7,145665.7,2807,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434557744,104041.00
06/17/2015 12:15,1,1.024,ACTIVE,215.1,370.57,60.07,1434557704,"040051121000116","174011321042388",26.02,20,0.216,313.28,440.25,26.5,29.0,0.078,20433.900000036,20438.800000012,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434557745,104042.00
06/17/2015 12:15,1,0.637,ACTIVE,215.6,361.99,60.03,1434557704,"033051125000135","174011321042388",34.86,23,0.168,320.74,442.31,22.1,23.8,0.087,17328.00000001,17332.20000001,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434557746,104043.00
06/17/2015 12:15,2,1.021,ACTIVE,213.74,341.75,60.023,1434557704,"201051344000648","174011321042388",29.42,20.70,0,329.73,357.98,30.4,27.5,0.234,141652.1,141652.1,2799,0,0,0,L,1122011218,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434557747,104044.00
06/17/2015 12:15,2,1.037,ACTIVE,213.51,343.55,60.028,1434557704,"201051344001093","174011321042388",29.16,22.80,0,327.02,357.38,30.6,27.7,0.234,143743.0,143743.0,2804,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434557748,104045.00
06/17/2015 12:15,2,1.021,ACTIVE,213.74,342.65,60.028,1434557704,"201051344000645","174011321042388",29.10,22.00,0,328.22,357.38,30.1,27.2,0.239,142070.4,142070.4,2802,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434557749,104046.00
06/17/2015 12:15,2,1.051,ACTIVE,214.19,347.16,60.018,1434557704,"274151322000085","174011321042388",29.16,25.80,0,331.83,356.48,31.1,28.1,0.208,424739.9,424739.9,4106,0,0,0,L,1151911521,0,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434557750,104047.00
06/17/2015 12:15,2,1.025,ACTIVE,213.74,343.55,59.965,1434557704,"201051344000651","174011321042388",29.22,22.50,0,327.32,357.38,30.4,27.4,0.243,141465.1,141465.1,2802,0,0,0,L,1122011218,0,123.59,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434557751,104048.00
06/17/2015 12:15,2,1.025,ACTIVE,213.51,341.75,60.002,1434557704,"201051344000867","174011321042388",29.40,22.50,0,327.32,357.08,30.6,27.6,0.234,133789.6,133789.6,2806,0,0,0,L,1122011218,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434557752,104049.00
06/17/2015 12:15,1,1.053,ACTIVE,215.2,389.88,60.03,1434557704,"040051121000095","174011321042388",23.22,23,0.163,316.31,438.28,24.3,10.4,0.021,21725.6,21729.8,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434557753,104050.00
06/17/2015 12:15,2,1.016,ACTIVE,213.51,340.55,60.007,1434557704,"201051344001230","174011321042388",29.66,23.30,0,326.12,356.18,30.5,27.5,0.252,144936.4,144936.4,2809,0,0,0,L,1122011218,0,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434557754,104051.00
06/17/2015 12:15,2,1.027,ACTIVE,213.96,342.65,59.981,1434557704,"201051344000576","174011321042388",29.14,21.50,0,327.02,358.58,30.4,27.4,0.234,141425.8,141425.8,2809,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434557755,104052.00
06/17/2015 12:15,2,1.053,ACTIVE,213.51,343.25,60.012,1434557704,"201051344000579","174011321042388",29.68,23.00,0,327.92,357.68,31.6,28.6,0.252,147480.5,147480.5,2800,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434557756,104053.00
06/17/2015 12:30,2,1.621,ACTIVE,212.61,349.56,59.959,1434558604,"201051344000955","174011321042388",29.98,22.00,0,327.02,369.70,49.2,45.6,0.402,146859.9,146859.9,2804,0,0,0,L,1122011218,0,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434558605,104054.00
06/17/2015 12:30,1,1.620,ACTIVE,214.6,345.43,60.00,1434558604,"040051121000195","174011321042388",26.10,21,0.266,320.02,443.17,42.0,43.6,0.321,22914.1,22920.5,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434558606,104055.00
06/17/2015 12:30,2,1.777,ACTIVE,213.51,357.38,59.944,1434558604,"274151322000095","174011321042388",29.52,27.00,0,334.54,368.20,53.1,49.3,0.362,444695.0,444695.0,3723,0,0,0,L,1151911521,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434558607,104056.00
06/17/2015 12:30,2,1.629,ACTIVE,213.29,350.47,59.965,1434558604,"201051344000868","174011321042388",29.78,21.30,0,329.13,371.21,49.1,45.5,0.398,133131.7,133131.7,2805,0,0,0,L,1122011218,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434558608,104057.00
06/17/2015 12:30,2,1.619,ACTIVE,214.19,352.27,59.970,1434558604,"201051344000853","174011321042388",29.94,22.00,0,332.13,374.21,49.2,45.5,0.407,139395.5,139395.5,2802,0,0,0,L,1122011218,0,123.59,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434558609,104058.00
06/17/2015 12:30,2,1.609,ACTIVE,213.96,351.67,59.975,1434558604,"201051344000582","174011321042388",29.72,22.80,0,330.33,371.51,48.4,44.8,0.407,139967.7,139967.7,2800,0,0,0,L,1122011218,0,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434558610,104059.00
06/17/2015 12:30,1,1.651,ACTIVE,215.4,359.63,60.03,1434558604,"040051121000097","174011321042388",26.96,23,0.282,319.51,443.37,44.3,44.5,0.282,20803.199999988,20809.800000012,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434558611,104060.00
06/17/2015 12:30,2,1.635,ACTIVE,213.51,352.87,60.007,1434558604,"201051344000469","174011321042388",29.76,21.30,0,329.13,371.81,49.3,45.7,0.424,134594.0,134594.0,2801,0,0,0,L,1122011218,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434558612,104061.00
06/17/2015 12:30,2,1.639,ACTIVE,213.51,352.57,59.965,1434558604,"201051344000988","174011321042388",29.60,22.30,0,330.03,373.01,49.1,45.5,0.415,134368.0,134368.0,2799,0,0,0,L,1122011218,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434558613,104062.00
06/17/2015 12:30,2,1.650,ACTIVE,213.74,351.97,59.933,1434558604,"201051344001158","174011321042388",29.42,21.80,0,329.13,372.41,49.2,45.6,0.411,140586.2,140586.2,2802,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434558614,104063.00
06/17/2015 12:30,2,1.650,ACTIVE,213.29,351.07,60.002,1434558604,"201051344001025","174011321042388",29.82,22.00,0,329.13,371.81,49.9,46.2,0.402,143673.0,143673.0,2802,0,0,0,L,1122011218,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434558615,104064.00
06/17/2015 12:30,1,1.238,ACTIVE,214.9,346.94,60.03,1434558604,"033051125000118","174011321042388",40.13,22,0.315,318.77,443.43,49.4,51.6,0.398,23087,23094.6,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434558617,104065.00
06/17/2015 12:30,2,1.639,ACTIVE,213.29,351.07,59.981,1434558604,"201051344000569","174011321042388",29.86,22.80,0,330.03,372.71,49.6,45.9,0.415,147388.8,147388.8,2803,0,0,0,L,1122011218,0,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434558618,104066.00
06/17/2015 12:30,2,1.201,ACTIVE,213.51,415.09,59.954,1434558604,"274151322000094","174011321042388",38.90,28.50,0,332.73,446.35,47.0,43.5,0.318,333161.7,333161.7,4160,0,0,0,L,1151911521,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434558619,104067.00
06/17/2015 12:30,1,1.662,ACTIVE,214.6,380.06,60.03,1434558604,"040051121000068","174011321042388",24.19,22,0.250,319.87,442.73,40.0,33.4,0.238,20854.999999988,20860.999999988,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434558620,104068.00
06/17/2015 12:30,2,1.641,ACTIVE,213.29,350.17,59.981,1434558604,"201051344000458","174011321042388",29.76,22.30,0,327.92,371.51,49.5,45.8,0.424,143126.2,143126.2,2803,0,0,0,L,1122011218,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434558621,104069.00
06/17/2015 12:30,2,1.736,ACTIVE,213.74,352.27,59.991,1434558604,"274151322000087","174011321042388",29.16,34.30,0,334.24,367.90,51.3,47.6,0.345,403311.5,403311.5,3703,0,0,0,L,1151911521,0,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434558622,104070.00
06/17/2015 12:30,2,1.787,ACTIVE,213.06,352.27,59.954,1434558604,"274151322000052","174011321042388",29.42,26.30,0,333.63,367.60,53.2,49.4,0.354,431085.9,431085.9,4106,0,0,0,L,1151911521,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434558623,104071.00
06/17/2015 12:30,2,1.676,ACTIVE,213.29,349.86,59.949,1434558604,"201051344001145","174011321042388",29.38,21.30,0,330.93,372.41,49.9,46.3,0.389,148287.9,148287.9,2810,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434558623,104072.00
06/17/2015 12:30,2,1.631,ACTIVE,213.29,350.17,59.959,1434558604,"201051344000685","174011321042388",29.74,22.30,0,327.92,370.60,49.1,45.5,0.433,147499.9,147499.9,2811,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434558624,104073.00
06/17/2015 12:30,2,1.715,ACTIVE,212.83,347.46,60.007,1434558604,"274151322000088","174011321042388",29.46,25.30,0,332.43,367.30,51.2,47.5,0.345,412774.5,412774.5,3713,0,0,0,L,1151911521,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434558625,104074.00
06/17/2015 12:30,2,1.652,ACTIVE,213.06,350.77,59.975,1434558604,"201051344000438","174011321042388",29.98,21.80,0,329.73,371.81,50.2,46.6,0.411,147566.2,147566.2,2805,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434558626,104075.00
06/17/2015 12:30,2,1.674,ACTIVE,212.83,349.56,59.954,1434558604,"201051344001135","174011321042388",29.58,22.30,0,327.62,371.21,50.2,46.5,0.398,138915.1,138915.1,2800,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434558627,104076.00
06/17/2015 12:30,2,1.682,ACTIVE,212.38,349.86,59.959,1434558604,"201051344000417","174011321042388",29.56,22.80,0,327.62,371.21,50.4,46.7,0.429,143447.4,143447.4,2799,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434558628,104077.00
06/17/2015 12:30,2,1.680,ACTIVE,212.38,350.47,59.965,1434558604,"201051344000594","174011321042388",29.76,22.00,0,327.62,371.21,50.7,47.0,0.415,143344.5,143344.5,2798,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434558629,104078.00
06/17/2015 12:30,2,1.764,ACTIVE,214.19,347.76,59.981,1434558604,"274151322000083","174011321042388",29.70,27.30,0,333.93,368.50,53.0,49.3,0.376,427360.0,427360.0,4113,0,0,0,L,1151911521,0,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434558630,104079.00
06/17/2015 12:30,2,1.693,ACTIVE,213.29,352.27,59.959,1434558604,"201051344000585","174011321042388",29.84,22.00,0,327.92,371.81,51.2,47.5,0.411,142242.8,142242.8,2801,0,0,0,L,1122011218,0,122.23,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434558631,104080.00
06/17/2015 12:30,2,1.770,ACTIVE,213.96,346.86,59.949,1434558604,"274151322000054","174011321042388",29.48,27.30,0,333.93,368.50,52.8,49.0,0.340,422653.7,422653.7,3703,0,0,0,L,1151911521,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434558632,104081.00
06/17/2015 12:30,2,1.658,ACTIVE,213.29,349.56,59.938,1434558604,"201051344001203","174011321042388",29.96,22.00,0,330.33,373.01,50.4,46.7,0.407,143556.8,143556.8,2804,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434558632,104082.00
06/17/2015 12:30,2,1.668,ACTIVE,212.83,350.17,59.944,1434558604,"201051344000646","174011321042388",29.78,22.00,0,327.32,370.90,50.3,46.6,0.420,141079.2,141079.2,2799,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434558633,104083.00
06/17/2015 12:30,2,1.229,ACTIVE,214.41,416.89,59.975,1434558604,"274151322000068","174011321042388",39.00,28.30,0,332.73,448.15,48.5,44.9,0.318,332123.9,332123.9,3769,0,0,0,L,1151911521,0,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434558634,104084.00
06/17/2015 12:30,2,1.842,ACTIVE,214.64,348.96,59.949,1434558604,"274151322000076","174011321042388",29.84,26.00,0,334.54,369.40,55.6,51.8,0.389,450355.1,450355.1,4111,0,0,0,L,1151911521,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434558635,104085.00
06/17/2015 12:30,1,1.104,ACTIVE,215.3,372.58,60.00,1434558604,"033051125000132","174011321042388",35.79,20,0.252,320.01,443.12,39.3,31.9,0.188,17374.100000024,17379.900000024,263,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434558637,104086.00
06/17/2015 12:30,1,1.269,ACTIVE,214.7,359.29,60.00,1434558604,"033051125000150","174011321042388",40.28,22,0.337,309.64,446.60,50.8,52.8,0.406,23066.5,23074.5,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434558638,104087.00
06/17/2015 12:30,2,1.715,ACTIVE,212.61,350.47,59.991,1434558604,"201051344000890","174011321042388",29.50,22.80,0,329.43,371.81,51.3,47.6,0.407,145146.8,145146.8,2801,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434558639,104088.00
06/17/2015 12:30,2,1.635,ACTIVE,213.06,351.37,59.991,1434558604,"201051344000900","174011321042388",29.86,21.00,0,328.22,370.90,49.5,45.8,0.398,145434.6,145434.6,2806,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434558640,104089.00
06/17/2015 12:30,2,1.674,ACTIVE,213.29,352.27,59.986,1434558604,"201051344000633","174011321042388",29.80,21.30,0,330.33,372.71,50.5,46.9,0.420,135161.6,135161.6,2808,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434558641,104090.00
06/17/2015 12:30,1,1.770,ACTIVE,215.0,373.15,60.03,1434558604,"040051121000185","174011321042388",22.35,22,0.229,319.73,441.27,39.3,30.2,0.215,20865.599999999,20870.900000011,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434558642,104091.00
06/17/2015 12:30,2,1.688,ACTIVE,213.29,351.07,59.949,1434558604,"201051344000983","174011321042388",29.76,22.30,0,328.82,372.71,50.9,47.2,0.433,142301.7,142301.7,2806,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434558643,104092.00
06/17/2015 12:30,2,1.664,ACTIVE,213.51,351.07,59.970,1434558604,"201051344000917","174011321042388",30.04,23.30,0,328.22,372.41,50.7,47.0,0.420,145673.9,145673.9,2808,0,0,0,L,1122011218,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434558644,104093.00
06/17/2015 12:30,1,1.723,ACTIVE,215.0,410.15,60.00,1434558604,"040051121000116","174011321042388",26.85,20,0.297,314.17,442.20,46.0,36.5,0.110,20438.800000012,20445.5,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434558645,104094.00
06/17/2015 12:30,1,1.093,ACTIVE,215.3,375.45,60.03,1434558604,"033051125000135","174011321042388",35.82,22,0.236,322.62,444.76,38.9,30.8,0.215,17332.20000001,17338.00000001,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434558646,104095.00
06/17/2015 12:30,2,1.689,ACTIVE,213.51,351.67,59.917,1434558604,"201051344000648","174011321042388",29.66,20.30,0,330.63,373.01,50.8,47.1,0.420,141660.3,141660.3,2800,0,0,0,L,1122011218,0,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434558647,104096.00
06/17/2015 12:30,2,1.699,ACTIVE,213.29,351.67,59.949,1434558604,"201051344001093","174011321042388",29.76,22.30,0,329.73,371.81,51.2,47.5,0.407,143751.3,143751.3,2805,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434558648,104097.00
06/17/2015 12:30,2,1.693,ACTIVE,213.74,351.67,59.922,1434558604,"201051344000645","174011321042388",29.60,21.50,0,330.93,372.41,50.8,47.1,0.411,142078.6,142078.6,2803,0,0,0,L,1122011218,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434558649,104098.00
06/17/2015 12:30,2,1.807,ACTIVE,214.19,349.26,59.954,1434558604,"274151322000085","174011321042388",29.54,25.30,0,334.84,368.80,54.0,50.2,0.376,424748.5,424748.5,4107,0,0,0,L,1151911521,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434558650,104099.00
06/17/2015 12:30,2,1.697,ACTIVE,213.29,351.07,59.938,1434558604,"201051344000651","174011321042388",29.78,21.80,0,330.33,372.41,51.2,47.5,0.415,141473.3,141473.3,2803,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434558651,104100.00
06/17/2015 12:30,2,1.719,ACTIVE,213.29,349.56,59.944,1434558604,"201051344000867","174011321042388",29.42,22.30,0,329.43,372.11,51.2,47.5,0.407,133797.8,133797.8,2807,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434558652,104101.00
06/17/2015 12:30,1,1.721,ACTIVE,215.0,394.71,60.00,1434558604,"040051121000095","174011321042388",24.25,22,0.242,317.15,440.05,41.5,31.0,0.093,21729.8,21735.6,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434558653,104102.00
06/17/2015 12:30,2,1.688,ACTIVE,213.06,349.26,59.991,1434558604,"201051344001230","174011321042388",30.02,22.50,0,328.52,370.90,51.3,47.6,0.429,144944.7,144944.7,2810,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434558654,104103.00
06/17/2015 12:30,2,1.680,ACTIVE,213.96,352.27,59.981,1434558604,"201051344000576","174011321042388",29.90,21.30,0,330.03,374.81,51.0,47.3,0.424,141433.9,141433.9,2810,0,0,0,L,1122011218,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434558655,104104.00
06/17/2015 12:30,2,1.738,ACTIVE,213.51,351.67,59.954,1434558604,"201051344000579","174011321042388",29.74,22.50,0,327.62,373.61,52.4,48.6,0.429,147489.0,147489.0,2801,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434558656,104105.00
06/17/2015 12:45,2,3.129,ACTIVE,213.74,342.65,59.986,1434559503,"201051344000955","174011321042388",29.90,24.30,0,328.52,394.95,94.8,89.6,0.451,146878.9,146878.9,2805,0,0,0,L,1122011218,0,122.01,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434559504,104106.00
06/17/2015 12:45,1,3.063,ACTIVE,215.1,349.96,60.00,1434559503,"040051121000195","174011321042388",26.25,22,0.353,305.06,449.19,80.0,75.5,0.379,22920.5,22936.8,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434559505,104107.00
06/17/2015 12:45,2,3.371,ACTIVE,214.87,352.87,59.986,1434559503,"274151322000095","174011321042388",29.72,31.30,0,329.73,385.93,101.4,95.9,0.384,444715.6,444715.6,3724,0,0,0,L,1151911521,0,124.04,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434559506,104108.00
06/17/2015 12:45,2,3.145,ACTIVE,214.87,344.15,59.996,1434559503,"201051344000868","174011321042388",29.44,23.00,0,329.13,395.55,93.8,88.6,0.433,133150.8,133150.8,2806,0,0,0,L,1122011218,0,122.68,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434559507,104109.00
