ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2015 12:45,2,3.127,ACTIVE,216.00,346.26,59.970,1434559503,"201051344000853","174011321042388",29.72,24.50,0,333.33,397.66,94.1,88.9,0.442,139414.6,139414.6,2803,0,0,0,L,1122011218,0,123.59,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434559508,104110.00
06/17/2015 12:45,2,3.107,ACTIVE,215.32,345.06,59.970,1434559503,"201051344000582","174011321042388",29.36,25.00,0,329.43,396.75,92.3,87.2,0.438,139986.5,139986.5,2801,0,0,0,L,1122011218,0,122.91,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434559509,104111.00
06/17/2015 12:45,1,3.050,ACTIVE,215.1,344.67,60.03,1434559503,"040051121000097","174011321042388",26.50,23,0.356,303.52,450.58,80.4,76.3,0.377,20809.800000012,20826.699999988,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434559510,104112.00
06/17/2015 12:45,2,3.100,ACTIVE,215.54,345.06,60.002,1434559503,"201051344000469","174011321042388",29.74,23.80,0,329.13,397.96,93.4,88.2,0.446,134613.1,134613.1,2802,0,0,0,L,1122011218,0,122.68,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434559511,104113.00
06/17/2015 12:45,2,3.105,ACTIVE,215.32,345.66,59.975,1434559503,"201051344000988","174011321042388",29.68,24.80,0,329.43,397.05,93.3,88.2,0.429,134387.1,134387.1,2800,0,0,0,L,1122011218,0,122.91,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434559512,104114.00
06/17/2015 12:45,2,3.088,ACTIVE,215.54,344.76,59.965,1434559503,"201051344001158","174011321042388",29.58,23.80,0,329.43,397.96,92.5,87.3,0.442,140605.3,140605.3,2803,0,0,0,L,1122011218,0,122.91,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434559513,104115.00
06/17/2015 12:45,2,3.107,ACTIVE,214.87,344.15,59.996,1434559503,"201051344001025","174011321042388",29.60,24.80,0,329.13,396.45,93.2,88.1,0.433,143692.3,143692.3,2803,0,0,0,L,1122011218,0,122.46,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434559514,104116.00
06/17/2015 12:45,1,2.210,ACTIVE,214.9,336.99,60.03,1434559503,"033051125000118","174011321042388",39.99,22,0.391,302.26,451.05,87.9,83.8,0.410,23094.6,23113.4,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434559515,104117.00
06/17/2015 12:45,2,3.016,ACTIVE,215.09,343.85,59.975,1434559503,"201051344000569","174011321042388",29.84,25.30,0,329.13,397.05,91.2,86.1,0.429,147407.9,147407.9,2804,0,0,0,L,1122011218,0,122.46,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434559516,104118.00
06/17/2015 12:45,2,2.094,ACTIVE,214.64,429.52,59.965,1434559503,"274151322000094","174011321042388",39.68,32.60,0,393.15,462.88,83.9,79.0,0.323,333179.5,333179.5,4161,0,0,0,L,1151911521,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434559517,104119.00
06/17/2015 12:45,1,2.996,ACTIVE,215.8,345.70,60.03,1434559503,"040051121000068","174011321042388",24.12,22,0.315,304.58,451.04,71.9,67.6,0.343,20860.999999988,20875.999999988,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434559518,104120.00
06/17/2015 12:45,2,3.010,ACTIVE,215.09,343.85,60.012,1434559503,"201051344000458","174011321042388",29.66,24.80,0,329.73,396.75,90.4,85.4,0.438,143145.2,143145.2,2804,0,0,0,L,1122011218,0,123.14,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434559519,104121.00
06/17/2015 12:45,2,3.059,ACTIVE,214.64,347.46,59.944,1434559503,"274151322000087","174011321042388",28.59,38.20,0,329.73,385.33,88.6,83.6,0.331,403330.8,403330.8,3704,0,0,0,L,1151911521,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434559520,104122.00
06/17/2015 12:45,2,3.127,ACTIVE,214.41,339.34,59.965,1434559503,"274151322000052","174011321042388",28.98,29.80,0,329.43,387.14,91.8,86.7,0.349,431105.9,431105.9,4107,0,0,0,L,1151911521,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434559521,104123.00
06/17/2015 12:45,2,3.000,ACTIVE,214.64,344.76,59.981,1434559503,"201051344001145","174011321042388",29.50,23.50,0,329.13,395.85,89.7,84.6,0.415,148307.1,148307.1,2811,0,0,0,L,1122011218,0,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434559522,104124.00
06/17/2015 12:45,2,2.973,ACTIVE,214.41,344.45,59.996,1434559503,"201051344000685","174011321042388",29.52,24.50,0,328.82,394.65,88.9,83.9,0.424,147519.0,147519.0,2812,0,0,0,L,1122011218,0,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434559523,104125.00
06/17/2015 12:45,2,3.000,ACTIVE,214.41,341.75,59.970,1434559503,"274151322000088","174011321042388",29.16,28.80,0,329.73,386.53,88.7,83.6,0.327,412793.9,412793.9,3714,0,0,0,L,1151911521,0,123.81,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434559524,104126.00
06/17/2015 12:45,2,2.963,ACTIVE,214.64,343.55,59.991,1434559503,"201051344000438","174011321042388",29.70,24.50,0,329.13,396.15,89.1,84.1,0.420,147585.5,147585.5,2806,0,0,0,L,1122011218,0,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434559525,104127.00
06/17/2015 12:45,2,2.910,ACTIVE,214.19,342.35,59.991,1434559503,"201051344001135","174011321042388",29.84,24.30,0,328.82,395.55,88.0,83.0,0.398,138934.3,138934.3,2801,0,0,0,L,1122011218,0,122.68,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434559526,104128.00
06/17/2015 12:45,2,2.949,ACTIVE,214.41,342.65,59.965,1434559503,"201051344000417","174011321042388",29.28,24.80,0,328.52,395.55,87.5,82.5,0.415,143466.6,143466.6,2800,0,0,0,L,1122011218,0,122.46,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434559527,104129.00
06/17/2015 12:45,2,2.953,ACTIVE,213.74,342.05,59.975,1434559503,"201051344000594","174011321042388",29.76,24.30,0,328.22,398.26,89.0,84.0,0.411,143364.0,143364.0,2799,0,0,0,L,1122011218,0,122.23,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434559528,104130.00
06/17/2015 12:45,2,3.004,ACTIVE,214.19,347.16,59.996,1434559503,"274151322000083","174011321042388",29.22,31.50,0,329.43,385.63,88.9,83.9,0.354,427379.9,427379.9,4114,0,0,0,L,1151911521,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434559528,104131.00
06/17/2015 12:45,2,2.957,ACTIVE,214.64,343.55,60.007,1434559503,"201051344000585","174011321042388",29.48,24.30,0,328.82,396.45,88.3,83.3,0.407,142262.4,142262.4,2802,0,0,0,L,1122011218,0,122.23,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434559529,104132.00
06/17/2015 12:45,2,2.949,ACTIVE,214.64,344.76,59.965,1434559503,"274151322000054","174011321042388",29.40,30.80,0,330.03,386.53,87.9,82.9,0.331,422673.6,422673.6,3704,0,0,0,L,1151911521,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434559530,104133.00
06/17/2015 12:45,2,2.930,ACTIVE,214.87,343.55,59.991,1434559503,"201051344001203","174011321042388",29.40,24.00,0,329.13,396.45,87.3,82.3,0.415,143576.2,143576.2,2805,0,0,0,L,1122011218,0,123.36,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434559531,104134.00
06/17/2015 12:45,2,2.855,ACTIVE,213.96,341.75,59.965,1434559503,"201051344000646","174011321042388",29.64,24.30,0,328.22,395.85,85.8,80.9,0.407,141098.4,141098.4,2800,0,0,0,L,1122011218,0,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434559532,104135.00
06/17/2015 12:45,2,1.936,ACTIVE,215.09,428.01,59.949,1434559503,"274151322000068","174011321042388",40.12,32.40,0,403.67,465.89,78.4,73.8,0.296,332141.9,332141.9,3770,0,0,0,L,1151911521,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434559533,104136.00
06/17/2015 12:45,2,3.107,ACTIVE,215.54,340.25,59.986,1434559503,"274151322000076","174011321042388",29.74,30.50,0,333.33,385.63,93.5,88.4,0.358,450376.2,450376.2,4112,0,0,0,L,1151911521,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434559534,104137.00
06/17/2015 12:45,1,1.915,ACTIVE,215.6,393.59,60.00,1434559503,"033051125000132","174011321042388",28.30,22,0.257,304.13,449.51,53.9,36.7,0.246,17379.900000024,17392.200000024,265,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434559535,104138.00
06/17/2015 12:45,1,2.052,ACTIVE,215.2,348.25,60.00,1434559503,"033051125000150","174011321042388",39.92,23,0.361,302.46,449.57,81.5,77.8,0.387,23074.5,23092.100000024,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434559536,104139.00
06/17/2015 12:45,2,2.842,ACTIVE,213.96,342.05,59.959,1434559503,"201051344000890","174011321042388",29.52,24.80,0,328.82,395.55,84.9,80.0,0.389,145166.3,145166.3,2802,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434559537,104140.00
06/17/2015 12:45,2,2.775,ACTIVE,214.64,343.25,59.996,1434559503,"201051344000900","174011321042388",29.68,23.00,0,328.82,395.85,83.4,78.6,0.389,145453.8,145453.8,2807,0,0,0,L,1122011218,0,123.14,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434559538,104141.00
06/17/2015 12:45,2,2.785,ACTIVE,214.64,343.55,59.981,1434559503,"201051344000633","174011321042388",29.68,23.00,0,328.22,396.15,83.8,78.9,0.402,135180.9,135180.9,2809,0,0,0,L,1122011218,0,122.91,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434559539,104142.00
06/17/2015 12:45,1,2.653,ACTIVE,215.2,334.88,60.03,1434559503,"040051121000185","174011321042388",26.36,22,0.306,303.53,446.73,69.6,65.5,0.330,20870.900000011,20886.900000011,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434559541,104143.00
06/17/2015 12:45,2,2.756,ACTIVE,214.87,343.25,60.002,1434559503,"201051344000983","174011321042388",29.80,24.30,0,329.13,396.15,83.2,78.4,0.398,142321.1,142321.1,2807,0,0,0,L,1122011218,0,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434559542,104144.00
06/17/2015 12:45,2,2.771,ACTIVE,214.41,342.05,59.965,1434559503,"201051344000917","174011321042388",29.34,26.00,0,327.62,395.55,82.5,77.7,0.380,145693.2,145693.2,2809,0,0,0,L,1122011218,0,122.46,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434559542,104145.00
06/17/2015 12:45,1,2.694,ACTIVE,214.6,344.82,60.03,1434559503,"040051121000116","174011321042388",26.41,20,0.310,302.44,449.91,70.8,66.2,0.336,20445.5,20462.5,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434559544,104146.00
06/17/2015 12:45,1,1.668,ACTIVE,214.8,339.66,60.00,1434559503,"033051125000135","174011321042388",35.21,23,0.277,300.72,447.17,58.4,45.1,0.386,17338.00000001,17351.90000001,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434559545,104147.00
06/17/2015 12:45,2,2.682,ACTIVE,214.64,342.35,59.954,1434559503,"201051344000648","174011321042388",29.66,22.50,0,329.43,397.66,80.6,75.9,0.380,141679.5,141679.5,2801,0,0,0,L,1122011218,0,122.46,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434559546,104148.00
06/17/2015 12:45,2,2.719,ACTIVE,214.41,342.35,59.981,1434559503,"201051344001093","174011321042388",29.44,24.50,0,328.82,395.85,81.1,76.4,0.376,143770.7,143770.7,2806,0,0,0,L,1122011218,0,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434559547,104149.00
06/17/2015 12:45,2,2.715,ACTIVE,214.87,342.35,59.970,1434559503,"201051344000645","174011321042388",29.26,24.00,0,329.43,396.15,80.4,75.7,0.371,142097.9,142097.9,2804,0,0,0,L,1122011218,0,123.14,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434559548,104150.00
06/17/2015 12:45,2,2.756,ACTIVE,214.87,348.96,59.981,1434559503,"274151322000085","174011321042388",29.24,29.00,0,332.43,386.23,81.5,76.8,0.305,424768.6,424768.6,4108,0,0,0,L,1151911521,0,123.81,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434559549,104151.00
06/17/2015 12:45,2,2.697,ACTIVE,214.64,342.95,59.970,1434559503,"201051344000651","174011321042388",29.32,24.30,0,329.13,396.45,80.0,75.3,0.371,141492.8,141492.8,2804,0,0,0,L,1122011218,0,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434559550,104152.00
06/17/2015 12:45,2,2.660,ACTIVE,214.41,340.85,59.975,1434559503,"201051344000867","174011321042388",29.42,24.50,0,328.82,395.55,79.3,74.6,0.367,133817.2,133817.2,2808,0,0,0,L,1122011218,0,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434559551,104153.00
06/17/2015 12:45,1,2.586,ACTIVE,214.4,418.03,60.03,1434559503,"040051121000095","174011321042388",24.12,23,0.291,298.58,447.63,62.0,69.2,0.100,21735.6,21750.6,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434559552,104154.00
06/17/2015 12:45,2,2.633,ACTIVE,213.96,340.55,59.996,1434559503,"201051344001230","174011321042388",29.44,25.00,0,328.52,395.55,78.6,73.9,0.371,144964.1,144964.1,2811,0,0,0,L,1122011218,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434559553,104155.00
06/17/2015 12:45,2,2.586,ACTIVE,214.87,343.55,59.959,1434559503,"201051344000576","174011321042388",29.66,23.50,0,329.43,397.05,77.6,73.0,0.358,141453.2,141453.2,2811,0,0,0,L,1122011218,0,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434559554,104156.00
06/17/2015 12:45,2,2.631,ACTIVE,214.64,343.25,59.996,1434559503,"201051344000579","174011321042388",29.70,24.50,0,329.13,397.05,79.1,74.4,0.376,147508.7,147508.7,2802,0,0,0,L,1122011218,0,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434559555,104157.00
06/17/2015 13:00,2,1.447,ACTIVE,212.38,346.26,59.970,1434560404,"201051344000955","174011321042388",29.36,22.80,0,318.00,388.34,43.0,39.6,0.362,146889.4,146889.4,2806,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434560405,104158.00
06/17/2015 13:00,1,1.368,ACTIVE,214.3,364.44,60.03,1434560404,"040051121000195","174011321042388",25.51,22,0.216,304.66,449.93,34.7,33.9,0.138,22936.8,22945,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434560406,104159.00
06/17/2015 13:00,2,1.514,ACTIVE,213.96,347.46,59.959,1434560404,"274151322000095","174011321042388",29.22,28.00,0,327.62,384.43,44.8,41.3,0.305,444726.6,444726.6,3725,0,0,0,L,1151911521,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434560407,104160.00
06/17/2015 13:00,2,1.438,ACTIVE,212.38,346.56,59.981,1434560404,"201051344000868","174011321042388",29.24,22.00,0,318.30,391.34,42.6,39.2,0.331,133161.1,133161.1,2807,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434560409,104161.00
06/17/2015 13:00,2,1.420,ACTIVE,213.29,348.36,59.938,1434560404,"201051344000853","174011321042388",29.52,23.00,0,319.51,395.85,42.5,39.1,0.362,139424.9,139424.9,2804,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434560409,104162.00
06/17/2015 13:00,2,1.416,ACTIVE,213.29,347.76,59.996,1434560404,"201051344000582","174011321042388",29.26,23.50,0,316.50,393.15,42.0,38.6,0.336,139996.7,139996.7,2802,0,0,0,L,1122011218,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434560410,104163.00
06/17/2015 13:00,1,1.390,ACTIVE,214.7,391.78,60.03,1434560404,"040051121000097","174011321042388",26.34,23,0.217,302.54,450.92,36.4,37.3,0.076,20826.699999988,20835,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434560412,104164.00
06/17/2015 13:00,2,1.434,ACTIVE,212.83,348.36,59.965,1434560404,"201051344000469","174011321042388",29.24,22.30,0,315.60,394.35,42.5,39.1,0.367,134623.4,134623.4,2803,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434560412,104165.00
06/17/2015 13:00,2,1.414,ACTIVE,212.83,348.66,59.975,1434560404,"201051344000988","174011321042388",29.40,23.00,0,317.10,396.15,42.1,38.7,0.345,134397.4,134397.4,2801,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434560413,104166.00
06/17/2015 13:00,2,1.438,ACTIVE,213.06,347.16,59.986,1434560404,"201051344001158","174011321042388",28.92,22.50,0,320.11,394.95,42.1,38.8,0.354,140615.5,140615.5,2804,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434560414,104167.00
06/17/2015 13:00,2,1.432,ACTIVE,212.83,346.86,59.944,1434560404,"201051344001025","174011321042388",29.46,22.80,0,316.20,392.85,42.7,39.3,0.340,143702.7,143702.7,2804,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434560415,104168.00
06/17/2015 13:00,1,1.027,ACTIVE,214.4,406.78,60.03,1434560404,"033051125000118","174011321042388",39.64,22,0.244,301.97,450.45,40.5,37.7,0.078,23113.4,23122.9,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434560417,104169.00
06/17/2015 13:00,2,1.436,ACTIVE,212.83,348.36,59.991,1434560404,"201051344000569","174011321042388",29.24,23.80,0,318.00,394.35,42.6,39.2,0.354,147418.1,147418.1,2805,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434560418,104170.00
06/17/2015 13:00,2,0.988,ACTIVE,213.51,411.18,59.949,1434560404,"274151322000094","174011321042388",38.17,29.50,0,336.04,452.96,38.2,34.9,0.256,333188.6,333188.6,4162,0,0,0,L,1151911521,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434560418,104171.00
06/17/2015 13:00,1,1.385,ACTIVE,214.0,343.82,60.03,1434560404,"040051121000068","174011321042388",23.85,22,0.197,302.97,450.49,32.8,25.1,0.224,20875.999999988,20883.499999988,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434560420,104172.00
06/17/2015 13:00,2,1.402,ACTIVE,212.16,344.76,59.975,1434560404,"201051344000458","174011321042388",29.64,23.00,0,316.80,392.85,42.1,38.7,0.345,143155.4,143155.4,2805,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434560421,104173.00
06/17/2015 13:00,2,1.441,ACTIVE,212.83,350.17,59.970,1434560404,"274151322000087","174011321042388",28.25,35.40,0,326.72,379.32,41.2,37.9,0.261,403340.6,403340.6,3705,0,0,0,L,1151911521,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434560421,104174.00
06/17/2015 13:00,2,1.467,ACTIVE,213.06,348.96,59.959,1434560404,"274151322000052","174011321042388",29.12,27.30,0,328.82,383.23,43.2,39.8,0.301,431116.2,431116.2,4108,0,0,0,L,1151911521,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434560422,104175.00
06/17/2015 13:00,2,1.414,ACTIVE,212.61,347.16,59.959,1434560404,"201051344001145","174011321042388",29.50,22.00,0,319.21,391.94,42.3,38.9,0.349,148317.3,148317.3,2812,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434560423,104176.00
06/17/2015 13:00,2,1.383,ACTIVE,212.83,347.16,60.002,1434560404,"201051344000685","174011321042388",29.58,23.00,0,317.70,391.34,41.4,38.0,0.354,147528.9,147528.9,2813,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434560424,104177.00
06/17/2015 13:00,2,1.428,ACTIVE,213.06,343.85,59.965,1434560404,"274151322000088","174011321042388",28.55,26.30,0,327.92,382.03,41.3,38.0,0.283,412803.7,412803.7,3715,0,0,0,L,1151911521,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434560425,104178.00
06/17/2015 13:00,2,1.418,ACTIVE,212.83,345.96,59.991,1434560404,"201051344000438","174011321042388",29.48,22.80,0,318.61,392.85,42.4,39.0,0.345,147595.7,147595.7,2807,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434560426,104179.00
06/17/2015 13:00,2,1.430,ACTIVE,212.38,345.36,60.002,1434560404,"201051344001135","174011321042388",29.30,23.00,0,312.89,390.74,42.5,39.0,0.327,138944.5,138944.5,2802,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434560427,104180.00
06/17/2015 13:00,2,1.443,ACTIVE,212.83,346.86,59.975,1434560404,"201051344000417","174011321042388",29.02,23.50,0,318.00,391.94,42.5,39.1,0.345,143476.7,143476.7,2801,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434560428,104181.00
06/17/2015 13:00,2,1.445,ACTIVE,212.16,345.66,59.986,1434560404,"201051344000594","174011321042388",29.16,22.80,0,317.40,388.64,42.7,39.3,0.349,143374.3,143374.3,2800,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434560429,104182.00
06/17/2015 13:00,2,1.455,ACTIVE,213.51,344.76,59.986,1434560404,"274151322000083","174011321042388",28.82,27.80,0,329.13,379.62,42.5,39.1,0.309,427390.0,427390.0,4115,0,0,0,L,1151911521,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434560430,104183.00
06/17/2015 13:00,2,1.449,ACTIVE,212.83,346.86,59.959,1434560404,"201051344000585","174011321042388",29.16,22.80,0,319.81,393.15,42.8,39.4,0.349,142272.6,142272.6,2803,0,0,0,L,1122011218,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434560431,104184.00
06/17/2015 13:00,2,1.438,ACTIVE,213.51,343.25,59.996,1434560404,"274151322000054","174011321042388",29.14,28.00,0,328.82,382.93,42.4,39.0,0.292,422683.6,422683.6,3705,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434560431,104185.00
06/17/2015 13:00,2,1.418,ACTIVE,212.83,345.96,59.944,1434560404,"201051344001203","174011321042388",29.32,22.80,0,318.61,392.55,42.2,38.8,0.345,143586.3,143586.3,2806,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434560432,104186.00
06/17/2015 13:00,2,1.406,ACTIVE,212.61,347.46,60.018,1434560404,"201051344000646","174011321042388",29.42,22.80,0,316.50,388.04,41.9,38.5,0.358,141108.4,141108.4,2801,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434560433,104187.00
06/17/2015 13:00,2,0.975,ACTIVE,213.51,424.41,59.954,1434560404,"274151322000068","174011321042388",39.20,29.30,0,337.24,456.87,38.5,35.2,0.243,332151.0,332151.0,3771,0,0,0,L,1151911521,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434560434,104188.00
06/17/2015 13:00,2,1.502,ACTIVE,213.74,349.56,60.012,1434560404,"274151322000076","174011321042388",29.54,27.00,0,330.33,382.93,44.9,41.4,0.301,450387.0,450387.0,4113,0,0,0,L,1151911521,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434560435,104189.00
06/17/2015 13:00,1,0.896,ACTIVE,214.9,386.40,60.03,1434560404,"033051125000132","174011321042388",35.07,22,0.184,305.28,448.07,31.2,34.4,0.057,17392.200000024,17399.200000024,267,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434560437,104190.00
06/17/2015 13:00,1,1.013,ACTIVE,214.5,374.03,60.03,1434560404,"033051125000150","174011321042388",39.97,23,0.255,304.62,451.00,40.2,33.0,0.173,23092.100000024,23101.400000036,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434560438,104191.00
06/17/2015 13:00,2,1.436,ACTIVE,212.16,345.66,59.986,1434560404,"201051344000890","174011321042388",29.16,23.50,0,318.61,389.24,42.5,39.0,0.345,145176.4,145176.4,2803,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434560439,104192.00
06/17/2015 13:00,2,1.393,ACTIVE,212.61,346.56,60.012,1434560404,"201051344000900","174011321042388",28.98,21.80,0,315.60,393.15,40.9,37.5,0.336,145463.6,145463.6,2808,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434560440,104193.00
06/17/2015 13:00,2,1.402,ACTIVE,212.83,347.46,59.975,1434560404,"201051344000633","174011321042388",29.32,22.00,0,319.21,394.95,41.7,38.3,0.336,135190.8,135190.8,2810,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434560441,104194.00
06/17/2015 13:00,1,1.389,ACTIVE,214.6,396.06,60.03,1434560404,"040051121000185","174011321042388",23.25,22,0.223,301.97,448.70,32.1,33.1,0.042,20886.900000011,20893.599999999,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434560442,104195.00
06/17/2015 13:00,2,1.400,ACTIVE,213.06,347.46,60.002,1434560404,"201051344000983","174011321042388",29.58,23.00,0,317.70,392.85,42.0,38.6,0.354,142331.1,142331.1,2808,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434560443,104196.00
06/17/2015 13:00,2,1.412,ACTIVE,212.83,347.16,60.012,1434560404,"201051344000917","174011321042388",29.12,24.00,0,319.21,391.34,41.7,38.3,0.349,145703.1,145703.1,2810,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434560444,104197.00
06/17/2015 13:00,1,1.369,ACTIVE,214.2,396.97,60.03,1434560404,"040051121000116","174011321042388",26.55,20,0.206,302.69,449.70,36.1,27.5,0.068,20462.5,20470.400000036,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434560445,104198.00
06/17/2015 13:00,1,0.911,ACTIVE,215.0,409.03,60.07,1434560404,"033051125000135","174011321042388",28.96,24,0.153,302.61,444.55,26.2,13.1,0.066,17351.90000001,17357.70000001,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434560447,104199.00
06/17/2015 13:00,2,1.416,ACTIVE,212.83,346.26,59.991,1434560404,"201051344000648","174011321042388",29.00,21.30,0,315.90,393.75,41.6,38.2,0.340,141689.4,141689.4,2802,0,0,0,L,1122011218,0,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434560447,104200.00
06/17/2015 13:00,2,1.406,ACTIVE,212.61,346.86,60.012,1434560404,"201051344001093","174011321042388",29.48,23.00,0,317.70,392.55,42.0,38.7,0.331,143780.7,143780.7,2807,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434560448,104201.00
06/17/2015 13:00,2,1.391,ACTIVE,213.29,347.16,59.975,1434560404,"201051344000645","174011321042388",29.34,22.30,0,321.01,394.05,41.4,38.0,0.331,142107.7,142107.7,2805,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434560449,104202.00
06/17/2015 13:00,2,1.424,ACTIVE,212.83,343.55,60.002,1434560404,"274151322000085","174011321042388",29.28,26.00,0,329.13,382.03,42.2,38.9,0.270,424778.4,424778.4,4109,0,0,0,L,1151911521,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434560450,104203.00
06/17/2015 13:00,2,1.414,ACTIVE,213.06,347.16,59.981,1434560404,"201051344000651","174011321042388",29.04,22.80,0,318.61,392.55,41.6,38.2,0.331,141502.7,141502.7,2805,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434560451,104204.00
06/17/2015 13:00,2,1.420,ACTIVE,212.83,345.66,60.012,1434560404,"201051344000867","174011321042388",28.98,22.80,0,320.71,388.94,41.7,38.3,0.349,133827.1,133827.1,2809,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434560452,104205.00
06/17/2015 13:00,1,1.382,ACTIVE,214.3,343.46,60.03,1434560404,"040051121000095","174011321042388",23.78,23,0.234,299.06,445.11,32.7,31.7,0.288,21750.6,21757.6,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434560453,104206.00
06/17/2015 13:00,2,1.402,ACTIVE,212.38,345.06,59.986,1434560404,"201051344001230","174011321042388",29.24,23.30,0,313.80,387.44,41.6,38.2,0.340,144973.9,144973.9,2812,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434560454,104207.00
06/17/2015 13:00,2,1.396,ACTIVE,213.29,347.76,59.981,1434560404,"201051344000576","174011321042388",29.16,22.00,0,318.61,395.55,41.3,37.9,0.327,141462.9,141462.9,2812,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434560455,104208.00
06/17/2015 13:00,2,1.420,ACTIVE,212.83,346.56,60.002,1434560404,"201051344000579","174011321042388",29.54,23.30,0,319.51,393.75,42.5,39.0,0.340,147518.7,147518.7,2803,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434560456,104209.00
06/17/2015 13:15,2,1.291,ACTIVE,212.38,345.66,59.991,1434561303,"201051344000955","174011321042388",29.38,22.30,0,328.22,367.60,38.5,35.2,0.318,146898.9,146898.9,2807,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434561304,104210.00
06/17/2015 13:15,1,1.236,ACTIVE,214.1,397.41,60.00,1434561303,"040051121000195","174011321042388",25.47,22,0.226,319.64,443.22,31.3,19.7,0.190,22945,22952.5,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434561305,104211.00
06/17/2015 13:15,2,1.334,ACTIVE,213.51,350.47,59.954,1434561303,"274151322000095","174011321042388",29.60,27.00,0,332.73,365.80,40.0,36.7,0.265,444736.5,444736.5,3726,0,0,0,L,1151911521,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434561306,104212.00
06/17/2015 13:15,2,1.279,ACTIVE,212.38,345.66,59.996,1434561303,"201051344000868","174011321042388",29.32,21.50,0,328.82,369.10,38.0,34.7,0.305,133170.5,133170.5,2808,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434561307,104213.00
06/17/2015 13:15,2,1.273,ACTIVE,213.29,346.56,60.034,1434561303,"201051344000853","174011321042388",29.36,22.50,0,331.23,370.60,37.9,34.7,0.318,139434.3,139434.3,2805,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434561308,104214.00
06/17/2015 13:15,2,1.270,ACTIVE,213.29,346.56,59.959,1434561303,"201051344000582","174011321042388",29.18,22.80,0,329.43,369.10,37.5,34.3,0.305,140005.9,140005.9,2803,0,0,0,L,1122011218,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434561309,104215.00
06/17/2015 13:15,1,1.257,ACTIVE,214.6,361.96,60.00,1434561303,"040051121000097","174011321042388",26.64,23,0.198,317.51,440.51,33.3,32.8,0.215,20835,20843,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434561310,104216.00
06/17/2015 13:15,2,1.281,ACTIVE,212.83,346.86,60.023,1434561303,"201051344000469","174011321042388",29.24,21.80,0,329.73,369.10,38.0,34.7,0.318,134632.8,134632.8,2804,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434561311,104217.00
06/17/2015 13:15,2,1.268,ACTIVE,212.38,347.76,59.986,1434561303,"201051344000988","174011321042388",29.24,22.50,0,329.43,370.30,37.5,34.3,0.301,134406.7,134406.7,2802,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434561312,104218.00
06/17/2015 13:15,2,1.289,ACTIVE,212.83,346.56,59.965,1434561303,"201051344001158","174011321042388",28.82,22.30,0,329.73,368.80,37.6,34.4,0.309,140624.8,140624.8,2805,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434561313,104219.00
06/17/2015 13:15,2,1.279,ACTIVE,212.61,345.66,59.922,1434561303,"201051344001025","174011321042388",29.60,22.30,0,329.73,369.40,38.4,35.1,0.309,143712.1,143712.1,2805,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434561314,104220.00
06/17/2015 13:15,1,0.939,ACTIVE,214.6,333.16,60.03,1434561303,"033051125000118","174011321042388",39.62,22,0.236,315.33,438.70,37.0,36.9,0.287,23122.9,23131.7,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434561315,104221.00
06/17/2015 13:15,2,1.260,ACTIVE,212.83,345.96,59.954,1434561303,"201051344000569","174011321042388",29.78,23.30,0,329.13,369.70,38.0,34.8,0.292,147427.5,147427.5,2806,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434561316,104222.00
06/17/2015 13:15,2,0.891,ACTIVE,213.29,418.70,59.970,1434561303,"274151322000094","174011321042388",38.80,28.50,0,335.74,452.66,35.3,32.1,0.243,333197.2,333197.2,4163,0,0,0,L,1151911521,0,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434561317,104223.00
06/17/2015 13:15,1,1.263,ACTIVE,214.2,412.41,60.03,1434561303,"040051121000068","174011321042388",23.76,22,0.189,316.71,443.08,29.8,24.3,0.035,20883.499999988,20890.400000024,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434561318,104224.00
06/17/2015 13:15,2,1.266,ACTIVE,212.61,345.66,59.944,1434561303,"201051344000458","174011321042388",29.58,22.80,0,327.92,368.80,37.9,34.7,0.314,143164.8,143164.8,2806,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434561319,104225.00
06/17/2015 13:15,2,1.311,ACTIVE,213.51,343.25,59.986,1434561303,"274151322000087","174011321042388",28.80,35.00,0,333.63,363.99,38.2,35.0,0.243,403350.0,403350.0,3706,0,0,0,L,1151911521,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434561320,104226.00
06/17/2015 13:15,2,1.354,ACTIVE,213.06,348.06,59.986,1434561303,"274151322000052","174011321042388",29.10,26.30,0,333.33,365.49,39.9,36.5,0.274,431126.0,431126.0,4109,0,0,0,L,1151911521,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434561321,104227.00
06/17/2015 13:15,2,1.283,ACTIVE,212.83,346.26,59.986,1434561303,"201051344001145","174011321042388",29.40,21.50,0,329.13,369.10,38.2,35.0,0.323,148326.7,148326.7,2813,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434561322,104228.00
06/17/2015 13:15,2,1.250,ACTIVE,212.83,346.26,59.975,1434561303,"201051344000685","174011321042388",29.58,22.50,0,329.13,367.60,37.5,34.3,0.318,147538.1,147538.1,2814,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434561323,104229.00
06/17/2015 13:15,2,1.303,ACTIVE,212.83,352.57,59.981,1434561303,"274151322000088","174011321042388",28.86,25.30,0,332.43,364.59,38.1,34.8,0.261,412813.1,412813.1,3716,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434561324,104230.00
06/17/2015 13:15,2,1.287,ACTIVE,212.83,346.56,59.959,1434561303,"201051344000438","174011321042388",29.52,22.30,0,328.82,368.80,38.6,35.3,0.314,147605.1,147605.1,2808,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434561325,104231.00
06/17/2015 13:15,2,1.293,ACTIVE,212.61,345.36,59.965,1434561303,"201051344001135","174011321042388",29.42,22.50,0,328.82,367.90,38.5,35.3,0.305,138953.9,138953.9,2803,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434561326,104232.00
06/17/2015 13:15,2,1.299,ACTIVE,212.83,345.96,60.018,1434561303,"201051344000417","174011321042388",29.36,23.00,0,329.13,368.80,38.7,35.4,0.309,143486.2,143486.2,2802,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434561327,104233.00
06/17/2015 13:15,2,1.281,ACTIVE,212.16,345.06,59.991,1434561303,"201051344000594","174011321042388",29.82,22.30,0,326.72,368.50,38.7,35.5,0.314,143383.8,143383.8,2801,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434561328,104234.00
06/17/2015 13:15,2,1.336,ACTIVE,213.29,348.96,59.991,1434561303,"274151322000083","174011321042388",29.12,27.00,0,333.03,365.49,39.4,36.1,0.274,427399.6,427399.6,4116,0,0,0,L,1151911521,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434561329,104235.00
06/17/2015 13:15,2,1.316,ACTIVE,212.83,346.86,59.996,1434561303,"201051344000585","174011321042388",29.30,22.50,0,329.43,368.80,39.1,35.8,0.309,142282.2,142282.2,2804,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434561329,104236.00
06/17/2015 13:15,2,1.340,ACTIVE,213.51,346.86,59.986,1434561303,"274151322000054","174011321042388",28.94,27.30,0,333.03,365.80,39.3,36.0,0.265,422693.2,422693.2,3706,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434561330,104237.00
06/17/2015 13:15,2,1.295,ACTIVE,212.83,343.25,59.981,1434561303,"201051344001203","174011321042388",29.24,22.30,0,329.43,370.00,38.4,35.2,0.301,143595.7,143595.7,2807,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434561331,104238.00
06/17/2015 13:15,2,1.279,ACTIVE,212.38,345.36,59.996,1434561303,"201051344000646","174011321042388",29.54,22.30,0,327.62,368.20,38.3,35.1,0.309,141117.8,141117.8,2802,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434561332,104239.00
06/17/2015 13:15,2,0.918,ACTIVE,214.19,419.60,59.959,1434561303,"274151322000068","174011321042388",39.00,28.30,0,337.24,445.15,36.2,33.0,0.234,332159.7,332159.7,3772,0,0,0,L,1151911521,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434561333,104240.00
06/17/2015 13:15,2,1.375,ACTIVE,213.74,344.45,59.986,1434561303,"274151322000076","174011321042388",29.62,25.80,0,334.54,366.40,41.3,37.9,0.278,450397.1,450397.1,4114,0,0,0,L,1151911521,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434561335,104241.00
06/17/2015 13:15,1,0.826,ACTIVE,214.7,385.31,60.03,1434561303,"033051125000132","174011321042388",35.52,21,0.218,320.41,443.49,29.2,34.2,0.087,17399.200000024,17406.000000024,269,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434561336,104242.00
06/17/2015 13:15,1,0.959,ACTIVE,215.0,375.35,60.03,1434561303,"033051125000150","174011321042388",39.64,22,0.221,322.41,431.37,37.8,30.2,0.161,23101.400000036,23110.5,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434561337,104243.00
06/17/2015 13:15,2,1.307,ACTIVE,212.38,345.66,59.991,1434561303,"201051344000890","174011321042388",29.60,23.00,0,326.42,368.80,39.2,35.9,0.314,145185.9,145185.9,2804,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434561338,104244.00
06/17/2015 13:15,2,1.266,ACTIVE,212.61,346.26,59.975,1434561303,"201051344000900","174011321042388",29.08,21.50,0,329.43,368.20,37.3,34.1,0.314,145472.6,145472.6,2809,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434561339,104245.00
06/17/2015 13:15,2,1.305,ACTIVE,213.06,346.56,59.954,1434561303,"201051344000633","174011321042388",28.98,21.80,0,330.03,369.70,38.3,35.0,0.323,135200.1,135200.1,2811,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434561340,104246.00
06/17/2015 13:15,1,1.355,ACTIVE,215.0,333.86,60.00,1434561303,"040051121000185","174011321042388",19.47,22,0.187,317.73,441.56,26.2,21.6,0.249,20893.599999999,20900.200000023,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434561341,104247.00
06/17/2015 13:15,2,1.293,ACTIVE,212.83,346.26,59.986,1434561303,"201051344000983","174011321042388",29.52,22.80,0,329.43,369.40,38.7,35.4,0.323,142340.5,142340.5,2809,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434561342,104248.00
06/17/2015 13:15,2,1.303,ACTIVE,213.06,346.56,59.986,1434561303,"201051344000917","174011321042388",29.22,23.50,0,328.82,368.20,38.6,35.4,0.301,145712.4,145712.4,2811,0,0,0,L,1122011218,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434561343,104249.00
06/17/2015 13:15,1,1.309,ACTIVE,214.4,392.56,60.00,1434561303,"040051121000116","174011321042388",26.25,20,0.195,310.90,441.97,34.2,33.9,0.082,20470.400000036,20478.100000024,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434561345,104250.00
06/17/2015 13:15,1,0.863,ACTIVE,215.1,409.76,60.00,1434561303,"033051125000135","174011321042388",28.48,23,0.139,318.03,438.92,24.4,12.3,0.033,17357.70000001,17362.80000001,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434561346,104251.00
06/17/2015 13:15,2,1.277,ACTIVE,213.06,346.26,59.954,1434561303,"201051344000648","174011321042388",29.78,20.70,0,330.33,369.40,38.5,35.3,0.305,141698.7,141698.7,2803,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434561347,104252.00
06/17/2015 13:15,2,1.326,ACTIVE,213.06,345.36,59.944,1434561303,"201051344001093","174011321042388",29.16,22.50,0,329.43,368.50,39.2,35.9,0.318,143790.1,143790.1,2808,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434561348,104253.00
06/17/2015 13:15,2,1.287,ACTIVE,213.29,345.96,59.949,1434561303,"201051344000645","174011321042388",29.52,22.00,0,328.82,369.10,38.5,35.3,0.305,142117.0,142117.0,2806,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434561349,104254.00
