ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2015 13:15,2,1.352,ACTIVE,213.96,342.95,59.981,1434561303,"274151322000085","174011321042388",29.22,25.30,0,334.24,365.19,40.1,36.7,0.256,424788.1,424788.1,4110,0,0,0,L,1151911521,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434561350,104255.00
06/17/2015 13:15,2,1.289,ACTIVE,212.83,345.66,59.965,1434561303,"201051344000651","174011321042388",29.68,22.00,0,329.13,368.80,38.8,35.5,0.314,141512.0,141512.0,2806,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434561351,104256.00
06/17/2015 13:15,2,1.311,ACTIVE,212.83,344.45,59.965,1434561303,"201051344000867","174011321042388",29.28,22.50,0,328.82,368.20,38.9,35.6,0.305,133836.4,133836.4,2810,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434561351,104257.00
06/17/2015 13:15,1,1.322,ACTIVE,214.3,366.64,60.03,1434561303,"040051121000095","174011321042388",23.59,22,0.244,315.97,440.25,31.0,35.2,0.134,21757.6,21764.3,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434561353,104258.00
06/17/2015 13:15,2,1.291,ACTIVE,212.61,345.66,59.991,1434561303,"201051344001230","174011321042388",29.78,22.80,0,328.22,367.90,39.0,35.7,0.314,144983.2,144983.2,2813,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434561354,104259.00
06/17/2015 13:15,2,1.271,ACTIVE,213.29,346.86,59.996,1434561303,"201051344000576","174011321042388",29.88,21.80,0,330.03,369.40,38.5,35.3,0.296,141472.1,141472.1,2813,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434561355,104260.00
06/17/2015 13:15,2,1.340,ACTIVE,213.06,346.56,59.965,1434561303,"201051344000579","174011321042388",29.38,22.80,0,330.03,369.40,39.9,36.6,0.323,147528.2,147528.2,2804,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434561355,104261.00
06/17/2015 13:30,2,1.180,ACTIVE,212.16,345.06,59.954,1434562203,"201051344000955","174011321042388",29.82,21.80,0,328.22,363.39,35.7,32.5,0.292,146905.8,146905.8,2808,0,0,0,L,1122011218,0,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434562204,104262.00
06/17/2015 13:30,1,1.129,ACTIVE,213.9,344.47,60.03,1434562203,"040051121000195","174011321042388",25.22,20,0.210,318.66,443.22,28.3,32.7,0.267,22952.5,22957.6,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434562206,104263.00
06/17/2015 13:30,2,1.230,ACTIVE,213.51,350.77,59.944,1434562203,"274151322000095","174011321042388",29.30,26.00,0,330.93,361.29,36.5,33.4,0.243,444743.6,444743.6,3727,0,0,0,L,1151911521,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434562207,104264.00
06/17/2015 13:30,2,1.203,ACTIVE,212.38,345.66,59.965,1434562203,"201051344000868","174011321042388",29.38,21.00,0,328.82,364.29,35.8,32.6,0.278,133177.3,133177.3,2809,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434562207,104265.00
06/17/2015 13:30,2,1.203,ACTIVE,213.29,345.66,59.954,1434562203,"201051344000853","174011321042388",29.28,21.80,0,330.33,365.80,35.7,32.6,0.283,139441.0,139441.0,2806,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434562208,104266.00
06/17/2015 13:30,2,1.160,ACTIVE,212.83,345.66,59.933,1434562203,"201051344000582","174011321042388",29.82,22.30,0,329.43,364.59,35.1,31.9,0.274,140012.6,140012.6,2804,0,0,0,L,1122011218,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434562209,104267.00
06/17/2015 13:30,1,1.159,ACTIVE,215.0,392.19,60.00,1434562203,"040051121000097","174011321042388",26.44,22,0.230,319.08,443.50,30.5,28.8,0.047,20843,20848.5,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434562210,104268.00
06/17/2015 13:30,2,1.207,ACTIVE,212.38,345.06,59.928,1434562203,"201051344000469","174011321042388",29.44,21.00,0,329.13,363.99,36.0,32.8,0.292,134639.6,134639.6,2805,0,0,0,L,1122011218,0,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434562211,104269.00
06/17/2015 13:30,2,1.215,ACTIVE,212.61,346.86,59.944,1434562203,"201051344000988","174011321042388",28.96,22.00,0,328.82,364.89,35.7,32.5,0.296,134413.4,134413.4,2803,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434562212,104270.00
06/17/2015 13:30,2,1.203,ACTIVE,212.83,345.36,59.954,1434562203,"201051344001158","174011321042388",29.38,21.50,0,329.13,363.69,35.9,32.7,0.287,140631.5,140631.5,2806,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434562213,104271.00
06/17/2015 13:30,2,1.209,ACTIVE,212.38,344.45,59.965,1434562203,"201051344001025","174011321042388",29.72,21.50,0,329.43,364.89,36.4,33.2,0.278,143719.0,143719.0,2806,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434562214,104272.00
06/17/2015 13:30,1,0.873,ACTIVE,214.0,393.70,60.00,1434562203,"033051125000118","174011321042388",39.65,21,0.198,316.47,443.65,34.4,27.7,0.096,23131.7,23137.9,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434562215,104273.00
06/17/2015 13:30,2,1.223,ACTIVE,212.61,345.36,59.949,1434562203,"201051344000569","174011321042388",29.46,22.50,0,329.13,364.59,36.5,33.3,0.278,147434.3,147434.3,2807,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434562216,104274.00
06/17/2015 13:30,2,0.848,ACTIVE,213.29,413.59,59.981,1434562203,"274151322000094","174011321042388",38.21,27.80,0,332.13,439.13,32.8,29.7,0.221,333203.3,333203.3,4164,0,0,0,L,1151911521,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434562217,104275.00
06/17/2015 13:30,1,1.184,ACTIVE,214.2,431.07,60.03,1434562203,"040051121000068","174011321042388",23.63,21,0.169,319.54,443.06,27.8,15.8,0.026,20890.400000024,20895.100000012,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434562218,104276.00
06/17/2015 13:30,2,1.223,ACTIVE,212.61,345.36,59.954,1434562203,"201051344000458","174011321042388",29.42,22.30,0,329.43,363.69,36.5,33.3,0.301,143171.5,143171.5,2807,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434562219,104277.00
06/17/2015 13:30,2,1.230,ACTIVE,213.74,347.16,59.944,1434562203,"274151322000087","174011321042388",28.96,34.00,0,330.93,360.08,36.1,33.0,0.221,403356.7,403356.7,3707,0,0,0,L,1151911521,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434562220,104278.00
06/17/2015 13:30,2,1.279,ACTIVE,212.61,349.86,59.991,1434562203,"274151322000052","174011321042388",28.90,25.30,0,330.03,360.99,37.5,34.3,0.261,431133.0,431133.0,4110,0,0,0,L,1151911521,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434562221,104279.00
06/17/2015 13:30,2,1.238,ACTIVE,212.61,345.06,59.949,1434562203,"201051344001145","174011321042388",29.42,21.30,0,329.43,364.59,36.9,33.7,0.283,148333.4,148333.4,2814,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434562222,104280.00
06/17/2015 13:30,2,1.215,ACTIVE,212.61,345.66,59.959,1434562203,"201051344000685","174011321042388",29.40,22.00,0,329.43,363.69,36.2,33.0,0.314,147544.7,147544.7,2815,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434562223,104281.00
06/17/2015 13:30,2,1.232,ACTIVE,213.51,342.95,59.981,1434562203,"274151322000088","174011321042388",28.90,24.50,0,330.63,360.08,36.1,32.9,0.239,412819.7,412819.7,3717,0,0,0,L,1151911521,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434562224,104282.00
06/17/2015 13:30,2,1.248,ACTIVE,213.06,345.06,59.991,1434562203,"201051344000438","174011321042388",29.50,21.80,0,328.82,363.99,37.4,34.1,0.296,147611.9,147611.9,2809,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434562225,104283.00
06/17/2015 13:30,2,1.260,ACTIVE,212.38,345.06,59.991,1434562203,"201051344001135","174011321042388",29.36,21.80,0,328.52,363.69,37.4,34.2,0.274,138960.7,138960.7,2804,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434562226,104284.00
06/17/2015 13:30,2,1.262,ACTIVE,212.83,345.96,59.975,1434562203,"201051344000417","174011321042388",29.40,22.50,0,329.13,363.99,37.6,34.4,0.296,143493.1,143493.1,2803,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434562227,104285.00
06/17/2015 13:30,2,1.246,ACTIVE,212.16,345.36,59.954,1434562203,"201051344000594","174011321042388",29.98,21.80,0,328.22,363.39,37.9,34.7,0.305,143390.6,143390.6,2802,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434562228,104286.00
06/17/2015 13:30,2,1.277,ACTIVE,213.06,347.16,59.981,1434562203,"274151322000083","174011321042388",29.16,26.30,0,330.33,360.99,37.7,34.5,0.270,427406.5,427406.5,4117,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434562229,104287.00
06/17/2015 13:30,2,1.285,ACTIVE,212.83,346.26,59.970,1434562203,"201051344000585","174011321042388",29.44,21.80,0,329.13,363.99,38.4,35.1,0.296,142289.1,142289.1,2805,0,0,0,L,1122011218,0,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434562230,104288.00
06/17/2015 13:30,2,1.301,ACTIVE,213.29,348.36,59.975,1434562203,"274151322000054","174011321042388",28.69,26.30,0,330.33,361.59,37.8,34.6,0.247,422700.1,422700.1,3707,0,0,0,L,1151911521,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434562231,104289.00
06/17/2015 13:30,2,1.275,ACTIVE,213.06,345.36,60.002,1434562203,"201051344001203","174011321042388",29.20,21.80,0,329.43,365.49,37.8,34.5,0.314,143602.4,143602.4,2808,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434562232,104290.00
06/17/2015 13:30,2,1.273,ACTIVE,212.38,344.76,59.991,1434562203,"201051344000646","174011321042388",29.26,21.80,0,327.62,363.39,37.8,34.5,0.296,141124.6,141124.6,2803,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434562232,104291.00
06/17/2015 13:30,2,0.855,ACTIVE,213.96,428.61,59.970,1434562203,"274151322000068","174011321042388",40.18,27.50,0,332.73,443.04,35.0,31.9,0.217,332166.0,332166.0,3773,0,0,0,L,1151911521,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434562233,104292.00
06/17/2015 13:30,2,1.332,ACTIVE,213.51,345.06,59.959,1434562203,"274151322000076","174011321042388",29.70,25.00,0,332.73,362.49,40.0,36.7,0.265,450404.3,450404.3,4115,0,0,0,L,1151911521,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434562234,104293.00
06/17/2015 13:30,1,0.818,ACTIVE,214.4,391.81,60.00,1434562203,"033051125000132","174011321042388",34.90,20,0.174,320.97,443.39,28.4,23.1,0.161,17406.000000024,17410.600000024,271,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434562236,104294.00
06/17/2015 13:30,1,0.926,ACTIVE,214.7,402.01,60.03,1434562203,"033051125000150","174011321042388",40.04,21,0.224,320.20,443.94,36.9,34.0,0.072,23110.5,23116.900000036,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434562237,104295.00
06/17/2015 13:30,2,1.305,ACTIVE,212.38,345.36,59.965,1434562203,"201051344000890","174011321042388",29.58,22.50,0,328.52,364.59,39.0,35.8,0.318,145192.9,145192.9,2805,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434562238,104296.00
06/17/2015 13:30,2,1.244,ACTIVE,212.61,345.96,59.965,1434562203,"201051344000900","174011321042388",29.78,20.70,0,328.22,363.09,37.5,34.3,0.314,145479.1,145479.1,2810,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434562239,104297.00
06/17/2015 13:30,2,1.293,ACTIVE,213.06,347.76,59.981,1434562203,"201051344000633","174011321042388",29.42,21.00,0,328.82,364.59,38.5,35.3,0.309,135206.9,135206.9,2812,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434562240,104298.00
06/17/2015 13:30,1,1.339,ACTIVE,214.8,366.22,60.00,1434562203,"040051121000185","174011321042388",19.70,21,0.200,318.34,440.01,26.2,28.9,0.091,20900.200000023,20904.499999975,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434562241,104299.00
06/17/2015 13:30,2,1.299,ACTIVE,213.06,346.56,59.986,1434562203,"201051344000983","174011321042388",29.66,22.00,0,329.13,364.59,39.1,35.8,0.314,142347.3,142347.3,2810,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434562242,104300.00
06/17/2015 13:30,2,1.289,ACTIVE,212.83,346.86,59.965,1434562203,"201051344000917","174011321042388",29.64,23.00,0,328.82,363.69,38.8,35.5,0.318,145719.1,145719.1,2812,0,0,0,L,1122011218,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434562243,104301.00
06/17/2015 13:30,1,1.292,ACTIVE,214.3,379.11,60.03,1434562203,"040051121000116","174011321042388",26.43,20,0.191,313.77,442.16,33.9,25.4,0.078,20478.100000024,20483.5,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434562244,104302.00
06/17/2015 13:30,1,0.853,ACTIVE,214.7,392.70,60.00,1434562203,"033051125000135","174011321042388",29.16,22,0.145,317.59,440.47,24.7,19.8,0.022,17362.80000001,17366.70000001,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434562246,104303.00
06/17/2015 13:30,2,1.314,ACTIVE,212.83,346.26,59.949,1434562203,"201051344000648","174011321042388",29.52,20.00,0,329.13,364.59,39.4,36.1,0.314,141705.5,141705.5,2804,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434562247,104304.00
06/17/2015 13:30,2,1.332,ACTIVE,212.83,347.16,59.901,1434562203,"201051344001093","174011321042388",29.50,22.00,0,328.22,363.99,39.8,36.5,0.309,143797.0,143797.0,2809,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434562247,104305.00
06/17/2015 13:30,2,1.311,ACTIVE,213.51,346.86,59.975,1434562203,"201051344000645","174011321042388",29.50,21.50,0,329.73,364.29,39.2,35.9,0.327,142123.7,142123.7,2807,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434562248,104306.00
06/17/2015 13:30,2,1.350,ACTIVE,214.19,348.06,59.954,1434562203,"274151322000085","174011321042388",29.42,24.50,0,331.53,361.89,40.2,36.9,0.283,424794.9,424794.9,4111,0,0,0,L,1151911521,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434562249,104307.00
06/17/2015 13:30,2,1.336,ACTIVE,212.83,345.96,59.991,1434562203,"201051344000651","174011321042388",29.38,21.50,0,329.43,363.99,39.8,36.5,0.323,141518.7,141518.7,2807,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434562250,104308.00
06/17/2015 13:30,2,1.334,ACTIVE,213.06,345.96,59.991,1434562203,"201051344000867","174011321042388",29.52,22.00,0,329.43,363.39,39.9,36.6,0.318,133843.2,133843.2,2811,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434562251,104309.00
06/17/2015 13:30,1,1.326,ACTIVE,214.2,342.14,60.03,1434562203,"040051121000095","174011321042388",23.67,21,0.219,316.67,439.96,31.2,36.8,0.286,21764.3,21768.9,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434562252,104310.00
06/17/2015 13:30,2,1.336,ACTIVE,212.61,345.66,59.970,1434562203,"201051344001230","174011321042388",29.52,22.30,0,327.02,363.09,40.0,36.7,0.318,144989.9,144989.9,2814,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434562253,104311.00
06/17/2015 13:30,2,1.338,ACTIVE,213.29,348.06,60.007,1434562203,"201051344000576","174011321042388",29.36,21.30,0,329.13,365.19,39.8,36.5,0.323,141478.8,141478.8,2814,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434562254,104312.00
06/17/2015 13:30,2,1.357,ACTIVE,213.06,346.86,59.970,1434562203,"201051344000579","174011321042388",29.80,22.30,0,329.13,364.89,41.0,37.6,0.327,147535.2,147535.2,2805,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434562255,104313.00
06/17/2015 13:45,2,1.172,ACTIVE,212.16,344.15,59.965,1434563103,"201051344000955","174011321042388",29.06,22.30,0,318.61,394.95,34.5,31.4,0.270,146920.7,146920.7,2809,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434563105,104314.00
06/17/2015 13:45,1,1.107,ACTIVE,214.9,413.70,60.03,1434563103,"040051121000195","174011321042388",24.66,21,0.166,305.71,449.01,27.1,14.6,0.026,22957.6,22970.1,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434563106,104315.00
06/17/2015 13:45,2,1.197,ACTIVE,213.51,341.75,59.986,1434563103,"274151322000095","174011321042388",28.96,27.30,0,329.73,385.63,35.1,32.0,0.234,444759.4,444759.4,3728,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434563107,104316.00
06/17/2015 13:45,2,1.174,ACTIVE,212.38,343.85,59.959,1434563103,"201051344000868","174011321042388",28.94,21.50,0,317.10,395.25,34.5,31.4,0.278,133192.2,133192.2,2810,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434563108,104317.00
06/17/2015 13:45,2,1.150,ACTIVE,213.29,345.66,59.986,1434563103,"201051344000853","174011321042388",29.38,22.50,0,322.21,397.96,34.3,31.2,0.274,139455.9,139455.9,2807,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434563109,104318.00
06/17/2015 13:45,2,1.152,ACTIVE,213.29,345.96,59.975,1434563103,"201051344000582","174011321042388",28.71,22.80,0,318.00,397.05,33.5,30.4,0.274,140027.3,140027.3,2805,0,0,0,L,1122011218,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434563110,104319.00
06/17/2015 13:45,1,1.122,ACTIVE,213.8,354.17,60.03,1434563103,"040051121000097","174011321042388",25.84,22,0.208,303.47,450.06,28.8,23.2,0.203,20848.5,20861.5,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434563111,104320.00
06/17/2015 13:45,2,1.160,ACTIVE,212.61,344.15,59.959,1434563103,"201051344000469","174011321042388",29.18,21.50,0,318.91,397.66,34.3,31.1,0.292,134654.5,134654.5,2806,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434563112,104321.00
06/17/2015 13:45,2,1.150,ACTIVE,212.38,344.76,60.002,1434563103,"201051344000988","174011321042388",29.04,22.50,0,318.91,398.26,33.9,30.8,0.270,134428.2,134428.2,2804,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434563113,104322.00
06/17/2015 13:45,2,1.160,ACTIVE,212.83,344.45,59.986,1434563103,"201051344001158","174011321042388",28.80,22.00,0,319.81,397.96,33.9,30.8,0.270,140646.3,140646.3,2807,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434563114,104323.00
06/17/2015 13:45,2,1.162,ACTIVE,212.61,342.35,59.959,1434563103,"201051344001025","174011321042388",29.12,22.30,0,320.71,396.45,34.3,31.2,0.265,143733.9,143733.9,2807,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434563115,104324.00
06/17/2015 13:45,1,0.815,ACTIVE,214.2,369.66,60.03,1434563103,"033051125000118","174011321042388",39.64,22,0.194,303.26,451.07,32.1,33.2,0.092,23137.9,23152.3,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434563116,104325.00
06/17/2015 13:45,2,1.162,ACTIVE,212.83,344.76,59.996,1434563103,"201051344000569","174011321042388",29.18,23.00,0,319.51,397.96,34.4,31.3,0.274,147449.2,147449.2,2808,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434563117,104326.00
06/17/2015 13:45,2,0.750,ACTIVE,213.51,423.50,59.938,1434563103,"274151322000094","174011321042388",39.64,28.50,0,335.44,467.09,30.1,27.1,0.199,333217.1,333217.1,4165,0,0,0,L,1151911521,0,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434563118,104327.00
06/17/2015 13:45,1,1.102,ACTIVE,214.8,346.75,60.03,1434563103,"040051121000068","174011321042388",23.51,21,0.187,303.61,450.70,25.8,22.8,0.242,20895.100000012,20906.499999988,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434563119,104328.00
06/17/2015 13:45,2,1.150,ACTIVE,212.61,343.55,59.954,1434563103,"201051344000458","174011321042388",29.18,22.80,0,318.91,395.85,34.0,30.9,0.283,143186.3,143186.3,2808,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434563120,104329.00
06/17/2015 13:45,2,1.156,ACTIVE,213.96,344.15,59.996,1434563103,"274151322000087","174011321042388",28.25,34.50,0,329.73,386.23,33.1,30.0,0.221,403371.7,403371.7,3708,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434563121,104330.00
06/17/2015 13:45,2,1.180,ACTIVE,212.83,342.35,59.959,1434563103,"274151322000052","174011321042388",28.78,26.30,0,328.82,387.14,34.4,31.2,0.234,431148.5,431148.5,4111,0,0,0,L,1151911521,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434563122,104331.00
06/17/2015 13:45,2,1.141,ACTIVE,212.83,344.76,59.970,1434563103,"201051344001145","174011321042388",29.30,21.80,0,318.61,398.56,33.9,30.8,0.274,148348.3,148348.3,2815,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434563123,104332.00
06/17/2015 13:45,2,1.125,ACTIVE,212.61,343.55,59.959,1434563103,"201051344000685","174011321042388",28.90,22.50,0,318.00,394.65,33.0,29.9,0.278,147559.4,147559.4,2816,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434563124,104333.00
06/17/2015 13:45,2,1.146,ACTIVE,213.29,347.46,60.007,1434563103,"274151322000088","174011321042388",28.13,25.50,0,330.33,385.63,32.7,29.6,0.221,412834.7,412834.7,3718,0,0,0,L,1151911521,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434563125,104334.00
06/17/2015 13:45,2,1.141,ACTIVE,212.61,344.15,59.986,1434563103,"201051344000438","174011321042388",29.40,22.30,0,320.11,396.15,34.0,30.9,0.265,147626.8,147626.8,2810,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434563126,104335.00
06/17/2015 13:45,2,1.141,ACTIVE,212.16,342.35,59.970,1434563103,"201051344001135","174011321042388",29.42,22.30,0,319.21,396.75,34.1,31.0,0.265,138975.6,138975.6,2805,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434563127,104336.00
06/17/2015 13:45,2,1.166,ACTIVE,212.83,345.06,59.996,1434563103,"201051344000417","174011321042388",28.98,23.00,0,318.91,395.55,34.2,31.1,0.274,143507.9,143507.9,2804,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434563128,104337.00
06/17/2015 13:45,2,1.170,ACTIVE,212.16,343.25,59.970,1434563103,"201051344000594","174011321042388",29.12,22.30,0,317.10,396.45,34.5,31.4,0.270,143405.7,143405.7,2803,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434563129,104338.00
06/17/2015 13:45,2,1.156,ACTIVE,213.29,348.36,59.981,1434563103,"274151322000083","174011321042388",28.73,27.30,0,330.03,385.33,33.7,30.6,0.239,427421.8,427421.8,4118,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434563130,104339.00
06/17/2015 13:45,2,1.174,ACTIVE,212.83,344.15,59.975,1434563103,"201051344000585","174011321042388",28.98,22.30,0,319.81,395.85,34.5,31.4,0.270,142304.2,142304.2,2806,0,0,0,L,1122011218,0,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434563131,104340.00
06/17/2015 13:45,2,1.152,ACTIVE,213.74,348.36,59.996,1434563103,"274151322000054","174011321042388",28.84,27.30,0,329.13,386.23,33.7,30.6,0.230,422715.4,422715.4,3708,0,0,0,L,1151911521,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434563131,104341.00
06/17/2015 13:45,2,1.135,ACTIVE,212.83,342.95,60.002,1434563103,"201051344001203","174011321042388",29.30,22.30,0,316.80,396.15,33.7,30.6,0.265,143617.3,143617.3,2809,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434563132,104342.00
06/17/2015 13:45,2,1.143,ACTIVE,212.38,342.35,59.949,1434563103,"201051344000646","174011321042388",29.06,22.30,0,318.00,395.55,33.7,30.6,0.265,141139.3,141139.3,2804,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434563133,104343.00
06/17/2015 13:45,2,0.775,ACTIVE,214.41,422.00,59.975,1434563103,"274151322000068","174011321042388",39.40,28.30,0,336.94,468.59,31.1,28.1,0.194,332179.9,332179.9,3774,0,0,0,L,1151911521,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434563134,104344.00
06/17/2015 13:45,2,1.188,ACTIVE,214.41,345.36,59.965,1434563103,"274151322000076","174011321042388",29.26,26.30,0,331.53,386.23,35.2,32.0,0.234,450420.4,450420.4,4116,0,0,0,L,1151911521,0,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434563135,104345.00
06/17/2015 13:45,1,0.721,ACTIVE,214.4,416.97,60.03,1434563103,"033051125000132","174011321042388",34.42,20,0.149,303.68,449.65,24.7,22.9,0.015,17410.600000024,17421.100000024,273,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434563136,104346.00
06/17/2015 13:45,1,0.818,ACTIVE,214.4,327.45,60.03,1434563103,"033051125000150","174011321042388",39.39,22,0.188,304.35,450.93,32.0,31.3,0.239,23116.900000036,23130.100000024,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434563138,104347.00
06/17/2015 13:45,2,1.146,ACTIVE,212.16,342.35,59.986,1434563103,"201051344000890","174011321042388",29.46,23.00,0,319.51,395.25,34.2,31.1,0.261,145207.8,145207.8,2806,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434563139,104348.00
06/17/2015 13:45,2,1.109,ACTIVE,212.83,344.76,59.970,1434563103,"201051344000900","174011321042388",29.34,21.30,0,318.30,396.45,33.0,30.0,0.265,145493.7,145493.7,2811,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434563140,104349.00
06/17/2015 13:45,2,1.135,ACTIVE,212.83,345.06,59.975,1434563103,"201051344000633","174011321042388",29.30,21.50,0,319.21,396.75,33.7,30.6,0.283,135221.7,135221.7,2813,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434563141,104350.00
06/17/2015 13:45,1,1.139,ACTIVE,214.8,345.26,60.03,1434563103,"040051121000185","174011321042388",21.05,22,0.195,302.69,448.24,23.8,26.4,0.142,20904.499999975,20915.999999975,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434563142,104351.00
06/17/2015 13:45,2,1.152,ACTIVE,212.83,343.25,60.018,1434563103,"201051344000983","174011321042388",29.20,22.50,0,320.11,396.45,34.1,31.0,0.283,142362.1,142362.1,2811,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434563143,104352.00
06/17/2015 13:45,2,1.145,ACTIVE,213.06,342.95,59.991,1434563103,"201051344000917","174011321042388",28.96,23.50,0,321.01,395.85,33.6,30.5,0.270,145733.9,145733.9,2813,0,0,0,L,1122011218,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434563144,104353.00
06/17/2015 13:45,1,1.104,ACTIVE,214.2,427.43,60.03,1434563103,"040051121000116","174011321042388",26.18,20,0.174,301.98,450.34,28.7,13.0,0.018,20483.5,20496.200000048,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434563145,104354.00
06/17/2015 13:45,1,0.684,ACTIVE,214.8,382.44,60.03,1434563103,"033051125000135","174011321042388",35.23,23,0.185,304.13,450.35,23.9,26.2,0.045,17366.70000001,17376.50000001,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434563146,104355.00
06/17/2015 13:45,2,1.146,ACTIVE,213.06,343.85,59.996,1434563103,"201051344000648","174011321042388",29.16,20.70,0,317.70,397.96,33.9,30.8,0.270,141720.2,141720.2,2805,0,0,0,L,1122011218,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434563147,104356.00
06/17/2015 13:45,2,1.150,ACTIVE,212.83,344.76,59.975,1434563103,"201051344001093","174011321042388",29.10,22.80,0,318.61,396.15,34.0,30.9,0.256,143811.8,143811.8,2810,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434563148,104357.00
06/17/2015 13:45,2,1.152,ACTIVE,213.29,344.15,59.996,1434563103,"201051344000645","174011321042388",28.75,22.00,0,320.71,396.75,33.6,30.5,0.265,142138.4,142138.4,2808,0,0,0,L,1122011218,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434563149,104358.00
06/17/2015 13:45,2,1.150,ACTIVE,213.29,348.96,59.986,1434563103,"274151322000085","174011321042388",28.88,25.50,0,329.73,385.93,33.6,30.5,0.212,424810.3,424810.3,4112,0,0,0,L,1151911521,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434563150,104359.00
06/17/2015 13:45,2,1.133,ACTIVE,213.06,344.76,60.002,1434563103,"201051344000651","174011321042388",29.18,22.00,0,320.11,397.66,33.6,30.5,0.261,141533.6,141533.6,2808,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434563151,104360.00
06/17/2015 13:45,2,1.141,ACTIVE,213.06,343.55,60.002,1434563103,"201051344000867","174011321042388",29.30,22.50,0,321.01,394.95,33.9,30.8,0.270,133858.0,133858.0,2812,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434563152,104361.00
06/17/2015 13:45,1,1.128,ACTIVE,214.3,391.06,60.03,1434563103,"040051121000095","174011321042388",23.24,22,0.140,299.66,447.71,26.0,12.0,0.027,21768.9,21779.9,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434563153,104362.00
06/17/2015 13:45,2,1.139,ACTIVE,212.61,341.15,60.012,1434563103,"201051344001230","174011321042388",29.02,22.80,0,316.50,394.35,33.5,30.4,0.261,145004.7,145004.7,2815,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434563154,104363.00
06/17/2015 13:45,2,1.141,ACTIVE,213.51,345.66,59.970,1434563103,"201051344000576","174011321042388",29.08,21.80,0,319.21,397.96,33.6,30.6,0.270,141493.5,141493.5,2815,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434563155,104364.00
06/17/2015 13:45,2,1.148,ACTIVE,213.06,344.45,59.986,1434563103,"201051344000579","174011321042388",29.80,22.80,0,323.41,397.96,34.7,31.5,0.270,147550.2,147550.2,2806,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434563155,104365.00
06/17/2015 14:00,2,1.059,ACTIVE,211.70,343.25,59.975,1434564004,"201051344000955","174011321042388",29.22,21.80,0,328.22,365.19,31.4,28.4,0.256,146928.5,146928.5,2810,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564005,104366.00
06/17/2015 14:00,1,0.978,ACTIVE,214.2,380.27,60.00,1434564004,"040051121000195","174011321042388",25.18,21,0.211,319.85,443.12,24.5,20.4,0.050,22970.1,22975.9,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564006,104367.00
06/17/2015 14:00,2,1.078,ACTIVE,212.83,345.96,59.981,1434564004,"274151322000095","174011321042388",29.22,25.80,0,333.93,363.39,31.9,28.9,0.212,444767.3,444767.3,3729,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564007,104368.00
06/17/2015 14:00,2,1.062,ACTIVE,212.38,342.65,59.996,1434564004,"201051344000868","174011321042388",28.98,21.00,0,328.82,365.80,31.2,28.2,0.252,133199.9,133199.9,2811,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564008,104369.00
06/17/2015 14:00,2,1.037,ACTIVE,213.06,343.85,59.954,1434564004,"201051344000853","174011321042388",29.48,22.00,0,331.23,367.60,31.0,28.0,0.247,139463.5,139463.5,2808,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564009,104370.00
06/17/2015 14:00,2,1.033,ACTIVE,212.83,343.55,59.965,1434564004,"201051344000582","174011321042388",29.16,22.00,0,329.13,366.70,30.5,27.5,0.239,140034.8,140034.8,2806,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564010,104371.00
06/17/2015 14:00,1,0.995,ACTIVE,214.8,340.66,60.03,1434564004,"040051121000097","174011321042388",26.52,22,0.195,319.70,443.25,26.2,21.6,0.253,20861.5,20867.600000024,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564011,104372.00
06/17/2015 14:00,2,1.037,ACTIVE,212.61,344.15,59.970,1434564004,"201051344000469","174011321042388",29.54,21.00,0,328.52,366.10,31.0,28.0,0.252,134662.1,134662.1,2807,0,0,0,L,1122011218,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564012,104373.00
06/17/2015 14:00,2,1.037,ACTIVE,212.16,344.15,60.002,1434564004,"201051344000988","174011321042388",29.08,22.00,0,330.03,367.30,30.6,27.6,0.243,134435.7,134435.7,2805,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564013,104374.00
06/17/2015 14:00,2,1.041,ACTIVE,211.70,342.95,59.991,1434564004,"201051344001158","174011321042388",29.02,21.50,0,330.33,365.80,30.6,27.6,0.247,140653.9,140653.9,2808,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564014,104375.00
06/17/2015 14:00,2,1.035,ACTIVE,212.16,341.75,59.965,1434564004,"201051344001025","174011321042388",29.60,21.50,0,328.22,366.70,31.0,28.0,0.225,143741.7,143741.7,2808,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564015,104376.00
06/17/2015 14:00,1,0.744,ACTIVE,213.8,353.32,60.03,1434564004,"033051125000118","174011321042388",39.44,21,0.247,318.57,443.53,29.2,25.7,0.208,23152.3,23159.3,200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564016,104377.00
06/17/2015 14:00,2,1.055,ACTIVE,212.38,343.25,59.996,1434564004,"201051344000569","174011321042388",28.98,22.50,0,329.73,366.70,30.9,27.9,0.243,147456.9,147456.9,2809,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564017,104378.00
06/17/2015 14:00,2,0.721,ACTIVE,213.51,409.98,59.959,1434564004,"274151322000094","174011321042388",38.01,27.00,0,333.33,439.74,27.9,25.0,0.181,333223.9,333223.9,4166,0,0,0,L,1151911521,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564018,104379.00
06/17/2015 14:00,1,1.016,ACTIVE,214.2,343.29,60.03,1434564004,"040051121000068","174011321042388",23.28,21,0.191,317.94,442.91,23.5,19.9,0.160,20906.499999988,20911.900000024,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564019,104380.00
06/17/2015 14:00,2,1.039,ACTIVE,212.38,342.65,59.944,1434564004,"201051344000458","174011321042388",29.10,22.30,0,329.13,366.10,30.6,27.7,0.247,143193.9,143193.9,2809,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564020,104381.00
06/17/2015 14:00,2,1.045,ACTIVE,212.83,348.36,59.996,1434564004,"274151322000087","174011321042388",28.47,32.80,0,333.63,362.49,30.1,27.1,0.203,403379.1,403379.1,3709,0,0,0,L,1151911521,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564021,104382.00
06/17/2015 14:00,2,1.078,ACTIVE,212.83,344.76,59.959,1434564004,"274151322000052","174011321042388",28.86,25.00,0,333.63,362.49,31.5,28.5,0.203,431156.3,431156.3,4112,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564022,104383.00
06/17/2015 14:00,2,1.033,ACTIVE,212.61,342.65,59.922,1434564004,"201051344001145","174011321042388",29.04,21.00,0,329.43,366.70,30.4,27.5,0.230,148355.9,148355.9,2816,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564023,104384.00
06/17/2015 14:00,2,1.000,ACTIVE,212.83,342.65,59.975,1434564004,"201051344000685","174011321042388",29.22,22.00,0,327.32,365.49,29.6,26.6,0.239,147566.8,147566.8,2817,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564023,104385.00
06/17/2015 14:00,2,1.037,ACTIVE,212.83,346.86,59.959,1434564004,"274151322000088","174011321042388",28.23,24.30,0,333.33,362.49,29.6,26.7,0.190,412842.1,412842.1,3719,0,0,0,L,1151911521,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564024,104386.00
06/17/2015 14:00,2,1.020,ACTIVE,212.83,343.85,59.970,1434564004,"201051344000438","174011321042388",29.56,21.50,0,329.13,366.40,30.6,27.6,0.234,147634.5,147634.5,2811,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564025,104387.00
06/17/2015 14:00,2,1.020,ACTIVE,212.38,341.75,59.981,1434564004,"201051344001135","174011321042388",29.54,21.80,0,328.22,365.49,30.6,27.6,0.234,138983.3,138983.3,2806,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564026,104388.00
06/17/2015 14:00,2,1.037,ACTIVE,212.61,342.35,59.970,1434564004,"201051344000417","174011321042388",29.20,22.30,0,328.22,365.80,30.7,27.7,0.239,143515.6,143515.6,2805,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564027,104389.00
06/17/2015 14:00,2,1.021,ACTIVE,212.16,342.05,59.949,1434564004,"201051344000594","174011321042388",29.54,21.80,0,327.92,365.80,30.6,27.6,0.239,143413.4,143413.4,2804,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564028,104390.00
06/17/2015 14:00,2,1.033,ACTIVE,213.96,348.06,60.034,1434564004,"274151322000083","174011321042388",29.04,26.00,0,333.33,362.79,30.4,27.4,0.208,427429.5,427429.5,4119,0,0,0,L,1151911521,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564029,104391.00
06/17/2015 14:00,2,1.041,ACTIVE,213.06,344.15,60.007,1434564004,"201051344000585","174011321042388",29.16,21.80,0,329.13,366.10,30.8,27.8,0.230,142312.0,142312.0,2807,0,0,0,L,1122011218,0,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564030,104392.00
06/17/2015 14:00,2,1.035,ACTIVE,213.29,347.46,59.975,1434564004,"274151322000054","174011321042388",28.88,26.30,0,333.03,363.39,30.3,27.3,0.190,422723.0,422723.0,3709,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564031,104393.00
06/17/2015 14:00,2,1.014,ACTIVE,213.06,342.65,59.996,1434564004,"201051344001203","174011321042388",28.98,21.50,0,329.43,367.30,29.8,26.8,0.239,143624.9,143624.9,2810,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564032,104394.00
06/17/2015 14:00,2,0.994,ACTIVE,212.38,342.35,60.012,1434564004,"201051344000646","174011321042388",29.62,21.80,0,327.32,365.19,29.8,26.9,0.234,141147.0,141147.0,2805,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564033,104395.00
06/17/2015 14:00,2,0.703,ACTIVE,214.64,415.69,59.975,1434564004,"274151322000068","174011321042388",38.80,27.00,0,333.33,442.44,27.8,24.9,0.172,332186.9,332186.9,3775,0,0,0,L,1151911521,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564034,104396.00
06/17/2015 14:00,2,1.051,ACTIVE,214.64,348.06,60.002,1434564004,"274151322000076","174011321042388",29.60,24.80,0,334.84,364.29,31.4,28.4,0.208,450428.4,450428.4,4117,0,0,0,L,1151911521,0,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564035,104397.00
06/17/2015 14:00,1,0.637,ACTIVE,215.1,382.54,60.03,1434564004,"033051125000132","174011321042388",34.74,20,0.134,319.35,443.50,22.0,18.6,0.099,17421.100000024,17426.400000024,275,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564036,104398.00
06/17/2015 14:00,1,0.712,ACTIVE,215.2,388.25,60.07,1434564004,"033051125000150","174011321042388",39.96,21,0.229,320.71,443.85,28.3,33.1,0.075,23130.100000024,23137.100000024,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564038,104399.00
