ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2015 14:00,2,1.010,ACTIVE,212.38,342.05,59.986,1434564004,"201051344000890","174011321042388",29.48,22.30,0,328.52,365.80,30.2,27.2,0.239,145215.6,145215.6,2807,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564038,104400.00
06/17/2015 14:00,2,0.953,ACTIVE,212.83,343.55,60.002,1434564004,"201051344000900","174011321042388",29.36,20.70,0,328.82,365.49,28.4,25.5,0.230,145501.1,145501.1,2812,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564039,104401.00
06/17/2015 14:00,2,0.986,ACTIVE,213.06,343.85,60.049,1434564004,"201051344000633","174011321042388",29.40,21.00,0,330.03,366.40,29.4,26.5,0.239,135229.3,135229.3,2814,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564040,104402.00
06/17/2015 14:00,1,0.926,ACTIVE,214.6,400.57,60.03,1434564004,"040051121000185","174011321042388",24.37,21,0.167,316.82,440.54,22.4,16.1,0.018,20915.999999975,20920.700000023,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564042,104403.00
06/17/2015 14:00,2,0.990,ACTIVE,212.61,342.65,59.991,1434564004,"201051344000983","174011321042388",29.48,22.00,0,329.73,366.40,29.6,26.6,0.234,142369.8,142369.8,2812,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564042,104404.00
06/17/2015 14:00,2,0.982,ACTIVE,212.83,342.35,59.996,1434564004,"201051344000917","174011321042388",29.22,22.80,0,328.52,365.80,29.1,26.2,0.230,145741.5,145741.5,2814,0,0,0,L,1122011218,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564043,104405.00
06/17/2015 14:00,1,0.979,ACTIVE,214.3,395.74,60.03,1434564004,"040051121000116","174011321042388",26.00,20,0.142,313.59,442.20,25.3,22.4,0.024,20496.200000048,20502.200000048,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564045,104406.00
06/17/2015 14:00,1,0.585,ACTIVE,214.9,376.22,60.07,1434564004,"033051125000135","174011321042388",34.58,22,0.157,319.69,444.02,20.1,15.3,0.036,17376.50000001,17381.30000001,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564046,104407.00
06/17/2015 14:00,2,0.988,ACTIVE,213.06,342.65,60.018,1434564004,"201051344000648","174011321042388",29.26,20.00,0,330.93,367.30,29.3,26.4,0.239,141727.8,141727.8,2806,0,0,0,L,1122011218,0,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564047,104408.00
06/17/2015 14:00,2,1.002,ACTIVE,213.06,342.05,60.007,1434564004,"201051344001093","174011321042388",29.14,22.00,0,328.82,365.80,29.6,26.7,0.225,143819.5,143819.5,2811,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564048,104409.00
06/17/2015 14:00,2,0.990,ACTIVE,213.29,343.25,59.996,1434564004,"201051344000645","174011321042388",28.82,21.50,0,330.33,366.40,28.9,26.0,0.230,142146.0,142146.0,2809,0,0,0,L,1122011218,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564049,104410.00
06/17/2015 14:00,2,1.004,ACTIVE,213.51,348.66,59.975,1434564004,"274151322000085","174011321042388",28.94,24.50,0,334.24,363.09,29.4,26.4,0.194,424817.9,424817.9,4113,0,0,0,L,1151911521,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564050,104411.00
06/17/2015 14:00,2,0.986,ACTIVE,213.06,342.65,60.007,1434564004,"201051344000651","174011321042388",29.14,21.30,0,329.13,366.10,29.2,26.2,0.212,141541.2,141541.2,2809,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564051,104412.00
06/17/2015 14:00,2,0.990,ACTIVE,213.06,341.75,60.012,1434564004,"201051344000867","174011321042388",29.16,21.80,0,329.73,365.49,29.3,26.3,0.225,133865.6,133865.6,2813,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564052,104413.00
06/17/2015 14:00,1,0.993,ACTIVE,214.5,360.01,60.07,1434564004,"040051121000095","174011321042388",23.26,21,0.172,315.86,440.30,22.9,16.0,0.092,21779.9,21785,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564053,104414.00
06/17/2015 14:00,2,0.982,ACTIVE,212.61,342.35,60.012,1434564004,"201051344001230","174011321042388",29.14,22.00,0,328.82,364.29,29.1,26.1,0.230,145012.2,145012.2,2816,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564054,104415.00
06/17/2015 14:00,2,0.984,ACTIVE,213.06,343.25,59.981,1434564004,"201051344000576","174011321042388",29.00,21.00,0,330.63,366.40,28.9,26.0,0.217,141501.0,141501.0,2816,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564055,104416.00
06/17/2015 14:00,2,1.010,ACTIVE,212.83,343.25,60.023,1434564004,"201051344000579","174011321042388",29.48,22.30,0,330.03,366.70,30.2,27.2,0.230,147558.0,147558.0,2807,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564056,104417.00
06/17/2015 14:15,2,1.471,ACTIVE,212.38,346.26,59.981,1434564903,"201051344000955","174011321042388",29.74,21.00,0,328.22,365.19,44.3,40.8,0.354,146936.1,146936.1,2811,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564904,104418.00
06/17/2015 14:15,1,1.404,ACTIVE,214.4,389.10,60.03,1434564903,"040051121000195","174011321042388",25.94,20,0.225,318.70,443.39,36.2,36.5,0.082,22975.9,22981.6,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564905,104419.00
06/17/2015 14:15,2,1.529,ACTIVE,212.83,353.77,59.938,1434564903,"274151322000095","174011321042388",29.70,25.30,0,333.03,363.69,46.0,42.5,0.296,444775.1,444775.1,3730,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564906,104420.00
06/17/2015 14:15,2,1.496,ACTIVE,212.83,348.36,59.954,1434564903,"201051344000868","174011321042388",29.18,20.30,0,326.72,366.70,44.3,40.8,0.354,133207.5,133207.5,2812,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564907,104421.00
06/17/2015 14:15,2,1.473,ACTIVE,213.74,349.86,59.981,1434564903,"201051344000853","174011321042388",29.60,21.30,0,330.33,368.20,44.2,40.7,0.371,139471.1,139471.1,2809,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564908,104422.00
06/17/2015 14:15,2,1.457,ACTIVE,213.51,349.26,59.991,1434564903,"201051344000582","174011321042388",29.54,21.80,0,329.73,366.70,43.6,40.1,0.345,140042.2,140042.2,2807,0,0,0,L,1122011218,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564909,104423.00
06/17/2015 14:15,1,1.441,ACTIVE,214.9,402.61,60.03,1434564903,"040051121000097","174011321042388",26.74,22,0.229,315.66,443.65,38.3,30.0,0.073,20867.600000024,20873.600000024,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564910,104424.00
06/17/2015 14:15,2,1.492,ACTIVE,213.29,349.56,59.996,1434564903,"201051344000469","174011321042388",29.24,20.30,0,329.73,367.00,44.2,40.8,0.358,134669.7,134669.7,2808,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564911,104425.00
06/17/2015 14:15,2,1.486,ACTIVE,213.06,349.86,59.959,1434564903,"201051344000988","174011321042388",29.20,21.50,0,329.73,368.20,44.0,40.6,0.367,134443.2,134443.2,2806,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564912,104426.00
06/17/2015 14:15,2,1.469,ACTIVE,213.29,348.96,60.018,1434564903,"201051344001158","174011321042388",29.60,21.00,0,327.92,367.60,44.1,40.6,0.376,140661.4,140661.4,2809,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564913,104427.00
06/17/2015 14:15,2,1.490,ACTIVE,213.06,348.06,59.986,1434564903,"201051344001025","174011321042388",29.60,21.30,0,329.13,367.60,44.7,41.2,0.362,143749.3,143749.3,2809,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564914,104428.00
06/17/2015 14:15,1,1.079,ACTIVE,215.3,366.10,60.03,1434564903,"033051125000118","174011321042388",39.70,20,0.276,315.11,443.42,42.6,36.0,0.283,23159.3,23166.2,202,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564915,104429.00
06/17/2015 14:15,2,1.482,ACTIVE,213.29,349.26,59.986,1434564903,"201051344000569","174011321042388",29.54,22.00,0,328.52,367.60,44.3,40.8,0.358,147464.5,147464.5,2810,0,0,0,L,1122011218,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564916,104430.00
06/17/2015 14:15,2,1.012,ACTIVE,213.96,423.81,59.975,1434564903,"274151322000094","174011321042388",39.80,26.80,0,331.23,450.26,40.7,37.4,0.270,333230.7,333230.7,4167,0,0,0,L,1151911521,0,122.46,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564917,104431.00
06/17/2015 14:15,1,1.436,ACTIVE,215.6,371.93,60.00,1434564903,"040051121000068","174011321042388",24.17,20,0.215,318.01,442.83,34.5,34.3,0.111,20911.900000024,20917.199999976,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564918,104432.00
06/17/2015 14:15,2,1.482,ACTIVE,213.29,347.76,59.986,1434564903,"201051344000458","174011321042388",29.40,21.80,0,326.72,367.30,44.1,40.7,0.362,143201.5,143201.5,2810,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564919,104433.00
06/17/2015 14:15,2,1.500,ACTIVE,213.74,343.85,59.970,1434564903,"274151322000087","174011321042388",29.18,32.00,0,333.03,363.99,44.4,40.9,0.301,403386.6,403386.6,3710,0,0,0,L,1151911521,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564920,104434.00
06/17/2015 14:15,2,1.535,ACTIVE,213.29,344.76,59.986,1434564903,"274151322000052","174011321042388",29.52,24.50,0,332.43,363.39,45.9,42.3,0.314,431164.1,431164.1,4113,0,0,0,L,1151911521,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564921,104435.00
06/17/2015 14:15,2,1.482,ACTIVE,213.06,349.56,60.007,1434564903,"201051344001145","174011321042388",29.50,20.70,0,330.33,368.20,44.3,40.9,0.349,148363.5,148363.5,2817,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564922,104436.00
06/17/2015 14:15,2,1.439,ACTIVE,213.06,348.06,59.954,1434564903,"201051344000685","174011321042388",29.90,21.50,0,329.43,366.40,43.6,40.2,0.380,147574.3,147574.3,2818,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564923,104437.00
06/17/2015 14:15,2,1.496,ACTIVE,213.06,354.97,60.002,1434564903,"274151322000088","174011321042388",29.08,24.00,0,333.03,363.09,44.1,40.6,0.296,412849.5,412849.5,3720,0,0,0,L,1151911521,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564924,104438.00
06/17/2015 14:15,2,1.475,ACTIVE,213.06,348.36,60.012,1434564903,"201051344000438","174011321042388",29.78,21.30,0,328.52,367.60,44.5,41.0,0.358,147642.1,147642.1,2812,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564925,104439.00
06/17/2015 14:15,2,1.488,ACTIVE,212.61,347.46,59.975,1434564903,"201051344001135","174011321042388",29.46,21.30,0,327.32,366.40,44.4,41.0,0.367,138991.0,138991.0,2807,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564926,104440.00
06/17/2015 14:15,2,1.504,ACTIVE,213.29,348.66,59.991,1434564903,"201051344000417","174011321042388",29.22,21.80,0,329.43,367.30,44.5,41.1,0.362,143523.4,143523.4,2806,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564926,104441.00
06/17/2015 14:15,2,1.510,ACTIVE,212.61,348.96,59.970,1434564903,"201051344000594","174011321042388",29.30,21.30,0,328.22,366.70,44.9,41.4,0.362,143421.2,143421.2,2805,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564927,104442.00
06/17/2015 14:15,2,1.533,ACTIVE,214.19,345.96,59.970,1434564903,"274151322000083","174011321042388",29.16,25.50,0,333.03,363.69,45.3,41.8,0.318,427437.2,427437.2,4120,0,0,0,L,1151911521,0,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564928,104443.00
06/17/2015 14:15,2,1.504,ACTIVE,213.06,348.96,59.959,1434564903,"201051344000585","174011321042388",29.48,21.30,0,329.43,367.60,44.9,41.4,0.367,142319.8,142319.8,2808,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564929,104444.00
06/17/2015 14:15,2,1.518,ACTIVE,212.83,347.46,59.981,1434564903,"274151322000054","174011321042388",29.36,25.50,0,331.83,364.29,45.1,41.7,0.318,422730.7,422730.7,3710,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564930,104445.00
06/17/2015 14:15,2,1.486,ACTIVE,213.06,347.76,60.012,1434564903,"201051344001203","174011321042388",29.26,21.30,0,328.22,368.50,44.1,40.6,0.362,143632.6,143632.6,2811,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564931,104446.00
06/17/2015 14:15,2,1.451,ACTIVE,212.61,348.66,59.970,1434564903,"201051344000646","174011321042388",29.86,21.30,0,328.22,366.40,43.9,40.5,0.358,141154.6,141154.6,2806,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564932,104447.00
06/17/2015 14:15,2,1.020,ACTIVE,214.64,423.20,59.986,1434564903,"274151322000068","174011321042388",39.76,26.50,0,332.13,444.54,41.1,37.8,0.274,332193.9,332193.9,3776,0,0,0,L,1151911521,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564933,104448.00
06/17/2015 14:15,2,1.551,ACTIVE,214.19,345.96,59.970,1434564903,"274151322000076","174011321042388",30.02,24.30,0,333.93,364.89,47.1,43.5,0.318,450436.5,450436.5,4118,0,0,0,L,1151911521,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564934,104449.00
06/17/2015 14:15,1,0.945,ACTIVE,215.3,370.30,60.03,1434564903,"033051125000132","174011321042388",35.27,20,0.198,319.27,443.12,33.1,26.3,0.138,17426.400000024,17431.800000024,277,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564935,104450.00
06/17/2015 14:15,1,1.076,ACTIVE,214.9,383.99,60.03,1434564903,"033051125000150","174011321042388",39.98,20,0.262,318.49,443.86,42.8,40.9,0.170,23137.100000024,23144.400000036,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564937,104451.00
06/17/2015 14:15,2,1.486,ACTIVE,212.61,347.46,60.018,1434564903,"201051344000890","174011321042388",29.50,21.80,0,328.52,367.30,44.4,41.0,0.358,145223.4,145223.4,2808,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564938,104452.00
06/17/2015 14:15,2,1.402,ACTIVE,212.83,348.36,59.981,1434564903,"201051344000900","174011321042388",29.86,20.00,0,328.82,366.40,42.4,39.0,0.354,145508.5,145508.5,2813,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564939,104453.00
06/17/2015 14:15,2,1.441,ACTIVE,213.29,349.26,60.007,1434564903,"201051344000633","174011321042388",29.76,20.70,0,329.43,367.60,43.5,40.0,0.340,135236.9,135236.9,2815,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564940,104454.00
06/17/2015 14:15,1,1.529,ACTIVE,214.6,391.45,60.03,1434564903,"040051121000185","174011321042388",19.02,20,0.204,316.02,440.71,28.9,24.1,0.215,20920.700000023,20925.599999999,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564941,104455.00
06/17/2015 14:15,2,1.439,ACTIVE,213.06,348.66,60.012,1434564903,"201051344000983","174011321042388",29.72,21.50,0,329.13,367.60,43.4,39.9,0.336,142377.5,142377.5,2813,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564942,104456.00
06/17/2015 14:15,2,1.449,ACTIVE,213.06,348.06,59.991,1434564903,"201051344000917","174011321042388",29.40,22.50,0,329.43,367.30,43.1,39.7,0.349,145749.1,145749.1,2815,0,0,0,L,1122011218,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564943,104457.00
06/17/2015 14:15,1,1.443,ACTIVE,214.2,372.16,60.03,1434564903,"040051121000116","174011321042388",26.66,19,0.234,312.52,442.11,38.3,38.4,0.128,20502.200000048,20508.200000048,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564944,104458.00
06/17/2015 14:15,1,0.913,ACTIVE,214.9,362.15,60.07,1434564903,"033051125000135","174011321042388",35.35,22,0.199,318.63,444.23,32.1,32.7,0.128,17381.30000001,17386.10000001,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564945,104459.00
06/17/2015 14:15,2,1.443,ACTIVE,213.06,348.06,60.002,1434564903,"201051344000648","174011321042388",29.30,19.50,0,330.33,367.90,42.8,39.4,0.349,141735.4,141735.4,2807,0,0,0,L,1122011218,0,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564946,104460.00
06/17/2015 14:15,2,1.438,ACTIVE,212.83,348.96,59.986,1434564903,"201051344001093","174011321042388",29.78,21.50,0,328.22,367.00,43.4,39.9,0.349,143827.3,143827.3,2812,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564947,104461.00
06/17/2015 14:15,2,1.430,ACTIVE,213.29,347.76,60.002,1434564903,"201051344000645","174011321042388",29.34,21.00,0,329.73,367.60,42.6,39.2,0.336,142153.6,142153.6,2810,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564948,104462.00
06/17/2015 14:15,2,1.496,ACTIVE,214.64,352.57,60.007,1434564903,"274151322000085","174011321042388",29.28,24.00,0,334.24,363.99,44.4,40.9,0.292,424825.7,424825.7,4114,0,0,0,L,1151911521,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564949,104463.00
06/17/2015 14:15,2,1.441,ACTIVE,213.06,347.76,59.981,1434564903,"201051344000651","174011321042388",29.44,21.00,0,329.13,367.30,43.0,39.6,0.354,141548.9,141548.9,2810,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564950,104464.00
06/17/2015 14:15,2,1.422,ACTIVE,213.06,346.86,60.012,1434564903,"201051344000867","174011321042388",29.62,21.50,0,327.32,366.70,42.7,39.3,0.336,133873.3,133873.3,2814,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564951,104465.00
06/17/2015 14:15,1,1.438,ACTIVE,214.4,357.79,60.03,1434564903,"040051121000095","174011321042388",23.74,20,0.195,316.36,440.22,33.9,26.0,0.172,21785,21790.2,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564952,104466.00
06/17/2015 14:15,2,1.416,ACTIVE,212.83,347.76,60.002,1434564903,"201051344001230","174011321042388",29.68,21.80,0,327.32,365.80,42.6,39.2,0.349,145019.9,145019.9,2817,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564953,104467.00
06/17/2015 14:15,2,1.404,ACTIVE,213.51,349.56,59.996,1434564903,"201051344000576","174011321042388",29.52,20.30,0,330.03,368.20,42.0,38.7,0.327,141508.6,141508.6,2817,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564954,104468.00
06/17/2015 14:15,2,1.443,ACTIVE,213.29,348.06,59.981,1434564903,"201051344000579","174011321042388",29.56,21.80,0,328.22,367.90,43.2,39.8,0.349,147565.9,147565.9,2808,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434564955,104469.00
06/17/2015 14:30,2,1.271,ACTIVE,212.61,345.36,59.965,1434565803,"201051344000955","174011321042388",29.76,21.00,0,318.00,366.70,38.3,35.1,0.305,146944.9,146944.9,2812,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434565804,104470.00
06/17/2015 14:30,1,1.197,ACTIVE,214.4,428.92,60.03,1434565803,"040051121000195","174011321042388",25.94,20,0.233,315.66,443.12,30.9,29.7,0.015,22981.6,22988.4,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434565806,104471.00
06/17/2015 14:30,2,1.312,ACTIVE,213.06,348.96,59.949,1434565803,"274151322000095","174011321042388",29.64,25.00,0,323.41,364.29,39.4,36.1,0.270,444784.2,444784.2,3731,0,0,0,L,1151911521,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434565806,104472.00
06/17/2015 14:30,2,1.291,ACTIVE,212.83,345.66,59.949,1434565803,"201051344000868","174011321042388",29.06,20.30,0,318.30,368.20,38.0,34.8,0.292,133216.1,133216.1,2813,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434565807,104473.00
06/17/2015 14:30,2,1.270,ACTIVE,213.51,346.26,59.954,1434565803,"201051344000853","174011321042388",29.52,21.30,0,319.51,370.30,38.0,34.8,0.305,139479.6,139479.6,2810,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434565808,104474.00
06/17/2015 14:30,2,1.260,ACTIVE,213.29,346.56,59.981,1434565803,"201051344000582","174011321042388",29.34,21.50,0,318.61,367.90,37.5,34.2,0.301,140050.8,140050.8,2808,0,0,0,L,1122011218,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434565809,104475.00
06/17/2015 14:30,1,1.250,ACTIVE,214.7,330.07,60.03,1434565803,"040051121000097","174011321042388",26.45,22,0.206,312.16,443.58,32.9,29.1,0.235,20873.600000024,20880.900000036,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434565810,104476.00
06/17/2015 14:30,2,1.285,ACTIVE,213.29,347.16,59.975,1434565803,"201051344000469","174011321042388",29.24,20.30,0,318.61,368.80,38.1,34.8,0.327,134678.3,134678.3,2809,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434565811,104477.00
06/17/2015 14:30,2,1.279,ACTIVE,213.06,348.06,59.959,1434565803,"201051344000988","174011321042388",29.14,21.30,0,317.70,370.30,37.8,34.5,0.309,134451.7,134451.7,2807,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434565812,104478.00
06/17/2015 14:30,2,1.289,ACTIVE,213.06,346.86,59.959,1434565803,"201051344001158","174011321042388",28.84,20.70,0,318.30,369.10,37.6,34.4,0.301,140669.9,140669.9,2810,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434565813,104479.00
06/17/2015 14:30,2,1.283,ACTIVE,212.83,345.36,59.933,1434565803,"201051344001025","174011321042388",29.50,21.00,0,317.40,369.10,38.3,35.1,0.305,143758.0,143758.0,2810,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434565814,104480.00
06/17/2015 14:30,1,0.931,ACTIVE,214.1,359.39,60.03,1434565803,"033051125000118","174011321042388",39.62,20,0.227,309.37,443.42,36.7,37.4,0.166,23166.2,23174.3,204,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434565815,104481.00
06/17/2015 14:30,2,1.266,ACTIVE,212.83,346.26,59.986,1434565803,"201051344000569","174011321042388",29.74,21.80,0,318.30,368.80,38.1,34.9,0.309,147473.1,147473.1,2811,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434565816,104482.00
06/17/2015 14:30,2,0.891,ACTIVE,214.87,416.89,59.986,1434565803,"274151322000094","174011321042388",38.74,26.50,0,332.13,444.85,35.5,32.3,0.243,333238.7,333238.7,4168,0,0,0,L,1151911521,0,122.23,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434565817,104483.00
06/17/2015 14:30,1,1.235,ACTIVE,214.9,392.69,60.00,1434565803,"040051121000068","174011321042388",24.09,20,0.209,314.55,442.76,29.6,26.1,0.195,20917.199999976,20923.499999988,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434565818,104484.00
06/17/2015 14:30,2,1.275,ACTIVE,213.06,345.66,59.991,1434565803,"201051344000458","174011321042388",29.42,21.50,0,319.21,368.80,38.0,34.8,0.318,143210.0,143210.0,2811,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434565819,104485.00
06/17/2015 14:30,2,1.309,ACTIVE,213.74,346.86,59.928,1434565803,"274151322000087","174011321042388",28.71,31.30,0,322.81,363.39,38.1,34.8,0.252,403395.2,403395.2,3711,0,0,0,L,1151911521,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434565820,104486.00
06/17/2015 14:30,2,1.332,ACTIVE,213.96,345.06,59.965,1434565803,"274151322000052","174011321042388",29.22,24.50,0,318.61,363.39,39.5,36.2,0.265,431173.1,431173.1,4114,0,0,0,L,1151911521,0,122.01,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434565821,104487.00
06/17/2015 14:30,2,1.285,ACTIVE,213.29,346.86,59.991,1434565803,"201051344001145","174011321042388",29.26,20.70,0,318.91,368.80,38.1,34.8,0.301,148372.1,148372.1,2818,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434565822,104488.00
06/17/2015 14:30,2,1.258,ACTIVE,213.06,346.26,59.996,1434565803,"201051344000685","174011321042388",29.38,21.30,0,319.51,368.20,37.4,34.2,0.327,147582.7,147582.7,2819,0,0,0,L,1122011218,0,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434565823,104489.00
06/17/2015 14:30,2,1.289,ACTIVE,213.29,343.85,59.965,1434565803,"274151322000088","174011321042388",28.92,23.80,0,321.91,363.39,37.7,34.5,0.247,412858.0,412858.0,3721,0,0,0,L,1151911521,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434565824,104490.00
06/17/2015 14:30,2,1.285,ACTIVE,213.06,345.66,59.944,1434565803,"201051344000438","174011321042388",29.48,21.00,0,318.30,368.50,38.4,35.1,0.301,147650.8,147650.8,2813,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434565825,104491.00
06/17/2015 14:30,2,1.285,ACTIVE,212.61,344.76,59.970,1434565803,"201051344001135","174011321042388",29.46,21.00,0,318.00,368.20,38.4,35.1,0.301,138999.6,138999.6,2808,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434565826,104492.00
06/17/2015 14:30,2,1.307,ACTIVE,212.83,346.26,59.986,1434565803,"201051344000417","174011321042388",29.16,21.50,0,318.91,367.90,38.6,35.3,0.314,143532.1,143532.1,2807,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434565827,104493.00
06/17/2015 14:30,2,1.281,ACTIVE,212.16,346.26,60.002,1434565803,"201051344000594","174011321042388",29.84,21.00,0,316.20,369.10,38.7,35.4,0.305,143429.9,143429.9,2806,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434565828,104494.00
06/17/2015 14:30,2,1.330,ACTIVE,213.29,344.15,59.986,1434565803,"274151322000083","174011321042388",28.90,25.30,0,321.01,363.69,38.9,35.6,0.278,427446.0,427446.0,4121,0,0,0,L,1151911521,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434565829,104495.00
06/17/2015 14:30,2,1.295,ACTIVE,212.83,346.86,60.002,1434565803,"201051344000585","174011321042388",29.58,21.00,0,317.10,367.60,38.8,35.5,0.314,142328.5,142328.5,2809,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434565830,104496.00
06/17/2015 14:30,2,1.309,ACTIVE,212.83,348.66,59.954,1434565803,"274151322000054","174011321042388",29.32,25.30,0,322.51,363.99,38.9,35.6,0.252,422739.5,422739.5,3711,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434565831,104497.00
06/17/2015 14:30,2,1.277,ACTIVE,212.83,344.76,59.991,1434565803,"201051344001203","174011321042388",29.40,21.00,0,318.00,370.00,38.0,34.8,0.314,143641.2,143641.2,2812,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434565832,104498.00
06/17/2015 14:30,2,1.273,ACTIVE,212.38,345.96,59.996,1434565803,"201051344000646","174011321042388",29.46,21.30,0,318.00,367.30,38.0,34.8,0.287,141163.2,141163.2,2807,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434565832,104499.00
06/17/2015 14:30,2,0.877,ACTIVE,213.96,423.50,59.944,1434565803,"274151322000068","174011321042388",39.52,26.50,0,332.73,440.94,35.0,31.9,0.230,332201.9,332201.9,3777,0,0,0,L,1151911521,0,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434565834,104500.00
06/17/2015 14:30,2,1.355,ACTIVE,214.87,352.57,59.975,1434565803,"274151322000076","174011321042388",29.64,24.30,0,323.72,364.89,40.7,37.4,0.274,450445.7,450445.7,4119,0,0,0,L,1151911521,0,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434565835,104501.00
06/17/2015 14:30,1,0.820,ACTIVE,215.0,330.97,60.00,1434565803,"033051125000132","174011321042388",35.13,20,0.232,315.83,443.27,28.6,14.0,0.307,17431.800000024,17438.000000024,279,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434565836,104502.00
06/17/2015 14:30,1,0.935,ACTIVE,214.7,387.52,60.03,1434565803,"033051125000150","174011321042388",39.89,20,0.239,313.11,442.73,37.1,38.3,0.100,23144.400000036,23152.600000024,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434565838,104503.00
06/17/2015 14:30,2,1.277,ACTIVE,212.38,344.45,59.986,1434565803,"201051344000890","174011321042388",29.80,21.80,0,317.70,367.90,38.6,35.3,0.318,145232.2,145232.2,2809,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434565838,104504.00
06/17/2015 14:30,2,1.236,ACTIVE,212.38,345.66,60.007,1434565803,"201051344000900","174011321042388",29.40,20.00,0,318.30,367.90,36.9,33.7,0.296,145516.7,145516.7,2814,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434565839,104505.00
06/17/2015 14:30,2,1.248,ACTIVE,212.83,346.86,59.954,1434565803,"201051344000633","174011321042388",29.82,20.30,0,317.10,368.80,37.7,34.5,0.296,135245.4,135245.4,2816,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434565840,104506.00
06/17/2015 14:30,1,1.320,ACTIVE,214.4,401.56,60.03,1434565803,"040051121000185","174011321042388",19.68,20,0.144,309.92,440.29,25.8,15.7,0.086,20925.599999999,20930.900000011,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434565842,104507.00
06/17/2015 14:30,2,1.254,ACTIVE,212.38,345.06,59.965,1434565803,"201051344000983","174011321042388",29.94,21.30,0,319.81,368.20,38.0,34.8,0.314,142386.0,142386.0,2814,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434565842,104508.00
06/17/2015 14:30,2,1.266,ACTIVE,212.83,345.66,59.991,1434565803,"201051344000917","174011321042388",29.32,22.30,0,318.00,367.30,37.6,34.4,0.309,145757.6,145757.6,2816,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434565843,104509.00
06/17/2015 14:30,1,1.278,ACTIVE,214.0,323.88,60.00,1434565803,"040051121000116","174011321042388",26.21,19,0.203,312.98,442.27,33.3,32.7,0.250,20508.200000048,20515.200000048,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434565845,104510.00
06/17/2015 14:30,1,0.801,ACTIVE,214.5,392.39,60.03,1434565803,"033051125000135","174011321042388",34.96,21,0.190,316.38,444.28,27.8,25.7,0.215,17386.10000001,17392.10000001,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434565846,104511.00
06/17/2015 14:30,2,1.246,ACTIVE,212.83,345.96,60.007,1434565803,"201051344000648","174011321042388",29.82,19.50,0,320.41,367.60,37.6,34.4,0.305,141743.9,141743.9,2808,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434565847,104512.00
06/17/2015 14:30,2,1.297,ACTIVE,212.83,344.76,59.986,1434565803,"201051344001093","174011321042388",29.02,21.50,0,318.61,366.70,38.1,34.9,0.292,143836.0,143836.0,2813,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434565848,104513.00
06/17/2015 14:30,2,1.252,ACTIVE,212.83,345.36,59.981,1434565803,"201051344000645","174011321042388",29.52,21.00,0,318.91,367.30,37.5,34.2,0.305,142162.0,142162.0,2811,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434565849,104514.00
06/17/2015 14:30,2,1.324,ACTIVE,213.74,342.95,59.996,1434565803,"274151322000085","174011321042388",28.84,23.80,0,322.81,363.99,38.7,35.4,0.265,424834.5,424834.5,4115,0,0,0,L,1151911521,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434565850,104515.00
06/17/2015 14:30,2,1.273,ACTIVE,212.61,345.96,59.996,1434565803,"201051344000651","174011321042388",29.36,20.70,0,319.21,367.00,37.9,34.6,0.287,141557.4,141557.4,2811,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434565851,104516.00
06/17/2015 14:30,2,1.279,ACTIVE,212.83,344.76,59.949,1434565803,"201051344000867","174011321042388",29.12,21.30,0,318.00,366.40,37.8,34.5,0.292,133881.8,133881.8,2815,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434565852,104517.00
06/17/2015 14:30,1,1.276,ACTIVE,214.0,384.39,60.00,1434565803,"040051121000095","174011321042388",23.58,20,0.211,311.21,440.07,29.9,32.9,0.064,21790.2,21796.3,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434565853,104518.00
06/17/2015 14:30,2,1.264,ACTIVE,212.38,345.66,59.970,1434565803,"201051344001230","174011321042388",29.34,21.50,0,318.30,366.10,37.5,34.3,0.309,145028.5,145028.5,2818,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434565854,104519.00
06/17/2015 14:30,2,1.260,ACTIVE,213.06,346.56,59.970,1434565803,"201051344000576","174011321042388",29.32,20.30,0,318.91,368.50,37.4,34.2,0.287,141517.0,141517.0,2818,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434565855,104520.00
06/17/2015 14:30,2,1.291,ACTIVE,213.06,345.96,60.002,1434565803,"201051344000579","174011321042388",29.42,21.50,0,319.51,367.60,38.5,35.3,0.301,147574.6,147574.6,2809,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434565855,104521.00
06/17/2015 14:45,2,1.422,ACTIVE,212.83,347.16,59.959,1434566703,"201051344000955","174011321042388",29.56,21.00,0,329.13,364.29,42.6,39.2,0.349,146953.4,146953.4,2813,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434566704,104522.00
06/17/2015 14:45,1,1.356,ACTIVE,214.8,352.78,60.00,1434566703,"040051121000195","174011321042388",25.56,20,0.218,319.52,443.09,34.5,35.4,0.176,22988.4,22994.8,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434566706,104523.00
06/17/2015 14:45,2,1.471,ACTIVE,213.74,344.15,59.949,1434566703,"274151322000095","174011321042388",29.56,25.00,0,333.93,363.09,44.1,40.6,0.296,444792.9,444792.9,3732,0,0,0,L,1151911521,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434566706,104524.00
06/17/2015 14:45,2,1.428,ACTIVE,213.29,347.16,59.944,1434566703,"201051344000868","174011321042388",29.20,20.30,0,328.22,365.49,42.3,38.9,0.340,133224.5,133224.5,2814,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434566707,104525.00
06/17/2015 14:45,2,1.408,ACTIVE,214.19,348.66,59.933,1434566703,"201051344000853","174011321042388",29.54,21.30,0,331.53,367.30,42.2,38.8,0.354,139488.0,139488.0,2811,0,0,0,L,1122011218,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434566708,104526.00
06/17/2015 14:45,2,1.402,ACTIVE,213.74,348.36,59.938,1434566703,"201051344000582","174011321042388",29.30,21.50,0,330.03,366.40,41.7,38.3,0.336,140059.0,140059.0,2809,0,0,0,L,1122011218,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434566709,104527.00
06/17/2015 14:45,1,1.374,ACTIVE,214.8,366.53,60.03,1434566703,"040051121000097","174011321042388",26.56,22,0.223,319.25,443.42,36.3,36.8,0.143,20880.900000036,20887.800000012,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434566710,104528.00
06/17/2015 14:45,2,1.395,ACTIVE,213.29,348.36,59.954,1434566703,"201051344000469","174011321042388",29.88,20.30,0,330.03,365.80,42.2,38.8,0.354,134686.7,134686.7,2810,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434566711,104529.00
06/17/2015 14:45,2,1.422,ACTIVE,213.29,349.26,60.007,1434566703,"201051344000988","174011321042388",29.16,21.50,0,330.03,367.00,42.0,38.6,0.345,134460.1,134460.1,2808,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434566712,104530.00
06/17/2015 14:45,2,1.426,ACTIVE,213.29,348.06,59.975,1434566703,"201051344001158","174011321042388",29.04,20.70,0,330.33,365.80,42.0,38.6,0.354,140678.2,140678.2,2811,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434566713,104531.00
06/17/2015 14:45,2,1.422,ACTIVE,212.61,346.56,60.012,1434566703,"201051344001025","174011321042388",29.60,21.00,0,328.22,366.40,42.7,39.3,0.349,143766.4,143766.4,2811,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434566714,104532.00
06/17/2015 14:45,1,1.022,ACTIVE,214.9,391.38,60.03,1434566703,"033051125000118","174011321042388",40.02,21,0.254,315.42,443.79,40.7,31.7,0.105,23174.3,23182,206,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434566715,104533.00
06/17/2015 14:45,2,1.420,ACTIVE,213.06,348.06,59.949,1434566703,"201051344000569","174011321042388",29.40,21.80,0,329.73,366.10,42.3,38.9,0.336,147481.5,147481.5,2812,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434566716,104534.00
06/17/2015 14:45,2,0.980,ACTIVE,214.41,415.69,59.959,1434566703,"274151322000094","174011321042388",39.06,26.50,0,332.43,437.93,38.8,35.5,0.261,333246.3,333246.3,4169,0,0,0,L,1151911521,0,122.23,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434566717,104535.00
06/17/2015 14:45,1,1.363,ACTIVE,215.1,376.51,60.00,1434566703,"040051121000068","174011321042388",24.23,20,0.206,317.79,442.73,32.8,32.9,0.082,20923.499999988,20929.499999988,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434566718,104536.00
06/17/2015 14:45,2,1.410,ACTIVE,213.29,346.56,59.944,1434566703,"201051344000458","174011321042388",29.44,21.50,0,330.33,365.49,42.1,38.7,0.358,143218.4,143218.4,2812,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434566719,104537.00
06/17/2015 14:45,2,1.424,ACTIVE,214.19,351.67,59.949,1434566703,"274151322000087","174011321042388",28.90,30.80,0,333.93,362.49,41.7,38.3,0.283,403403.6,403403.6,3712,0,0,0,L,1151911521,0,122.46,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434566720,104538.00
06/17/2015 14:45,2,1.475,ACTIVE,213.96,343.85,59.949,1434566703,"274151322000052","174011321042388",29.10,24.50,0,333.63,362.19,43.4,40.0,0.283,431181.7,431181.7,4115,0,0,0,L,1151911521,0,122.01,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434566721,104539.00
06/17/2015 14:45,2,1.400,ACTIVE,213.29,347.76,59.944,1434566703,"201051344001145","174011321042388",29.78,20.30,0,330.33,366.40,42.3,38.9,0.327,148380.5,148380.5,2819,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434566722,104540.00
06/17/2015 14:45,2,1.395,ACTIVE,213.29,347.16,59.933,1434566703,"201051344000685","174011321042388",29.44,21.50,0,329.73,365.49,41.6,38.3,0.354,147590.9,147590.9,2820,0,0,0,L,1122011218,0,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434566723,104541.00
06/17/2015 14:45,2,1.424,ACTIVE,212.83,350.77,59.938,1434566703,"274151322000088","174011321042388",28.92,23.80,0,333.63,361.89,41.7,38.3,0.270,412866.3,412866.3,3722,0,0,0,L,1151911521,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434566724,104542.00
06/17/2015 14:45,2,1.418,ACTIVE,213.29,346.86,59.944,1434566703,"201051344000438","174011321042388",29.62,21.00,0,328.22,365.80,42.6,39.2,0.349,147659.3,147659.3,2814,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434566725,104543.00
06/17/2015 14:45,2,1.432,ACTIVE,212.83,347.16,59.959,1434566703,"201051344001135","174011321042388",29.32,21.00,0,329.73,365.49,42.6,39.2,0.336,139008.1,139008.1,2809,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434566725,104544.00
