ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2015 14:45,2,1.438,ACTIVE,213.06,347.76,59.986,1434566703,"201051344000417","174011321042388",29.32,21.50,0,327.92,365.49,42.7,39.3,0.340,143540.6,143540.6,2808,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434566726,104545.00
06/17/2015 14:45,2,1.436,ACTIVE,212.83,347.76,59.959,1434566703,"201051344000594","174011321042388",29.44,21.00,0,325.82,365.19,42.9,39.4,0.349,143438.4,143438.4,2807,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434566727,104546.00
06/17/2015 14:45,2,1.451,ACTIVE,214.41,353.77,59.975,1434566703,"274151322000083","174011321042388",29.22,25.30,0,333.93,361.89,42.9,39.4,0.305,427454.5,427454.5,4122,0,0,0,L,1151911521,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434566728,104547.00
06/17/2015 14:45,2,1.436,ACTIVE,213.51,347.76,59.970,1434566703,"201051344000585","174011321042388",29.62,21.00,0,329.73,365.80,43.1,39.7,0.331,142337.1,142337.1,2810,0,0,0,L,1122011218,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434566729,104548.00
06/17/2015 14:45,2,1.441,ACTIVE,213.51,351.67,59.970,1434566703,"274151322000054","174011321042388",29.40,25.30,0,333.93,362.79,42.9,39.5,0.274,422748.0,422748.0,3712,0,0,0,L,1151911521,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434566730,104549.00
06/17/2015 14:45,2,1.420,ACTIVE,213.06,346.86,59.986,1434566703,"201051344001203","174011321042388",29.42,21.00,0,330.63,366.70,42.4,39.0,0.345,143649.6,143649.6,2813,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434566731,104550.00
06/17/2015 14:45,2,1.420,ACTIVE,212.83,347.16,59.991,1434566703,"201051344000646","174011321042388",29.32,21.00,0,328.82,365.49,42.2,38.8,0.349,141171.6,141171.6,2808,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434566732,104551.00
06/17/2015 14:45,2,0.975,ACTIVE,214.19,425.61,59.981,1434566703,"274151322000068","174011321042388",39.80,26.50,0,332.73,451.46,39.2,36.0,0.256,332209.7,332209.7,3778,0,0,0,L,1151911521,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434566733,104552.00
06/17/2015 14:45,2,1.506,ACTIVE,214.41,355.28,59.959,1434566703,"274151322000076","174011321042388",29.66,24.30,0,334.84,363.69,45.2,41.7,0.309,450454.7,450454.7,4120,0,0,0,L,1151911521,0,122.46,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434566733,104553.00
06/17/2015 14:45,1,0.902,ACTIVE,215.6,374.56,60.03,1434566703,"033051125000132","174011321042388",35.44,20,0.192,319.90,443.26,31.8,32.6,0.083,17438.000000024,17443.900000024,281,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434566735,104554.00
06/17/2015 14:45,1,1.037,ACTIVE,215.1,387.33,60.00,1434566703,"033051125000150","174011321042388",39.73,21,0.251,321.10,443.69,41.0,32.3,0.137,23152.600000024,23160.600000024,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434566736,104555.00
06/17/2015 14:45,2,1.447,ACTIVE,213.06,346.26,60.007,1434566703,"201051344000890","174011321042388",29.34,21.80,0,327.92,365.80,43.0,39.6,0.349,145240.8,145240.8,2810,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434566737,104556.00
06/17/2015 14:45,2,1.373,ACTIVE,213.29,347.76,59.991,1434566703,"201051344000900","174011321042388",29.60,20.00,0,329.43,365.19,41.2,37.8,0.340,145524.9,145524.9,2815,0,0,0,L,1122011218,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434566738,104557.00
06/17/2015 14:45,2,1.396,ACTIVE,213.51,348.96,59.991,1434566703,"201051344000633","174011321042388",29.78,20.30,0,328.22,366.70,42.1,38.7,0.345,135253.8,135253.8,2817,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434566739,104558.00
06/17/2015 14:45,1,1.454,ACTIVE,215.3,381.30,60.00,1434566703,"040051121000185","174011321042388",19.67,20,0.200,318.36,439.66,28.4,22.0,0.231,20930.900000011,20935.999999975,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434566740,104559.00
06/17/2015 14:45,2,1.402,ACTIVE,213.51,347.16,59.996,1434566703,"201051344000983","174011321042388",29.82,21.30,0,330.03,366.70,42.4,39.0,0.349,142394.5,142394.5,2815,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434566741,104560.00
06/17/2015 14:45,2,1.414,ACTIVE,213.51,347.76,59.975,1434566703,"201051344000917","174011321042388",29.42,22.30,0,328.82,365.80,42.2,38.8,0.336,145766.0,145766.0,2817,0,0,0,L,1122011218,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434566742,104561.00
06/17/2015 14:45,1,1.401,ACTIVE,215.1,365.12,60.00,1434566703,"040051121000116","174011321042388",26.45,19,0.231,313.12,442.39,36.8,27.9,0.167,20515.200000048,20522,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434566743,104562.00
06/17/2015 14:45,1,0.884,ACTIVE,215.2,410.95,60.00,1434566703,"033051125000135","174011321042388",35.27,22,0.238,321.95,444.27,31.0,29.0,0.031,17392.10000001,17398.00000001,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434566745,104563.00
06/17/2015 14:45,2,1.416,ACTIVE,213.51,347.46,60.002,1434566703,"201051344000648","174011321042388",29.34,19.50,0,330.33,366.40,42.1,38.7,0.345,141752.3,141752.3,2809,0,0,0,L,1122011218,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434566746,104564.00
06/17/2015 14:45,2,1.426,ACTIVE,213.51,348.96,59.986,1434566703,"201051344001093","174011321042388",29.56,21.50,0,327.62,365.49,42.8,39.4,0.340,143844.5,143844.5,2814,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434566746,104565.00
06/17/2015 14:45,2,1.422,ACTIVE,213.74,348.06,59.965,1434566703,"201051344000645","174011321042388",29.12,21.00,0,330.33,365.80,42.0,38.6,0.340,142170.4,142170.4,2812,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434566747,104566.00
06/17/2015 14:45,2,1.465,ACTIVE,214.19,348.96,59.996,1434566703,"274151322000085","174011321042388",29.04,23.80,0,333.93,362.49,43.1,39.7,0.287,424843.1,424843.1,4116,0,0,0,L,1151911521,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434566749,104567.00
06/17/2015 14:45,2,1.408,ACTIVE,213.51,347.76,59.965,1434566703,"201051344000651","174011321042388",29.66,21.00,0,329.73,366.10,42.4,39.0,0.340,141565.9,141565.9,2812,0,0,0,L,1122011218,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434566750,104568.00
06/17/2015 14:45,2,1.420,ACTIVE,213.51,347.46,59.959,1434566703,"201051344000867","174011321042388",29.32,21.30,0,329.43,365.19,42.2,38.8,0.331,133890.2,133890.2,2816,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434566750,104569.00
06/17/2015 14:45,1,1.406,ACTIVE,214.7,323.99,60.00,1434566703,"040051121000095","174011321042388",23.80,21,0.202,316.14,440.31,33.3,25.9,0.259,21796.3,21802.2,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434566752,104570.00
06/17/2015 14:45,2,1.416,ACTIVE,213.06,346.86,59.975,1434566703,"201051344001230","174011321042388",29.32,21.50,0,327.32,364.59,42.1,38.7,0.331,145036.9,145036.9,2819,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434566753,104571.00
06/17/2015 14:45,2,1.402,ACTIVE,213.96,349.26,59.912,1434566703,"201051344000576","174011321042388",29.42,20.30,0,330.33,366.40,41.8,38.4,0.331,141525.4,141525.4,2819,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434566754,104572.00
06/17/2015 14:45,2,1.430,ACTIVE,213.29,347.76,59.965,1434566703,"201051344000579","174011321042388",29.74,21.50,0,330.63,366.70,43.1,39.7,0.354,147583.2,147583.2,2810,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434566755,104573.00
06/17/2015 15:00,2,1.377,ACTIVE,213.29,346.86,60.028,1434567603,"201051344000955","174011321042388",29.32,21.30,0,328.52,366.40,40.9,37.6,0.331,146962.1,146962.1,2814,0,0,0,L,1122011218,0,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434567605,104574.00
06/17/2015 15:00,1,1.272,ACTIVE,215.0,342.03,60.03,1434567603,"040051121000195","174011321042388",25.52,21,0.208,319.10,443.07,32.3,25.0,0.228,22994.8,23001.4,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434567606,104575.00
06/17/2015 15:00,2,1.467,ACTIVE,213.96,349.26,59.959,1434567603,"274151322000095","174011321042388",28.86,25.00,0,333.33,363.69,42.9,39.4,0.292,444802.0,444802.0,3733,0,0,0,L,1151911521,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434567607,104576.00
06/17/2015 15:00,2,1.375,ACTIVE,213.29,347.46,59.970,1434567603,"201051344000868","174011321042388",29.24,20.70,0,329.73,366.70,40.7,37.4,0.318,133233.1,133233.1,2815,0,0,0,L,1122011218,0,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434567608,104577.00
06/17/2015 15:00,2,1.367,ACTIVE,214.19,349.56,60.002,1434567603,"201051344000853","174011321042388",29.48,21.50,0,333.03,367.90,40.9,37.5,0.336,139496.6,139496.6,2812,0,0,0,L,1122011218,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434567609,104578.00
06/17/2015 15:00,2,1.371,ACTIVE,214.19,348.96,59.965,1434567603,"201051344000582","174011321042388",28.90,21.80,0,329.73,366.40,40.2,36.9,0.318,140067.5,140067.5,2810,0,0,0,L,1122011218,0,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434567609,104579.00
06/17/2015 15:00,1,1.307,ACTIVE,215.9,372.97,60.00,1434567603,"040051121000097","174011321042388",26.46,22,0.195,318.88,443.50,34.4,28.2,0.110,20887.800000012,20894.699999988,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434567611,104580.00
06/17/2015 15:00,2,1.371,ACTIVE,213.74,348.66,59.996,1434567603,"201051344000469","174011321042388",29.60,20.70,0,329.73,367.00,41.1,37.8,0.340,134695.4,134695.4,2811,0,0,0,L,1122011218,0,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434567612,104581.00
06/17/2015 15:00,2,1.387,ACTIVE,213.74,350.47,59.944,1434567603,"201051344000988","174011321042388",29.06,21.80,0,330.03,368.50,40.8,37.5,0.340,134468.6,134468.6,2809,0,0,0,L,1122011218,0,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434567613,104582.00
06/17/2015 15:00,2,1.389,ACTIVE,213.96,348.66,59.981,1434567603,"201051344001158","174011321042388",29.02,21.00,0,330.03,366.70,40.9,37.5,0.331,140686.8,140686.8,2812,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434567614,104583.00
06/17/2015 15:00,2,1.389,ACTIVE,213.74,347.76,60.023,1434567603,"201051344001025","174011321042388",29.46,21.30,0,328.82,367.00,41.4,38.1,0.331,143775.1,143775.1,2812,0,0,0,L,1122011218,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434567615,104584.00
06/17/2015 15:00,1,0.980,ACTIVE,215.1,340.05,60.03,1434567603,"033051125000118","174011321042388",39.54,21,0.247,317.81,443.89,38.5,30.8,0.268,23182,23189.9,208,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434567616,104585.00
06/17/2015 15:00,2,1.385,ACTIVE,213.74,349.26,59.996,1434567603,"201051344000569","174011321042388",29.38,22.00,0,330.63,367.30,41.3,37.9,0.340,147490.1,147490.1,2813,0,0,0,L,1122011218,0,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434567617,104586.00
06/17/2015 15:00,2,0.936,ACTIVE,215.09,416.59,59.996,1434567603,"274151322000094","174011321042388",38.66,26.80,0,335.14,440.34,37.0,33.8,0.243,333254.0,333254.0,4170,0,0,0,L,1151911521,0,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434567618,104587.00
06/17/2015 15:00,1,1.340,ACTIVE,215.3,333.75,60.03,1434567603,"040051121000068","174011321042388",23.87,21,0.197,317.98,442.90,31.8,23.9,0.225,20929.499999988,20935.600000012,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434567619,104588.00
06/17/2015 15:00,2,1.375,ACTIVE,213.51,348.06,60.002,1434567603,"201051344000458","174011321042388",29.68,21.80,0,330.93,366.70,41.4,38.0,0.358,143227.0,143227.0,2813,0,0,0,L,1122011218,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434567620,104589.00
06/17/2015 15:00,2,1.393,ACTIVE,214.87,354.07,59.965,1434567603,"274151322000087","174011321042388",28.55,30.50,0,332.73,362.19,40.2,36.9,0.265,403411.9,403411.9,3713,0,0,0,L,1151911521,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434567621,104590.00
06/17/2015 15:00,2,1.436,ACTIVE,214.64,353.17,59.986,1434567603,"274151322000052","174011321042388",28.84,24.50,0,333.63,362.49,41.9,38.5,0.270,431190.5,431190.5,4116,0,0,0,L,1151911521,0,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434567622,104591.00
06/17/2015 15:00,2,1.393,ACTIVE,213.74,348.36,59.991,1434567603,"201051344001145","174011321042388",29.50,21.00,0,330.33,366.70,41.6,38.2,0.331,148389.1,148389.1,2820,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434567623,104592.00
06/17/2015 15:00,2,1.381,ACTIVE,213.74,348.66,59.959,1434567603,"201051344000685","174011321042388",29.32,21.80,0,330.03,365.49,41.0,37.7,0.345,147599.4,147599.4,2821,0,0,0,L,1122011218,0,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434567624,104593.00
06/17/2015 15:00,2,1.381,ACTIVE,213.96,351.37,59.991,1434567603,"274151322000088","174011321042388",28.82,24.00,0,333.63,362.19,40.3,37.0,0.265,412874.6,412874.6,3723,0,0,0,L,1151911521,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434567625,104594.00
06/17/2015 15:00,2,1.408,ACTIVE,213.96,348.36,59.975,1434567603,"201051344000438","174011321042388",29.42,21.30,0,329.73,367.00,42.0,38.6,0.336,147668.0,147668.0,2815,0,0,0,L,1122011218,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434567626,104595.00
06/17/2015 15:00,2,1.408,ACTIVE,213.51,347.76,60.002,1434567603,"201051344001135","174011321042388",29.36,21.50,0,329.73,366.70,41.9,38.5,0.331,139016.7,139016.7,2810,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434567627,104596.00
06/17/2015 15:00,2,1.420,ACTIVE,213.74,348.96,59.981,1434567603,"201051344000417","174011321042388",29.26,22.00,0,330.33,366.10,42.1,38.7,0.336,143549.3,143549.3,2809,0,0,0,L,1122011218,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434567628,104597.00
06/17/2015 15:00,2,1.430,ACTIVE,213.06,348.66,59.996,1434567603,"201051344000594","174011321042388",29.34,21.30,0,328.82,366.10,42.5,39.1,0.349,143447.2,143447.2,2808,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434567629,104598.00
06/17/2015 15:00,2,1.436,ACTIVE,213.96,347.76,59.975,1434567603,"274151322000083","174011321042388",28.86,25.30,0,333.93,362.49,42.0,38.6,0.287,427463.1,427463.1,4123,0,0,0,L,1151911521,0,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434567630,104599.00
06/17/2015 15:00,2,1.459,ACTIVE,213.96,349.86,59.970,1434567603,"201051344000585","174011321042388",29.02,21.50,0,330.33,367.60,42.9,39.5,0.349,142345.9,142345.9,2811,0,0,0,L,1122011218,0,122.46,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434567631,104600.00
06/17/2015 15:00,2,1.426,ACTIVE,214.87,348.06,59.981,1434567603,"274151322000054","174011321042388",28.98,25.50,0,333.63,362.79,41.8,38.5,0.283,422756.6,422756.6,3713,0,0,0,L,1151911521,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434567632,104601.00
06/17/2015 15:00,2,1.424,ACTIVE,213.96,348.06,59.970,1434567603,"201051344001203","174011321042388",29.30,21.50,0,329.73,367.60,42.3,38.9,0.349,143658.2,143658.2,2814,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434567633,104602.00
06/17/2015 15:00,2,1.422,ACTIVE,213.29,347.76,60.002,1434567603,"201051344000646","174011321042388",29.08,21.30,0,328.22,366.70,41.9,38.5,0.345,141180.2,141180.2,2809,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434567633,104603.00
06/17/2015 15:00,2,0.971,ACTIVE,214.87,419.30,59.965,1434567603,"274151322000068","174011321042388",39.06,26.80,0,336.94,451.16,38.8,35.6,0.256,332217.5,332217.5,3779,0,0,0,L,1151911521,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434567634,104604.00
06/17/2015 15:00,2,1.521,ACTIVE,214.64,351.97,59.996,1434567603,"274151322000076","174011321042388",29.48,24.50,0,334.84,364.59,45.4,41.9,0.305,450463.9,450463.9,4121,0,0,0,L,1151911521,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434567635,104605.00
06/17/2015 15:00,1,0.895,ACTIVE,215.1,357.54,60.03,1434567603,"033051125000132","174011321042388",34.91,20,0.230,319.81,443.70,31.1,21.9,0.136,17443.900000024,17449.900000024,283,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434567637,104606.00
06/17/2015 15:00,1,1.013,ACTIVE,215.2,409.84,60.03,1434567603,"033051125000150","174011321042388",39.93,21,0.245,321.99,443.73,40.2,31.4,0.115,23160.600000024,23168.600000024,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434567638,104607.00
06/17/2015 15:00,2,1.461,ACTIVE,213.29,347.16,59.922,1434567603,"201051344000890","174011321042388",29.14,22.00,0,329.43,366.40,43.1,39.7,0.340,145249.5,145249.5,2811,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434567639,104608.00
06/17/2015 15:00,2,1.402,ACTIVE,213.51,347.76,59.986,1434567603,"201051344000900","174011321042388",29.30,20.30,0,329.73,367.00,41.6,38.3,0.349,145533.2,145533.2,2816,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434567640,104609.00
06/17/2015 15:00,2,1.432,ACTIVE,213.74,350.17,59.986,1434567603,"201051344000633","174011321042388",29.28,20.70,0,330.63,367.60,42.6,39.2,0.336,135262.3,135262.3,2818,0,0,0,L,1122011218,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434567641,104610.00
06/17/2015 15:00,1,1.453,ACTIVE,215.5,383.60,60.03,1434567603,"040051121000185","174011321042388",19.55,21,0.202,319.30,440.19,28.2,33.7,0.064,20935.999999975,20941.099999999,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434567642,104611.00
06/17/2015 15:00,2,1.436,ACTIVE,213.51,348.96,59.970,1434567603,"201051344000983","174011321042388",29.50,21.80,0,330.03,367.30,42.9,39.5,0.354,142403.1,142403.1,2816,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434567643,104612.00
06/17/2015 15:00,2,1.418,ACTIVE,213.74,348.66,59.991,1434567603,"201051344000917","174011321042388",29.62,22.50,0,329.73,367.00,42.6,39.2,0.349,145774.6,145774.6,2818,0,0,0,L,1122011218,0,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434567644,104613.00
06/17/2015 15:00,1,1.400,ACTIVE,215.0,352.92,60.03,1434567603,"040051121000116","174011321042388",26.27,20,0.218,312.56,442.23,36.6,28.0,0.240,20522,20528.800000012,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434567645,104614.00
06/17/2015 15:00,1,0.882,ACTIVE,215.5,341.08,60.00,1434567603,"033051125000135","174011321042388",35.08,22,0.194,322.02,444.19,30.8,20.0,0.301,17398.00000001,17403.90000001,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434567646,104615.00
06/17/2015 15:00,2,1.432,ACTIVE,213.74,348.06,60.002,1434567603,"201051344000648","174011321042388",29.52,19.80,0,331.23,367.60,42.8,39.4,0.349,141760.9,141760.9,2810,0,0,0,L,1122011218,0,122.23,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434567647,104616.00
06/17/2015 15:00,2,1.445,ACTIVE,213.74,349.26,60.023,1434567603,"201051344001093","174011321042388",29.60,21.80,0,329.73,366.70,43.3,39.9,0.336,143853.2,143853.2,2815,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434567648,104617.00
06/17/2015 15:00,2,1.451,ACTIVE,213.96,348.96,59.965,1434567603,"201051344000645","174011321042388",29.20,21.30,0,331.53,367.60,43.0,39.5,0.345,142178.9,142178.9,2813,0,0,0,L,1122011218,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434567649,104618.00
06/17/2015 15:00,2,1.461,ACTIVE,214.41,352.57,59.996,1434567603,"274151322000085","174011321042388",29.20,24.00,0,334.54,363.09,43.2,39.8,0.292,424851.7,424851.7,4117,0,0,0,L,1151911521,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434567650,104619.00
06/17/2015 15:00,2,1.449,ACTIVE,213.74,348.06,59.996,1434567603,"201051344000651","174011321042388",29.50,21.30,0,330.33,366.70,43.3,39.9,0.345,141574.5,141574.5,2813,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434567651,104620.00
06/17/2015 15:00,2,1.447,ACTIVE,213.74,348.36,59.965,1434567603,"201051344000867","174011321042388",29.48,21.50,0,330.33,367.00,43.2,39.7,0.349,133898.8,133898.8,2817,0,0,0,L,1122011218,0,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434567652,104621.00
06/17/2015 15:00,1,1.424,ACTIVE,214.9,382.45,60.00,1434567603,"040051121000095","174011321042388",23.84,21,0.193,316.13,440.43,33.8,25.3,0.060,21802.2,21808.1,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434567653,104622.00
06/17/2015 15:00,2,1.443,ACTIVE,213.29,347.46,59.991,1434567603,"201051344001230","174011321042388",29.46,22.00,0,329.13,365.49,43.1,39.7,0.358,145045.4,145045.4,2820,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434567654,104623.00
06/17/2015 15:00,2,1.455,ACTIVE,213.96,350.17,59.965,1434567603,"201051344000576","174011321042388",29.04,20.70,0,330.63,367.30,42.9,39.4,0.340,141533.9,141533.9,2820,0,0,0,L,1122011218,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434567655,104624.00
06/17/2015 15:00,2,1.496,ACTIVE,213.74,348.96,59.981,1434567603,"201051344000579","174011321042388",29.28,21.80,0,330.93,367.60,44.4,40.9,0.358,147592.0,147592.0,2811,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434567656,104625.00
06/17/2015 15:15,2,1.111,ACTIVE,213.06,343.55,59.959,1434568503,"201051344000955","174011321042388",29.38,21.50,0,330.03,368.20,33.1,30.0,0.256,146970.3,146970.3,2815,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434568505,104626.00
06/17/2015 15:15,1,1.036,ACTIVE,214.9,329.60,60.03,1434568503,"040051121000195","174011321042388",24.65,21,0.158,319.33,442.95,25.4,31.7,0.263,23001.4,23007.4,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434568506,104627.00
06/17/2015 15:15,2,1.166,ACTIVE,214.19,350.17,59.970,1434568503,"274151322000095","174011321042388",28.88,25.30,0,334.24,366.70,34.1,31.0,0.230,444810.5,444810.5,3734,0,0,0,L,1151911521,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434568507,104628.00
06/17/2015 15:15,2,1.107,ACTIVE,213.06,343.55,59.970,1434568503,"201051344000868","174011321042388",29.04,20.70,0,329.43,369.10,32.6,29.6,0.256,133241.2,133241.2,2816,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434568508,104629.00
06/17/2015 15:15,2,1.098,ACTIVE,214.19,344.76,59.986,1434568503,"201051344000853","174011321042388",29.22,21.50,0,333.03,372.41,32.5,29.4,0.256,139504.7,139504.7,2813,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434568509,104630.00
06/17/2015 15:15,2,1.094,ACTIVE,213.96,345.36,59.954,1434568503,"201051344000582","174011321042388",28.92,22.00,0,330.93,369.40,32.1,29.0,0.256,140075.4,140075.4,2811,0,0,0,L,1122011218,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434568509,104631.00
06/17/2015 15:15,1,1.045,ACTIVE,215.7,374.62,60.00,1434568503,"040051121000097","174011321042388",26.10,22,0.169,319.98,443.50,27.1,19.1,0.236,20894.699999988,20901.100000024,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434568511,104632.00
06/17/2015 15:15,2,1.104,ACTIVE,213.51,344.76,59.949,1434568503,"201051344000469","174011321042388",29.12,21.00,0,329.73,369.70,32.6,29.5,0.261,134703.5,134703.5,2812,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434568512,104633.00
06/17/2015 15:15,2,1.098,ACTIVE,213.51,346.26,59.954,1434568503,"201051344000988","174011321042388",28.88,21.80,0,330.33,373.01,32.1,29.1,0.265,134476.6,134476.6,2810,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434568513,104634.00
06/17/2015 15:15,2,1.092,ACTIVE,213.29,344.76,59.981,1434568503,"201051344001158","174011321042388",28.98,21.30,0,330.93,369.70,32.0,29.0,0.252,140694.8,140694.8,2813,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434568514,104635.00
06/17/2015 15:15,2,1.105,ACTIVE,213.29,344.15,59.986,1434568503,"201051344001025","174011321042388",29.22,21.30,0,330.63,370.00,32.7,29.7,0.252,143783.3,143783.3,2813,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434568515,104636.00
06/17/2015 15:15,1,0.775,ACTIVE,215.3,335.08,60.00,1434568503,"033051125000118","174011321042388",39.04,22,0.193,318.18,443.86,30.1,15.4,0.303,23189.9,23197.2,210,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434568516,104637.00
06/17/2015 15:15,2,1.088,ACTIVE,213.51,344.45,59.944,1434568503,"201051344000569","174011321042388",29.26,22.00,0,330.03,370.00,32.3,29.3,0.252,147498.1,147498.1,2814,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434568517,104638.00
06/17/2015 15:15,2,0.742,ACTIVE,214.41,410.28,59.949,1434568503,"274151322000094","174011321042388",38.09,27.00,0,331.53,440.64,28.6,25.7,0.190,333261.1,333261.1,4171,0,0,0,L,1151911521,0,122.46,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434568518,104639.00
06/17/2015 15:15,1,1.046,ACTIVE,215.8,397.64,60.00,1434568503,"040051121000068","174011321042388",23.67,21,0.142,319.53,442.69,24.6,11.4,0.024,20935.600000012,20941.400000024,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434568519,104640.00
06/17/2015 15:15,2,1.088,ACTIVE,213.29,343.55,59.975,1434568503,"201051344000458","174011321042388",29.14,21.80,0,330.33,369.70,32.1,29.1,0.265,143235.0,143235.0,2814,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434568520,104641.00
06/17/2015 15:15,2,1.096,ACTIVE,213.96,344.15,59.944,1434568503,"274151322000087","174011321042388",27.89,30.50,0,333.63,364.59,31.0,28.0,0.181,403419.7,403419.7,3714,0,0,0,L,1151911521,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434568521,104642.00
06/17/2015 15:15,2,1.117,ACTIVE,214.41,343.25,59.954,1434568503,"274151322000052","174011321042388",28.71,24.80,0,333.63,365.19,32.5,29.5,0.217,431198.6,431198.6,4117,0,0,0,L,1151911521,0,122.01,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434568522,104643.00
06/17/2015 15:15,2,1.068,ACTIVE,213.51,345.06,59.933,1434568503,"201051344001145","174011321042388",29.54,21.30,0,331.23,370.00,32.0,29.0,0.247,148397.1,148397.1,2821,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434568523,104644.00
06/17/2015 15:15,2,1.061,ACTIVE,213.51,344.76,59.938,1434568503,"201051344000685","174011321042388",29.16,22.00,0,330.33,368.80,31.4,28.4,0.256,147607.3,147607.3,2822,0,0,0,L,1122011218,0,123.36,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434568524,104645.00
06/17/2015 15:15,2,1.076,ACTIVE,213.51,347.46,59.959,1434568503,"274151322000088","174011321042388",28.21,24.30,0,333.93,364.59,30.7,27.7,0.194,412882.3,412882.3,3724,0,0,0,L,1151911521,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434568525,104646.00
06/17/2015 15:15,2,1.092,ACTIVE,213.74,344.76,59.970,1434568503,"201051344000438","174011321042388",29.18,21.50,0,330.33,370.00,32.3,29.2,0.252,147676.1,147676.1,2816,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434568526,104647.00
06/17/2015 15:15,2,1.094,ACTIVE,213.29,343.25,59.975,1434568503,"201051344001135","174011321042388",29.00,21.50,0,330.03,368.80,32.1,29.1,0.243,139024.8,139024.8,2811,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434568526,104648.00
06/17/2015 15:15,2,1.105,ACTIVE,213.51,344.15,59.991,1434568503,"201051344000417","174011321042388",28.86,22.00,0,330.63,368.80,32.4,29.3,0.252,143557.4,143557.4,2810,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434568527,104649.00
06/17/2015 15:15,2,1.100,ACTIVE,212.83,344.45,59.959,1434568503,"201051344000594","174011321042388",29.16,21.30,0,328.22,369.10,32.5,29.4,0.261,143455.3,143455.3,2809,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434568528,104650.00
06/17/2015 15:15,2,1.098,ACTIVE,214.64,345.66,59.954,1434568503,"274151322000083","174011321042388",28.53,25.30,0,333.93,365.49,31.7,28.6,0.221,427471.1,427471.1,4124,0,0,0,L,1151911521,0,122.46,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434568529,104651.00
06/17/2015 15:15,2,1.109,ACTIVE,213.51,345.36,59.986,1434568503,"201051344000585","174011321042388",28.94,21.50,0,330.63,369.70,32.5,29.5,0.256,142354.1,142354.1,2812,0,0,0,L,1122011218,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434568530,104652.00
06/17/2015 15:15,2,1.088,ACTIVE,213.96,342.95,59.938,1434568503,"274151322000054","174011321042388",28.51,25.50,0,333.63,365.49,31.4,28.4,0.212,422764.6,422764.6,3714,0,0,0,L,1151911521,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434568531,104653.00
06/17/2015 15:15,2,1.088,ACTIVE,213.29,343.85,59.933,1434568503,"201051344001203","174011321042388",28.78,21.50,0,330.93,370.60,31.8,28.8,0.247,143666.2,143666.2,2815,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434568532,104654.00
06/17/2015 15:15,2,1.059,ACTIVE,213.06,343.85,59.970,1434568503,"201051344000646","174011321042388",29.46,21.50,0,329.13,367.90,31.6,28.6,0.247,141188.1,141188.1,2810,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434568533,104655.00
06/17/2015 15:15,2,0.721,ACTIVE,215.09,419.90,59.949,1434568503,"274151322000068","174011321042388",39.14,26.80,0,332.43,442.14,28.9,25.9,0.181,332224.8,332224.8,3780,0,0,0,L,1151911521,0,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434568534,104656.00
06/17/2015 15:15,2,1.137,ACTIVE,214.87,343.25,59.970,1434568503,"274151322000076","174011321042388",29.36,24.50,0,334.54,369.10,33.8,30.7,0.225,450472.5,450472.5,4122,0,0,0,L,1151911521,0,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434568534,104657.00
06/17/2015 15:15,1,0.667,ACTIVE,215.1,400.56,60.03,1434568503,"033051125000132","174011321042388",34.73,20,0.134,322.08,443.39,23.0,13.6,0.017,17449.900000024,17455.300000024,285,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434568536,104658.00
06/17/2015 15:15,1,0.759,ACTIVE,215.0,360.74,60.03,1434568503,"033051125000150","174011321042388",39.30,22,0.188,322.33,443.84,29.7,22.5,0.162,23168.600000024,23176.100000024,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434568537,104659.00
06/17/2015 15:15,2,1.094,ACTIVE,212.83,343.55,59.954,1434568503,"201051344000890","174011321042388",29.08,22.30,0,329.13,369.10,32.2,29.2,0.247,145257.7,145257.7,2812,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434568538,104660.00
06/17/2015 15:15,2,1.033,ACTIVE,213.29,344.15,59.986,1434568503,"201051344000900","174011321042388",28.90,20.30,0,330.03,368.80,30.3,27.3,0.252,145541.0,145541.0,2817,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434568539,104661.00
06/17/2015 15:15,2,1.068,ACTIVE,213.51,345.06,59.965,1434568503,"201051344000633","174011321042388",28.80,21.00,0,330.33,369.70,31.2,28.2,0.247,135270.3,135270.3,2819,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434568540,104662.00
06/17/2015 15:15,1,0.995,ACTIVE,215.1,374.34,60.00,1434568503,"040051121000185","174011321042388",23.93,22,0.175,319.22,441.31,23.7,18.9,0.045,20941.099999999,20946.099999999,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434568541,104663.00
06/17/2015 15:15,2,1.061,ACTIVE,213.29,343.85,59.922,1434568503,"201051344000983","174011321042388",29.26,21.50,0,330.03,370.30,31.5,28.5,0.256,142411.1,142411.1,2817,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434568542,104664.00
06/17/2015 15:15,2,1.041,ACTIVE,213.29,344.45,59.912,1434568503,"201051344000917","174011321042388",29.34,22.80,0,330.03,369.40,31.0,28.0,0.243,145782.5,145782.5,2819,0,0,0,L,1122011218,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434568543,104665.00
06/17/2015 15:15,1,1.032,ACTIVE,215.0,415.22,60.00,1434568503,"040051121000116","174011321042388",25.88,20,0.146,313.03,441.94,26.5,14.0,0.063,20528.800000012,20535.100000024,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434568544,104666.00
06/17/2015 15:15,1,0.639,ACTIVE,214.9,368.49,60.03,1434568503,"033051125000135","174011321042388",34.67,22,0.145,322.36,444.17,22.0,25.9,0.056,17403.90000001,17409.30000001,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434568546,104667.00
06/17/2015 15:15,2,1.049,ACTIVE,213.51,344.45,59.949,1434568503,"201051344000648","174011321042388",29.08,20.00,0,331.23,370.90,30.9,27.9,0.239,141768.8,141768.8,2811,0,0,0,L,1122011218,0,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434568547,104668.00
06/17/2015 15:15,2,1.074,ACTIVE,213.06,344.15,59.922,1434568503,"201051344001093","174011321042388",28.92,22.00,0,329.43,369.40,31.5,28.5,0.239,143861.3,143861.3,2816,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434568548,104669.00
06/17/2015 15:15,2,1.033,ACTIVE,213.51,343.55,59.975,1434568503,"201051344000645","174011321042388",29.16,21.30,0,331.53,369.70,30.6,27.6,0.234,142186.8,142186.8,2814,0,0,0,L,1122011218,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434568549,104670.00
06/17/2015 15:15,2,1.059,ACTIVE,214.87,342.35,59.965,1434568503,"274151322000085","174011321042388",28.69,24.00,0,334.54,365.49,30.8,27.8,0.199,424859.7,424859.7,4118,0,0,0,L,1151911521,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434568550,104671.00
06/17/2015 15:15,2,1.057,ACTIVE,213.51,343.85,59.996,1434568503,"201051344000651","174011321042388",28.77,21.30,0,329.73,369.40,30.8,27.8,0.247,141582.4,141582.4,2814,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434568551,104672.00
06/17/2015 15:15,2,1.045,ACTIVE,213.51,342.95,59.975,1434568503,"201051344000867","174011321042388",29.02,21.50,0,330.33,369.10,30.7,27.7,0.234,133906.7,133906.7,2818,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434568551,104673.00
06/17/2015 15:15,1,1.059,ACTIVE,215.0,372.55,60.03,1434568503,"040051121000095","174011321042388",22.97,22,0.129,315.57,440.17,24.2,17.4,0.115,21808.1,21813.6,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434568553,104674.00
06/17/2015 15:15,2,1.031,ACTIVE,213.06,342.35,59.922,1434568503,"201051344001230","174011321042388",29.12,22.00,0,329.13,368.20,30.4,27.5,0.234,145053.3,145053.3,2821,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434568554,104675.00
06/17/2015 15:15,2,1.029,ACTIVE,213.51,345.36,59.938,1434568503,"201051344000576","174011321042388",28.92,20.70,0,331.23,372.41,30.1,27.2,0.230,141541.7,141541.7,2821,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434568554,104676.00
06/17/2015 15:15,2,1.059,ACTIVE,213.29,343.55,59.938,1434568503,"201051344000579","174011321042388",29.28,22.00,0,331.23,370.60,31.4,28.4,0.243,147600.2,147600.2,2812,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434568555,104677.00
06/17/2015 15:30,2,0.775,ACTIVE,212.83,341.15,59.970,1434569403,"201051344000955","174011321042388",29.14,21.30,0,329.73,359.48,22.9,20.2,0.164,146976.1,146976.1,2816,0,0,0,L,1122011218,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434569404,104678.00
06/17/2015 15:30,1,0.697,ACTIVE,214.7,326.50,60.00,1434569403,"040051121000195","174011321042388",24.26,21,0.156,321.46,441.45,16.8,20.5,0.235,23007.4,23011.4,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434569405,104679.00
06/17/2015 15:30,2,0.781,ACTIVE,214.19,342.05,59.965,1434569403,"274151322000095","174011321042388",28.65,24.80,0,332.13,357.68,22.7,20.0,0.146,444816.3,444816.3,3735,0,0,0,L,1151911521,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434569407,104680.00
06/17/2015 15:30,2,0.762,ACTIVE,212.83,340.85,59.975,1434569403,"201051344000868","174011321042388",28.92,20.30,0,330.33,359.48,22.3,19.6,0.159,133246.9,133246.9,2817,0,0,0,L,1122011218,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434569407,104681.00
06/17/2015 15:30,2,0.754,ACTIVE,213.74,341.75,59.970,1434569403,"201051344000853","174011321042388",28.80,21.50,0,332.13,361.29,22.1,19.4,0.159,139510.3,139510.3,2814,0,0,0,L,1122011218,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434569408,104682.00
06/17/2015 15:30,2,0.746,ACTIVE,213.51,341.45,59.965,1434569403,"201051344000582","174011321042388",28.88,21.80,0,331.23,360.08,21.9,19.2,0.164,140081.0,140081.0,2812,0,0,0,L,1122011218,0,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434569409,104683.00
06/17/2015 15:30,1,0.712,ACTIVE,215.4,408.95,60.03,1434569403,"040051121000097","174011321042388",25.95,22,0.142,320.07,441.75,18.3,10.7,0.004,20901.100000024,20905.400000036,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434569410,104684.00
06/17/2015 15:30,2,0.750,ACTIVE,213.06,341.15,59.975,1434569403,"201051344000469","174011321042388",29.30,20.70,0,330.33,360.08,22.3,19.6,0.164,134709.1,134709.1,2813,0,0,0,L,1122011218,0,122.23,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434569411,104685.00
06/17/2015 15:30,2,0.754,ACTIVE,213.06,342.05,59.981,1434569403,"201051344000988","174011321042388",28.21,21.80,0,330.63,362.19,21.6,18.9,0.159,134482.1,134482.1,2811,0,0,0,L,1122011218,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434569413,104686.00
06/17/2015 15:30,2,0.740,ACTIVE,213.06,340.85,60.002,1434569403,"201051344001158","174011321042388",28.98,21.00,0,330.93,360.38,21.8,19.1,0.168,140700.3,140700.3,2814,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434569414,104687.00
06/17/2015 15:30,2,0.756,ACTIVE,212.83,340.25,59.975,1434569403,"201051344001025","174011321042388",29.06,21.30,0,330.93,359.18,22.3,19.6,0.155,143788.9,143788.9,2814,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434569415,104688.00
06/17/2015 15:30,1,0.526,ACTIVE,214.8,376.09,60.03,1434569403,"033051125000118","174011321042388",38.94,21,0.160,319.51,442.23,20.4,15.6,0.045,23197.2,23202.1,212,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434569416,104689.00
