ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2015 15:30,2,0.748,ACTIVE,213.06,341.15,59.986,1434569403,"201051344000569","174011321042388",29.32,22.00,0,330.63,360.08,22.2,19.5,0.164,147503.8,147503.8,2815,0,0,0,L,1122011218,0,122.23,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434569417,104690.00
06/17/2015 15:30,2,0.502,ACTIVE,214.19,406.07,59.965,1434569403,"274151322000094","174011321042388",37.99,26.50,0,335.44,431.92,19.3,16.7,0.124,333266.0,333266.0,4172,0,0,0,L,1151911521,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434569418,104691.00
06/17/2015 15:30,1,0.716,ACTIVE,214.8,377.92,60.00,1434569403,"040051121000068","174011321042388",23.27,21,0.148,319.21,440.60,16.6,15.1,0.018,20941.400000024,20945.100000012,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434569419,104692.00
06/17/2015 15:30,2,0.750,ACTIVE,212.83,339.95,59.970,1434569403,"201051344000458","174011321042388",29.02,21.80,0,329.43,360.38,22.1,19.4,0.168,143240.6,143240.6,2815,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434569420,104693.00
06/17/2015 15:30,2,0.752,ACTIVE,213.96,340.25,59.965,1434569403,"274151322000087","174011321042388",27.89,30.30,0,331.83,356.18,21.2,18.6,0.128,403425.1,403425.1,3715,0,0,0,L,1151911521,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434569421,104694.00
06/17/2015 15:30,2,0.783,ACTIVE,213.74,342.95,59.959,1434569403,"274151322000052","174011321042388",28.09,24.30,0,330.63,356.48,22.3,19.6,0.146,431204.3,431204.3,4118,0,0,0,L,1151911521,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434569422,104695.00
06/17/2015 15:30,2,0.748,ACTIVE,213.29,340.85,59.944,1434569403,"201051344001145","174011321042388",28.86,21.00,0,332.13,360.69,21.9,19.2,0.159,148402.8,148402.8,2822,0,0,0,L,1122011218,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434569423,104696.00
06/17/2015 15:30,2,0.721,ACTIVE,213.29,341.15,59.959,1434569403,"201051344000685","174011321042388",28.94,21.80,0,331.23,360.38,21.2,18.5,0.164,147612.7,147612.7,2823,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434569424,104697.00
06/17/2015 15:30,2,0.736,ACTIVE,213.51,341.15,59.965,1434569403,"274151322000088","174011321042388",27.83,23.80,0,331.53,355.58,20.7,18.1,0.124,412887.7,412887.7,3725,0,0,0,L,1151911521,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434569425,104698.00
06/17/2015 15:30,2,0.754,ACTIVE,213.06,340.55,59.986,1434569403,"201051344000438","174011321042388",29.08,21.30,0,330.93,359.78,22.2,19.5,0.159,147681.7,147681.7,2817,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434569426,104699.00
06/17/2015 15:30,2,0.760,ACTIVE,212.61,339.65,59.970,1434569403,"201051344001135","174011321042388",29.02,21.50,0,330.03,358.58,22.3,19.6,0.150,139030.5,139030.5,2812,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434569427,104700.00
06/17/2015 15:30,2,0.775,ACTIVE,213.06,341.45,59.965,1434569403,"201051344000417","174011321042388",28.88,21.80,0,330.93,359.48,22.7,20.0,0.164,143563.2,143563.2,2811,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434569428,104701.00
06/17/2015 15:30,2,0.764,ACTIVE,212.61,339.65,59.965,1434569403,"201051344000594","174011321042388",28.88,21.30,0,328.22,359.18,22.4,19.7,0.159,143461.0,143461.0,2810,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434569428,104702.00
06/17/2015 15:30,2,0.760,ACTIVE,213.74,340.85,59.965,1434569403,"274151322000083","174011321042388",28.05,25.00,0,331.83,356.18,21.6,18.9,0.141,427476.7,427476.7,4125,0,0,0,L,1151911521,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434569429,104703.00
06/17/2015 15:30,2,0.777,ACTIVE,213.06,341.15,59.970,1434569403,"201051344000585","174011321042388",28.57,21.30,0,330.93,358.88,22.5,19.8,0.164,142359.8,142359.8,2813,0,0,0,L,1122011218,0,122.23,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434569430,104704.00
06/17/2015 15:30,2,0.752,ACTIVE,213.96,340.85,59.959,1434569403,"274151322000054","174011321042388",28.27,25.30,0,330.63,355.88,21.5,18.9,0.128,422770.1,422770.1,3715,0,0,0,L,1151911521,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434569431,104705.00
06/17/2015 15:30,2,0.750,ACTIVE,213.29,339.65,59.959,1434569403,"201051344001203","174011321042388",28.65,21.30,0,331.53,359.18,21.8,19.1,0.168,143671.8,143671.8,2816,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434569432,104706.00
06/17/2015 15:30,2,0.744,ACTIVE,212.83,340.25,59.949,1434569403,"201051344000646","174011321042388",29.12,21.30,0,330.03,359.18,22.0,19.3,0.159,141193.7,141193.7,2811,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434569433,104707.00
06/17/2015 15:30,2,0.512,ACTIVE,215.32,409.38,59.965,1434569403,"274151322000068","174011321042388",38.31,26.50,0,336.64,430.42,19.8,17.2,0.119,332229.8,332229.8,3781,0,0,0,L,1151911521,0,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434569434,104708.00
06/17/2015 15:30,2,0.770,ACTIVE,214.64,345.66,59.965,1434569403,"274151322000076","174011321042388",29.08,24.00,0,332.13,357.38,22.7,20.0,0.155,450478.4,450478.4,4123,0,0,0,L,1151911521,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434569435,104709.00
06/17/2015 15:30,1,0.462,ACTIVE,215.4,367.87,60.00,1434569403,"033051125000132","174011321042388",34.34,20,0.153,320.79,441.05,15.7,12.9,0.035,17455.300000024,17459.100000024,287,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434569436,104710.00
06/17/2015 15:30,1,0.531,ACTIVE,215.0,432.22,60.00,1434569403,"033051125000150","174011321042388",38.66,21,0.154,321.13,443.32,20.4,16.6,0.003,23176.100000024,23181.100000024,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434569437,104711.00
06/17/2015 15:30,2,0.754,ACTIVE,212.61,339.34,59.959,1434569403,"201051344000890","174011321042388",29.34,22.00,0,329.43,358.58,22.4,19.7,0.159,145263.4,145263.4,2813,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434569438,104712.00
06/17/2015 15:30,2,0.701,ACTIVE,212.83,340.25,59.965,1434569403,"201051344000900","174011321042388",28.98,20.30,0,330.33,358.58,20.6,18.0,0.159,145546.2,145546.2,2818,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434569439,104713.00
06/17/2015 15:30,2,0.742,ACTIVE,213.29,341.75,59.959,1434569403,"201051344000633","174011321042388",28.84,20.70,0,331.23,359.78,21.7,19.0,0.168,135275.8,135275.8,2820,0,0,0,L,1122011218,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434569440,104714.00
06/17/2015 15:30,1,0.662,ACTIVE,214.8,381.92,60.03,1434569403,"040051121000185","174011321042388",24.30,21,0.108,318.30,440.23,16.0,7.7,0.183,20946.099999999,20949.499999975,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434569442,104715.00
06/17/2015 15:30,2,0.744,ACTIVE,213.06,339.95,59.965,1434569403,"201051344000983","174011321042388",29.12,21.50,0,330.63,359.48,21.9,19.3,0.164,142416.7,142416.7,2818,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434569442,104716.00
06/17/2015 15:30,2,0.738,ACTIVE,213.06,341.45,59.965,1434569403,"201051344000917","174011321042388",28.57,22.50,0,330.33,359.18,21.4,18.7,0.159,145788.0,145788.0,2820,0,0,0,L,1122011218,0,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434569443,104717.00
06/17/2015 15:30,1,0.727,ACTIVE,214.9,346.57,60.00,1434569403,"040051121000116","174011321042388",25.40,20,0.160,313.01,440.04,18.3,12.5,0.090,20535.100000024,20539.200000048,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434569445,104718.00
06/17/2015 15:30,1,0.444,ACTIVE,215.1,336.01,60.03,1434569403,"033051125000135","174011321042388",34.11,22,0.113,322.63,442.32,15.1,15.3,0.198,17409.30000001,17412.80000001,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434569446,104719.00
06/17/2015 15:30,2,0.734,ACTIVE,213.29,340.25,59.949,1434569403,"201051344000648","174011321042388",29.16,19.80,0,331.83,359.78,21.7,19.0,0.155,141774.4,141774.4,2812,0,0,0,L,1122011218,0,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434569447,104720.00
06/17/2015 15:30,2,0.740,ACTIVE,212.83,341.15,59.970,1434569403,"201051344001093","174011321042388",29.18,21.80,0,329.43,358.58,21.9,19.2,0.155,143866.9,143866.9,2817,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434569448,104721.00
06/17/2015 15:30,2,0.719,ACTIVE,213.51,340.25,60.007,1434569403,"201051344000645","174011321042388",29.10,21.00,0,330.93,359.18,21.2,18.5,0.159,142192.2,142192.2,2815,0,0,0,L,1122011218,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434569449,104722.00
06/17/2015 15:30,2,0.738,ACTIVE,214.41,341.45,59.959,1434569403,"274151322000085","174011321042388",28.37,23.80,0,331.53,355.28,21.2,18.6,0.133,424865.2,424865.2,4119,0,0,0,L,1151911521,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434569450,104723.00
06/17/2015 15:30,2,0.732,ACTIVE,213.06,340.85,59.959,1434569403,"201051344000651","174011321042388",28.84,21.30,0,331.23,358.88,21.4,18.8,0.150,141587.9,141587.9,2815,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434569451,104724.00
06/17/2015 15:30,2,0.719,ACTIVE,213.06,339.34,59.970,1434569403,"201051344000867","174011321042388",29.22,21.50,0,330.63,358.28,21.3,18.7,0.150,133912.2,133912.2,2819,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434569452,104725.00
06/17/2015 15:30,1,0.760,ACTIVE,214.4,407.80,60.00,1434569403,"040051121000095","174011321042388",22.61,21,0.063,317.15,438.09,17.1,14.0,0.072,21813.6,21817.1,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434569453,104726.00
06/17/2015 15:30,2,0.723,ACTIVE,212.83,339.95,60.002,1434569403,"201051344001230","174011321042388",28.80,21.80,0,328.22,356.78,21.1,18.4,0.159,145058.8,145058.8,2822,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434569454,104727.00
06/17/2015 15:30,2,0.717,ACTIVE,213.51,342.35,59.959,1434569403,"201051344000576","174011321042388",28.80,20.70,0,331.53,358.88,20.9,18.3,0.150,141547.1,141547.1,2822,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434569455,104728.00
06/17/2015 15:30,2,0.750,ACTIVE,212.83,339.65,60.002,1434569403,"201051344000579","174011321042388",29.24,21.80,0,330.33,358.88,22.2,19.6,0.155,147605.9,147605.9,2813,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434569456,104729.00
06/17/2015 15:45,2,0.461,ACTIVE,211.93,333.93,60.007,1434570303,"201051344000955","174011321042388",27.77,20.70,0,327.92,351.97,13.0,10.6,0.080,146979.8,146979.8,2817,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434570304,104730.00
06/17/2015 15:45,1,0.333,ACTIVE_NO_POWER,215.0,406.77,60.03,1434570303,"040051121000195","174011321042388",22.49,20,0.000,320.95,440.92,7.4,0.0,0.000,23011.4,23013.5,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434570305,104731.00
06/17/2015 15:45,2,0.395,ACTIVE,213.51,337.54,60.018,1434570303,"274151322000095","174011321042388",27.41,24.30,0,331.23,350.47,11.0,8.7,0.057,444819.8,444819.8,3736,0,0,0,L,1151911521,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434570306,104732.00
06/17/2015 15:45,2,0.430,ACTIVE,212.38,333.93,60.012,1434570303,"201051344000868","174011321042388",27.95,20.00,0,328.22,351.67,12.2,9.9,0.071,133250.5,133250.5,2818,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434570307,104733.00
06/17/2015 15:45,2,0.420,ACTIVE,212.83,335.74,59.954,1434570303,"201051344000853","174011321042388",27.91,21.00,0,328.22,353.77,11.9,9.6,0.080,139513.8,139513.8,2815,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434570308,104734.00
06/17/2015 15:45,2,0.430,ACTIVE,212.83,335.14,59.986,1434570303,"201051344000582","174011321042388",27.71,21.30,0,328.52,351.97,12.1,9.8,0.071,140084.6,140084.6,2813,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434570309,104735.00
06/17/2015 15:45,1,0.341,ACTIVE_NO_POWER,214.3,387.33,60.03,1434570303,"040051121000097","174011321042388",23.51,22,0.000,319.06,442.52,7.8,0.0,0.133,20905.400000036,20907.800000012,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434570310,104736.00
06/17/2015 15:45,2,0.432,ACTIVE,212.16,334.54,59.986,1434570303,"201051344000469","174011321042388",28.35,20.00,0,327.92,352.57,12.4,10.1,0.080,134712.8,134712.8,2814,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434570311,104737.00
06/17/2015 15:45,2,0.434,ACTIVE,212.16,335.14,59.981,1434570303,"201051344000988","174011321042388",22.72,21.30,0,327.62,353.47,10.0,7.7,0.062,134485.5,134485.5,2812,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434570312,104738.00
06/17/2015 15:45,2,0.414,ACTIVE,212.16,334.54,59.996,1434570303,"201051344001158","174011321042388",27.77,20.30,0,329.13,352.27,11.7,9.3,0.071,140703.8,140703.8,2815,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434570313,104739.00
06/17/2015 15:45,2,0.426,ACTIVE,212.16,333.63,59.981,1434570303,"201051344001025","174011321042388",27.83,20.70,0,327.62,351.97,12.1,9.7,0.071,143792.5,143792.5,2815,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434570314,104740.00
06/17/2015 15:45,1,0.247,ACTIVE,214.6,366.89,60.03,1434570303,"033051125000118","174011321042388",38.57,20,0.129,320.02,441.41,9.5,13.5,0.005,23202.1,23204.8,214,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434570316,104741.00
06/17/2015 15:45,2,0.455,ACTIVE,212.38,334.84,59.991,1434570303,"201051344000569","174011321042388",23.12,21.50,0,327.92,352.27,10.7,8.4,0.062,147507.3,147507.3,2816,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434570316,104742.00
06/17/2015 15:45,2,0.238,ACTIVE,213.74,393.15,59.981,1434570303,"274151322000094","174011321042388",37.07,26.00,0,333.33,421.10,9.0,6.7,0.049,333268.9,333268.9,4173,0,0,0,L,1151911521,0,122.23,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434570317,104743.00
06/17/2015 15:45,1,0.365,ACTIVE_NO_POWER,214.6,385.26,60.03,1434570303,"040051121000068","174011321042388",21.89,20,0.000,317.18,440.19,7.9,0.0,0.000,20945.100000012,20947.199999976,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434570319,104744.00
06/17/2015 15:45,2,0.432,ACTIVE,212.16,333.93,59.959,1434570303,"201051344000458","174011321042388",27.73,21.30,0,327.92,350.47,12.2,9.8,0.071,143244.2,143244.2,2816,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434570319,104745.00
06/17/2015 15:45,2,0.381,ACTIVE,213.96,336.04,59.975,1434570303,"274151322000087","174011321042388",26.84,29.50,0,331.23,350.47,10.4,8.1,0.049,403428.4,403428.4,3716,0,0,0,L,1151911521,0,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434570320,104746.00
06/17/2015 15:45,2,0.400,ACTIVE,213.06,337.54,59.959,1434570303,"274151322000052","174011321042388",27.41,23.80,0,330.03,350.47,11.1,8.8,0.062,431207.8,431207.8,4119,0,0,0,L,1151911521,0,122.01,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434570321,104747.00
06/17/2015 15:45,2,0.424,ACTIVE,212.61,335.14,59.981,1434570303,"201051344001145","174011321042388",27.41,20.30,0,328.52,353.17,11.8,9.4,0.062,148406.3,148406.3,2823,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434570322,104748.00
06/17/2015 15:45,2,0.416,ACTIVE,212.83,335.74,59.975,1434570303,"201051344000685","174011321042388",26.46,21.00,0,327.62,351.97,11.2,8.9,0.075,147616.1,147616.1,2824,0,0,0,L,1122011218,0,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434570323,104749.00
06/17/2015 15:45,2,0.354,ACTIVE,213.29,335.74,59.954,1434570303,"274151322000088","174011321042388",27.12,23.30,0,330.33,350.77,9.7,7.4,0.049,412890.8,412890.8,3726,0,0,0,L,1151911521,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434570324,104750.00
06/17/2015 15:45,2,0.434,ACTIVE,212.61,334.84,59.975,1434570303,"201051344000438","174011321042388",28.09,20.70,0,328.52,351.97,12.3,10.0,0.071,147685.4,147685.4,2818,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434570325,104751.00
06/17/2015 15:45,2,0.432,ACTIVE,212.16,333.63,59.970,1434570303,"201051344001135","174011321042388",28.03,20.70,0,328.52,351.07,12.3,9.9,0.066,139034.1,139034.1,2813,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434570326,104752.00
06/17/2015 15:45,2,0.461,ACTIVE,212.61,334.84,59.970,1434570303,"201051344000417","174011321042388",27.69,21.30,0,327.92,352.27,13.0,10.6,0.066,143566.9,143566.9,2812,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434570327,104753.00
06/17/2015 15:45,2,0.443,ACTIVE,212.16,334.24,59.981,1434570303,"201051344000594","174011321042388",26.94,20.70,0,327.32,351.67,12.1,9.8,0.075,143464.7,143464.7,2811,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434570328,104754.00
06/17/2015 15:45,2,0.377,ACTIVE,213.51,337.84,59.965,1434570303,"274151322000083","174011321042388",27.39,24.30,0,331.23,350.47,10.4,8.1,0.066,427480.0,427480.0,4126,0,0,0,L,1151911521,0,122.23,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434570328,104755.00
06/17/2015 15:45,2,0.445,ACTIVE,212.61,335.14,59.959,1434570303,"201051344000585","174011321042388",27.69,20.70,0,328.22,351.07,12.5,10.2,0.066,142363.5,142363.5,2814,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434570329,104756.00
06/17/2015 15:45,2,0.373,ACTIVE,213.74,337.54,59.970,1434570303,"274151322000054","174011321042388",27.43,24.50,0,330.63,350.47,10.3,8.0,0.057,422773.4,422773.4,3716,0,0,0,L,1151911521,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434570330,104757.00
06/17/2015 15:45,2,0.428,ACTIVE,212.61,333.33,59.975,1434570303,"201051344001203","174011321042388",27.49,20.70,0,328.82,352.57,11.9,9.6,0.071,143675.3,143675.3,2817,0,0,0,L,1122011218,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434570331,104758.00
06/17/2015 15:45,2,0.434,ACTIVE,212.38,334.54,59.928,1434570303,"201051344000646","174011321042388",28.01,20.70,0,327.02,351.67,12.3,10.0,0.066,141197.3,141197.3,2812,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434570332,104759.00
06/17/2015 15:45,2,0.256,ACTIVE,214.19,394.95,59.970,1434570303,"274151322000068","174011321042388",37.09,25.80,0,334.84,426.81,9.6,7.3,0.044,332232.8,332232.8,3782,0,0,0,L,1151911521,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434570333,104760.00
06/17/2015 15:45,2,0.393,ACTIVE,213.96,336.94,59.933,1434570303,"274151322000076","174011321042388",27.85,23.50,0,332.43,350.77,11.1,8.8,0.062,450481.9,450481.9,4124,0,0,0,L,1151911521,0,122.68,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434570334,104761.00
06/17/2015 15:45,1,0.229,ACTIVE,214.6,357.96,60.00,1434570303,"033051125000132","174011321042388",33.00,20,0.133,320.91,440.69,7.5,14.3,0.004,17459.100000024,17461.100000024,289,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434570335,104762.00
06/17/2015 15:45,1,0.259,ACTIVE,214.2,365.64,60.00,1434570303,"033051125000150","174011321042388",37.87,20,0.145,317.40,443.84,9.7,14.7,0.006,23181.100000024,23184,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434570337,104763.00
06/17/2015 15:45,2,0.432,ACTIVE,212.38,332.73,59.959,1434570303,"201051344000890","174011321042388",28.84,21.50,0,327.62,351.67,12.7,10.3,0.066,145267.1,145267.1,2814,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434570338,104764.00
06/17/2015 15:45,2,0.387,ACTIVE,212.38,333.93,59.970,1434570303,"201051344000900","174011321042388",27.23,19.80,0,327.92,350.77,10.7,8.4,0.075,145549.5,145549.5,2819,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434570339,104765.00
06/17/2015 15:45,2,0.434,ACTIVE,212.83,335.14,60.007,1434570303,"201051344000633","174011321042388",27.37,20.00,0,328.22,353.17,12.1,9.7,0.071,135279.3,135279.3,2821,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434570340,104766.00
06/17/2015 15:45,1,0.348,ACTIVE,214.6,330.15,60.00,1434570303,"040051121000185","174011321042388",21.99,20,0.144,319.35,439.43,7.6,14.3,0.119,20949.499999975,20951.400000011,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434570341,104767.00
06/17/2015 15:45,2,0.424,ACTIVE,212.61,333.03,59.970,1434570303,"201051344000983","174011321042388",28.45,21.00,0,328.52,351.67,12.2,9.9,0.071,142420.2,142420.2,2819,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434570342,104768.00
06/17/2015 15:45,2,0.432,ACTIVE,212.83,334.54,59.970,1434570303,"201051344000917","174011321042388",27.61,22.00,0,327.32,351.07,12.1,9.8,0.071,145791.5,145791.5,2821,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434570343,104769.00
06/17/2015 15:45,1,0.347,ACTIVE_NO_POWER,214.2,389.71,60.00,1434570303,"040051121000116","174011321042388",24.90,19,0.000,313.67,439.74,8.4,0.0,0.000,20539.200000048,20541.400000036,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434570344,104770.00
06/17/2015 15:45,1,0.216,ACTIVE_NO_POWER,214.3,423.15,60.00,1434570303,"033051125000135","174011321042388",32.41,21,0.000,321.56,441.89,6.9,0.0,0.000,17412.80000001,17414.70000001,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434570345,104771.00
06/17/2015 15:45,2,0.443,ACTIVE,212.38,333.93,59.975,1434570303,"201051344000648","174011321042388",27.71,19.30,0,329.13,352.27,12.5,10.1,0.075,141777.9,141777.9,2813,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434570346,104772.00
06/17/2015 15:45,2,0.443,ACTIVE,212.38,334.54,59.954,1434570303,"201051344001093","174011321042388",28.51,21.30,0,328.22,351.67,12.8,10.5,0.066,143870.5,143870.5,2818,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434570347,104773.00
06/17/2015 15:45,2,0.422,ACTIVE,212.83,333.93,59.991,1434570303,"201051344000645","174011321042388",27.93,20.30,0,328.52,351.37,12.0,9.6,0.071,142195.7,142195.7,2816,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434570348,104774.00
06/17/2015 15:45,2,0.381,ACTIVE,213.74,335.44,59.975,1434570303,"274151322000085","174011321042388",27.81,23.00,0,330.93,350.47,10.7,8.4,0.057,424868.5,424868.5,4120,0,0,0,L,1151911521,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434570349,104775.00
06/17/2015 15:45,2,0.475,ACTIVE,212.61,333.63,59.965,1434570303,"201051344000651","174011321042388",22.64,20.30,0,328.22,350.77,10.9,8.6,0.062,141591.4,141591.4,2816,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434570350,104776.00
06/17/2015 15:45,2,0.432,ACTIVE,212.61,333.03,59.970,1434570303,"201051344000867","174011321042388",27.95,21.00,0,328.52,351.07,12.2,9.9,0.071,133915.7,133915.7,2820,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434570351,104777.00
06/17/2015 15:45,1,0.414,ACTIVE_NO_POWER,214.2,426.32,60.00,1434570303,"040051121000095","174011321042388",21.72,20,0.000,316.96,437.28,8.8,0.0,0.020,21817.1,21819,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434570352,104778.00
06/17/2015 15:45,2,0.426,ACTIVE,212.38,333.03,59.965,1434570303,"201051344001230","174011321042388",28.41,21.30,0,328.22,349.86,12.3,9.9,0.075,145062.2,145062.2,2823,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434570353,104779.00
06/17/2015 15:45,2,0.434,ACTIVE,212.83,334.84,59.949,1434570303,"201051344000576","174011321042388",27.83,20.00,0,329.13,351.97,12.3,9.9,0.066,141550.5,141550.5,2823,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434570354,104780.00
06/17/2015 15:45,2,0.475,ACTIVE,212.38,333.33,59.959,1434570303,"201051344000579","174011321042388",27.77,21.30,0,328.22,351.67,13.3,10.9,0.075,147609.6,147609.6,2814,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434570355,104781.00
06/17/2015 16:00,2,0.475,ACTIVE,211.48,333.63,60.002,1434571204,"201051344000955","174011321042388",29.50,20.30,0,326.42,344.76,14.2,11.8,0.080,146983.2,146983.2,2818,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434571205,104782.00
06/17/2015 16:00,1,0.380,ACTIVE,213.9,343.71,60.03,1434571204,"040051121000195","174011321042388",22.93,20,0.130,322.17,440.77,8.6,11.3,0.037,23013.5,23015.2,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434571206,104783.00
06/17/2015 16:00,2,0.453,ACTIVE,213.06,337.24,59.965,1434571204,"274151322000095","174011321042388",27.79,23.50,0,331.23,345.96,12.7,10.4,0.071,444822.8,444822.8,3737,0,0,0,L,1151911521,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434571207,104784.00
06/17/2015 16:00,2,0.467,ACTIVE,211.93,333.93,59.981,1434571204,"201051344000868","174011321042388",28.35,19.80,0,327.32,345.96,13.4,11.0,0.080,133253.7,133253.7,2819,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434571208,104785.00
06/17/2015 16:00,2,0.469,ACTIVE,212.61,335.44,59.970,1434571204,"201051344000853","174011321042388",28.03,20.30,0,329.13,345.96,13.3,10.9,0.088,139517.0,139517.0,2816,0,0,0,L,1122011218,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434571209,104786.00
06/17/2015 16:00,2,0.467,ACTIVE,212.38,334.84,59.959,1434571204,"201051344000582","174011321042388",28.33,21.00,0,328.22,345.66,13.4,11.0,0.080,140087.7,140087.7,2814,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434571209,104787.00
06/17/2015 16:00,1,0.399,ACTIVE,213.8,333.48,60.00,1434571204,"040051121000097","174011321042388",24.94,21,0.126,319.68,442.13,9.9,15.0,0.138,20907.800000012,20909.699999988,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434571211,104788.00
06/17/2015 16:00,2,0.490,ACTIVE,211.93,334.24,59.965,1434571204,"201051344000469","174011321042388",27.57,19.80,0,326.42,345.36,13.7,11.3,0.084,134716.0,134716.0,2815,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434571212,104789.00
06/17/2015 16:00,2,0.445,ACTIVE,211.93,334.84,59.986,1434571204,"201051344000988","174011321042388",28.37,20.70,0,326.42,347.46,12.8,10.4,0.084,134488.5,134488.5,2813,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434571213,104790.00
06/17/2015 16:00,2,0.459,ACTIVE,211.70,334.24,59.975,1434571204,"201051344001158","174011321042388",28.11,20.00,0,327.62,345.36,13.1,10.7,0.088,140706.8,140706.8,2816,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434571214,104791.00
06/17/2015 16:00,2,0.477,ACTIVE,211.70,333.03,59.991,1434571204,"201051344001025","174011321042388",27.93,20.00,0,327.62,345.66,13.5,11.1,0.075,143795.7,143795.7,2816,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434571215,104792.00
06/17/2015 16:00,1,0.287,ACTIVE,214.0,351.28,60.03,1434571204,"033051125000118","174011321042388",38.30,20,0.136,317.48,440.37,10.9,11.6,0.033,23204.8,23207.2,216,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434571216,104793.00
06/17/2015 16:00,2,0.477,ACTIVE,211.70,333.03,59.986,1434571204,"201051344000569","174011321042388",28.35,21.00,0,326.72,345.36,13.7,11.3,0.084,147510.5,147510.5,2817,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434571217,104794.00
06/17/2015 16:00,2,0.266,ACTIVE,212.83,404.87,59.975,1434571204,"274151322000094","174011321042388",38.11,25.50,0,334.54,423.50,10.3,8.0,0.062,333271.3,333271.3,4174,0,0,0,L,1151911521,0,121.78,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434571218,104795.00
06/17/2015 16:00,1,0.417,ACTIVE,213.5,364.58,60.03,1434571204,"040051121000068","174011321042388",22.32,20,0.132,319.66,440.29,9.2,13.3,0.002,20947.199999976,20948.8,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434571219,104796.00
06/17/2015 16:00,2,0.484,ACTIVE,211.70,333.33,59.991,1434571204,"201051344000458","174011321042388",27.81,20.70,0,327.02,345.06,13.7,11.3,0.088,143247.4,143247.4,2817,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434571220,104797.00
06/17/2015 16:00,2,0.430,ACTIVE,213.06,336.94,59.970,1434571204,"274151322000087","174011321042388",27.41,28.80,0,331.23,345.66,11.9,9.6,0.066,403431.2,403431.2,3717,0,0,0,L,1151911521,0,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434571221,104798.00
06/17/2015 16:00,2,0.453,ACTIVE,213.06,335.44,59.975,1434571204,"274151322000052","174011321042388",27.73,23.30,0,330.33,345.66,12.7,10.3,0.075,431210.9,431210.9,4120,0,0,0,L,1151911521,0,121.33,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434571222,104799.00
06/17/2015 16:00,2,0.463,ACTIVE,212.16,334.54,59.991,1434571204,"201051344001145","174011321042388",28.39,20.00,0,328.22,345.96,13.3,10.9,0.080,148409.4,148409.4,2824,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434571223,104800.00
06/17/2015 16:00,2,0.457,ACTIVE,212.16,335.14,59.986,1434571204,"201051344000685","174011321042388",28.05,20.70,0,327.62,345.36,13.0,10.6,0.080,147619.1,147619.1,2825,0,0,0,L,1122011218,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434571224,104801.00
06/17/2015 16:00,2,0.404,ACTIVE,212.61,335.14,59.986,1434571204,"274151322000088","174011321042388",27.55,22.80,0,330.93,345.36,11.3,8.9,0.062,412893.5,412893.5,3727,0,0,0,L,1151911521,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434571225,104802.00
06/17/2015 16:00,2,0.496,ACTIVE,212.16,333.93,59.975,1434571204,"201051344000438","174011321042388",27.12,20.30,0,327.92,345.66,13.6,11.2,0.080,147688.6,147688.6,2819,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434571226,104803.00
06/17/2015 16:00,2,0.469,ACTIVE,211.70,332.73,59.981,1434571204,"201051344001135","174011321042388",28.77,20.30,0,327.32,344.76,13.6,11.2,0.084,139037.3,139037.3,2814,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434571227,104804.00
06/17/2015 16:00,2,0.506,ACTIVE,212.16,334.24,59.986,1434571204,"201051344000417","174011321042388",28.39,21.00,0,328.22,345.36,14.6,12.1,0.080,143570.3,143570.3,2813,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434571228,104805.00
06/17/2015 16:00,2,0.477,ACTIVE,211.48,333.03,59.986,1434571204,"201051344000594","174011321042388",28.75,20.30,0,325.52,345.36,13.9,11.5,0.080,143467.9,143467.9,2812,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434571229,104806.00
06/17/2015 16:00,2,0.432,ACTIVE,213.29,336.04,59.975,1434571204,"274151322000083","174011321042388",27.61,23.80,0,330.63,345.96,12.1,9.8,0.075,427482.9,427482.9,4127,0,0,0,L,1151911521,0,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434571230,104807.00
06/17/2015 16:00,2,0.498,ACTIVE,212.16,334.24,59.986,1434571204,"201051344000585","174011321042388",28.05,20.30,0,327.32,345.96,14.2,11.7,0.088,142366.8,142366.8,2815,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434571230,104808.00
06/17/2015 16:00,2,0.430,ACTIVE,213.06,334.84,59.996,1434571204,"274151322000054","174011321042388",27.67,24.00,0,330.63,345.66,12.0,9.7,0.062,422776.2,422776.2,3717,0,0,0,L,1151911521,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434571231,104809.00
06/17/2015 16:00,2,0.473,ACTIVE,212.16,333.93,60.012,1434571204,"201051344001203","174011321042388",28.57,20.30,0,327.32,346.26,13.7,11.3,0.084,143678.4,143678.4,2818,0,0,0,L,1122011218,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434571232,104810.00
06/17/2015 16:00,2,0.482,ACTIVE,211.93,334.24,59.986,1434571204,"201051344000646","174011321042388",28.47,20.30,0,327.32,345.36,13.9,11.5,0.084,141200.6,141200.6,2813,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434571233,104811.00
06/17/2015 16:00,2,0.297,ACTIVE,213.74,395.85,60.002,1434571204,"274151322000068","174011321042388",37.31,25.50,0,334.84,422.60,11.1,8.8,0.053,332235.4,332235.4,3783,0,0,0,L,1151911521,0,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434571234,104812.00
06/17/2015 16:00,2,0.463,ACTIVE,213.96,336.64,59.986,1434571204,"274151322000076","174011321042388",27.75,23.00,0,332.13,346.26,13.0,10.7,0.075,450485.0,450485.0,4125,0,0,0,L,1151911521,0,122.46,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434571235,104813.00
06/17/2015 16:00,1,0.263,ACTIVE,214.4,359.07,60.03,1434571204,"033051125000132","174011321042388",33.41,19,0.142,318.98,440.23,8.7,12.6,0.008,17461.100000024,17462.800000024,291,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434571236,104814.00
06/17/2015 16:00,1,0.301,ACTIVE_NO_POWER,213.5,416.38,60.03,1434571204,"033051125000150","174011321042388",37.88,20,0.000,320.34,443.58,11.3,0.0,0.000,23184,23186.400000036,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434571238,104815.00
06/17/2015 16:00,2,0.492,ACTIVE,211.70,333.93,59.991,1434571204,"201051344000890","174011321042388",28.59,21.00,0,326.72,345.36,14.2,11.8,0.088,145270.4,145270.4,2815,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434571238,104816.00
06/17/2015 16:00,2,0.420,ACTIVE,211.70,334.84,59.975,1434571204,"201051344000900","174011321042388",29.02,19.50,0,326.12,345.06,12.3,10.0,0.088,145552.3,145552.3,2820,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434571239,104817.00
06/17/2015 16:00,2,0.482,ACTIVE,212.16,336.04,59.986,1434571204,"201051344000633","174011321042388",28.29,19.80,0,326.42,346.26,13.8,11.4,0.093,135282.4,135282.4,2822,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434571240,104818.00
06/17/2015 16:00,1,0.391,ACTIVE,213.8,385.92,60.03,1434571204,"040051121000185","174011321042388",23.01,20,0.000,320.27,439.12,8.9,0.5,0.000,20951.400000011,20952.999999975,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434571241,104819.00
06/17/2015 16:00,2,0.480,ACTIVE,211.70,334.54,59.991,1434571204,"201051344000983","174011321042388",28.57,20.30,0,326.12,345.36,13.9,11.5,0.088,142423.4,142423.4,2820,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434571242,104820.00
06/17/2015 16:00,2,0.488,ACTIVE,211.93,335.14,59.986,1434571204,"201051344000917","174011321042388",27.75,21.80,0,324.92,345.36,13.7,11.3,0.093,145794.6,145794.6,2822,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434571243,104821.00
06/17/2015 16:00,1,0.426,ACTIVE,213.7,335.39,60.03,1434571204,"040051121000116","174011321042388",25.12,19,0.148,312.39,439.58,10.6,14.0,0.080,20541.400000036,20543.300000012,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434571245,104822.00
06/17/2015 16:00,1,0.255,ACTIVE_NO_POWER,214.0,424.05,60.03,1434571204,"033051125000135","174011321042388",33.02,20,0.000,321.54,441.09,8.3,0.0,0.000,17414.70000001,17416.40000001,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434571246,104823.00
06/17/2015 16:00,2,0.506,ACTIVE,211.93,334.84,59.996,1434571204,"201051344000648","174011321042388",27.41,19.00,0,327.62,345.66,14.1,11.7,0.084,141781.2,141781.2,2814,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434571247,104824.00
06/17/2015 16:00,2,0.514,ACTIVE,211.93,335.14,59.986,1434571204,"201051344001093","174011321042388",27.49,21.00,0,325.82,345.36,14.3,11.9,0.080,143873.8,143873.8,2819,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434571248,104825.00
06/17/2015 16:00,2,0.484,ACTIVE,212.16,334.24,59.996,1434571204,"201051344000645","174011321042388",27.77,20.00,0,327.32,345.66,13.7,11.3,0.088,142198.8,142198.8,2817,0,0,0,L,1122011218,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434571249,104826.00
06/17/2015 16:00,2,0.443,ACTIVE,213.51,336.94,60.018,1434571204,"274151322000085","174011321042388",27.79,22.80,0,331.53,345.96,12.5,10.2,0.075,424871.4,424871.4,4121,0,0,0,L,1151911521,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434571250,104827.00
06/17/2015 16:00,2,0.490,ACTIVE,211.93,334.84,59.996,1434571204,"201051344000651","174011321042388",28.33,20.00,0,327.62,345.66,14.1,11.7,0.084,141594.5,141594.5,2817,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434571250,104828.00
06/17/2015 16:00,2,0.490,ACTIVE,211.93,333.63,59.996,1434571204,"201051344000867","174011321042388",28.03,20.30,0,326.72,345.06,13.9,11.5,0.080,133918.9,133918.9,2821,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434571251,104829.00
06/17/2015 16:00,2,0.500,ACTIVE,211.70,334.24,59.991,1434571204,"201051344001230","174011321042388",27.63,20.70,0,325.22,344.76,14.0,11.6,0.088,145065.4,145065.4,2824,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434571253,104830.00
06/17/2015 16:00,2,0.484,ACTIVE,212.38,335.44,60.002,1434571204,"201051344000576","174011321042388",28.47,19.50,0,327.62,345.66,14.0,11.6,0.084,141553.7,141553.7,2824,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434571254,104831.00
06/17/2015 16:00,2,0.531,ACTIVE,211.70,334.24,59.959,1434571204,"201051344000579","174011321042388",28.05,20.70,0,327.32,345.66,15.1,12.6,0.097,147613.1,147613.1,2815,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434571255,104832.00
06/17/2015 16:00,1,0.500,ACTIVE_NO_POWER,213.3,413.91,60.03,1434571204,"040051121000095","174011321042388",21.73,20,0.000,316.93,436.84,10.8,0.0,0.000,21819,21820.7,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434571256,104833.00
06/17/2015 16:15,2,0.566,ACTIVE,212.16,335.74,59.954,1434572103,"201051344000955","174011321042388",28.71,20.30,0,325.82,346.26,16.5,14.0,0.110,146987.0,146987.0,2819,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434572104,104834.00
