ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2015 16:15,1,0.448,ACTIVE_NO_POWER,215.1,399.86,60.00,1434572103,"040051121000195","174011321042388",23.56,20,0.057,319.29,440.61,10.5,0.0,0.000,23015.2,23017.2,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434572106,104835.00
06/17/2015 16:15,2,0.545,ACTIVE,213.51,338.14,59.949,1434572103,"274151322000095","174011321042388",27.49,23.30,0,331.23,346.86,15.2,12.7,0.097,444826.4,444826.4,3738,0,0,0,L,1151911521,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434572107,104836.00
06/17/2015 16:15,2,0.547,ACTIVE,212.61,335.74,59.965,1434572103,"201051344000868","174011321042388",28.45,19.50,0,326.12,346.56,15.8,13.3,0.110,133257.4,133257.4,2820,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434572108,104837.00
06/17/2015 16:15,2,0.523,ACTIVE,213.29,337.84,59.959,1434572103,"201051344000853","174011321042388",29.18,20.30,0,328.22,348.06,15.5,13.0,0.097,139520.7,139520.7,2817,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434572108,104838.00
06/17/2015 16:15,2,0.537,ACTIVE,213.06,337.24,59.970,1434572103,"201051344000582","174011321042388",28.25,20.70,0,327.62,347.16,15.4,12.9,0.115,140091.3,140091.3,2815,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434572110,104839.00
06/17/2015 16:15,1,0.473,ACTIVE,215.0,325.53,60.00,1434572103,"040051121000097","174011321042388",25.07,20,0.082,319.09,440.97,11.8,5.2,0.247,20909.699999988,20912.100000024,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434572111,104840.00
06/17/2015 16:15,2,0.557,ACTIVE,212.83,336.64,59.986,1434572103,"201051344000469","174011321042388",27.99,19.50,0,326.12,346.86,15.8,13.3,0.115,134719.8,134719.8,2816,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434572112,104841.00
06/17/2015 16:15,2,0.520,ACTIVE,212.61,338.44,59.959,1434572103,"201051344000988","174011321042388",28.47,20.70,0,326.12,348.36,15.0,12.6,0.106,134492.1,134492.1,2814,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434572113,104842.00
06/17/2015 16:15,2,0.525,ACTIVE,212.38,335.74,59.959,1434572103,"201051344001158","174011321042388",28.41,20.00,0,326.72,346.86,15.1,12.7,0.097,140710.4,140710.4,2817,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434572114,104843.00
06/17/2015 16:15,2,0.537,ACTIVE,212.38,336.04,59.959,1434572103,"201051344001025","174011321042388",28.49,20.00,0,326.42,347.16,15.5,13.1,0.110,143799.4,143799.4,2817,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434572115,104844.00
06/17/2015 16:15,1,0.341,ACTIVE_NO_POWER,214.2,420.67,60.00,1434572103,"033051125000118","174011321042388",38.11,20,0.075,319.96,440.90,12.9,0.0,0.000,23207.2,23210.1,218,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434572116,104845.00
06/17/2015 16:15,2,0.543,ACTIVE,212.38,336.64,59.938,1434572103,"201051344000569","174011321042388",28.43,21.00,0,326.72,347.16,15.7,13.2,0.097,147514.3,147514.3,2818,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434572117,104846.00
06/17/2015 16:15,2,0.303,ACTIVE,213.96,413.59,59.954,1434572103,"274151322000094","174011321042388",38.92,25.30,0,333.03,427.71,12.0,9.6,0.071,333274.2,333274.2,4175,0,0,0,L,1151911521,0,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434572118,104847.00
06/17/2015 16:15,1,0.476,ACTIVE_NO_POWER,214.6,418.38,60.00,1434572103,"040051121000068","174011321042388",22.67,20,0.000,318.28,439.52,10.7,0.0,0.000,20948.8,20950.900000024,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434572119,104848.00
06/17/2015 16:15,2,0.539,ACTIVE,212.38,335.44,59.965,1434572103,"201051344000458","174011321042388",28.55,21.00,0,326.72,346.26,15.6,13.2,0.106,143251.2,143251.2,2818,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434572120,104849.00
06/17/2015 16:15,2,0.496,ACTIVE,213.74,336.64,59.965,1434572103,"274151322000087","174011321042388",27.57,28.30,0,330.63,346.86,13.9,11.5,0.071,403434.6,403434.6,3718,0,0,0,L,1151911521,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434572121,104850.00
06/17/2015 16:15,2,0.523,ACTIVE,213.51,337.84,59.959,1434572103,"274151322000052","174011321042388",27.69,23.00,0,330.33,346.86,14.7,12.3,0.088,431214.4,431214.4,4121,0,0,0,L,1151911521,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434572122,104851.00
06/17/2015 16:15,2,0.525,ACTIVE,212.83,336.94,60.002,1434572103,"201051344001145","174011321042388",28.21,19.80,0,327.32,347.46,15.1,12.6,0.110,148413.1,148413.1,2825,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434572123,104852.00
06/17/2015 16:15,2,0.502,ACTIVE,212.83,336.94,59.965,1434572103,"201051344000685","174011321042388",28.69,20.70,0,326.72,346.56,14.6,12.2,0.106,147622.7,147622.7,2826,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434572124,104853.00
06/17/2015 16:15,2,0.475,ACTIVE,213.51,340.55,59.954,1434572103,"274151322000088","174011321042388",27.25,22.50,0,330.03,346.26,13.2,10.8,0.080,412896.7,412896.7,3728,0,0,0,L,1151911521,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434572125,104854.00
06/17/2015 16:15,2,0.525,ACTIVE,212.61,336.04,59.959,1434572103,"201051344000438","174011321042388",28.86,20.30,0,327.62,347.16,15.4,12.9,0.102,147692.3,147692.3,2820,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434572125,104855.00
06/17/2015 16:15,2,0.531,ACTIVE,212.16,335.74,59.959,1434572103,"201051344001135","174011321042388",28.35,20.30,0,326.12,346.86,15.3,12.8,0.093,139041.1,139041.1,2815,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434572126,104856.00
06/17/2015 16:15,2,0.559,ACTIVE,212.61,336.94,59.965,1434572103,"201051344000417","174011321042388",28.19,20.70,0,326.72,347.16,16.0,13.5,0.102,143574.3,143574.3,2814,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434572127,104857.00
06/17/2015 16:15,2,0.533,ACTIVE,211.93,335.44,59.965,1434572103,"201051344000594","174011321042388",28.65,20.30,0,325.82,346.56,15.4,13.0,0.106,143471.8,143471.8,2813,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434572128,104858.00
06/17/2015 16:15,2,0.490,ACTIVE,213.29,337.84,59.959,1434572103,"274151322000083","174011321042388",27.59,23.50,0,330.33,347.16,13.7,11.3,0.093,427486.3,427486.3,4128,0,0,0,L,1151911521,0,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434572130,104859.00
06/17/2015 16:15,2,0.537,ACTIVE,212.61,336.34,59.959,1434572103,"201051344000585","174011321042388",28.59,20.30,0,326.42,347.16,15.6,13.1,0.093,142370.7,142370.7,2816,0,0,0,L,1122011218,0,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434572131,104860.00
06/17/2015 16:15,2,0.480,ACTIVE,213.29,338.74,59.949,1434572103,"274151322000054","174011321042388",27.89,24.00,0,330.93,347.16,13.6,11.2,0.084,422779.7,422779.7,3718,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434572132,104861.00
06/17/2015 16:15,2,0.520,ACTIVE,212.38,335.14,59.959,1434572103,"201051344001203","174011321042388",28.35,20.30,0,327.32,347.76,15.0,12.5,0.097,143682.1,143682.1,2819,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434572133,104862.00
06/17/2015 16:15,2,0.531,ACTIVE,212.38,336.34,59.981,1434572103,"201051344000646","174011321042388",28.03,20.00,0,326.12,346.56,15.1,12.6,0.102,141204.3,141204.3,2814,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434572134,104863.00
06/17/2015 16:15,2,0.326,ACTIVE,214.19,403.97,59.928,1434572103,"274151322000068","174011321042388",37.95,25.30,0,333.63,419.00,12.5,10.2,0.066,332238.5,332238.5,3784,0,0,0,L,1151911521,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434572134,104864.00
06/17/2015 16:15,2,0.514,ACTIVE,214.19,338.44,59.944,1434572103,"274151322000076","174011321042388",27.97,22.80,0,332.13,347.46,14.6,12.1,0.088,450488.8,450488.8,4126,0,0,0,L,1151911521,0,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434572135,104865.00
06/17/2015 16:15,1,0.293,ACTIVE,214.8,388.82,60.03,1434572103,"033051125000132","174011321042388",33.41,19,0.109,319.06,440.27,9.7,14.8,0.000,17462.800000024,17464.900000024,293,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434572137,104866.00
06/17/2015 16:15,1,0.330,ACTIVE,214.5,410.55,60.03,1434572103,"033051125000150","174011321042388",38.44,20,0.140,319.30,441.44,12.6,14.2,0.000,23186.400000036,23189.400000036,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434572138,104867.00
06/17/2015 16:15,2,0.525,ACTIVE,212.16,335.74,59.965,1434572103,"201051344000890","174011321042388",28.73,21.00,0,326.42,346.56,15.3,12.8,0.088,145274.2,145274.2,2816,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434572139,104868.00
06/17/2015 16:15,2,0.482,ACTIVE,212.38,336.04,59.996,1434572103,"201051344000900","174011321042388",27.33,19.50,0,327.02,346.26,13.4,11.0,0.088,145555.7,145555.7,2821,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434572140,104869.00
06/17/2015 16:15,2,0.518,ACTIVE,213.06,337.84,59.965,1434572103,"201051344000633","174011321042388",28.19,19.80,0,326.12,347.76,14.8,12.4,0.097,135286.1,135286.1,2823,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434572141,104870.00
06/17/2015 16:15,1,0.424,ACTIVE_NO_POWER,214.5,400.20,60.03,1434572103,"040051121000185","174011321042388",23.19,20,0.000,320.20,439.39,9.8,0.0,0.000,20952.999999975,20955.099999999,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434572142,104871.00
06/17/2015 16:15,2,0.512,ACTIVE,212.38,335.44,59.959,1434572103,"201051344000983","174011321042388",28.61,20.70,0,326.42,346.86,14.9,12.4,0.097,142427.2,142427.2,2821,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434572143,104872.00
06/17/2015 16:15,2,0.500,ACTIVE,212.61,336.64,59.965,1434572103,"201051344000917","174011321042388",28.55,21.50,0,327.32,347.16,14.4,12.0,0.084,145798.3,145798.3,2823,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434572144,104873.00
06/17/2015 16:15,1,0.460,ACTIVE,214.0,362.14,60.00,1434572103,"040051121000116","174011321042388",25.08,19,0.135,312.88,440.25,11.4,13.8,0.006,20543.300000012,20545.700000048,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434572145,104874.00
06/17/2015 16:15,1,0.264,ACTIVE,214.7,370.43,60.03,1434572103,"033051125000135","174011321042388",33.46,20,0.133,320.62,441.09,8.8,13.7,0.001,17416.40000001,17418.30000001,200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434572147,104875.00
06/17/2015 16:15,2,0.516,ACTIVE,212.61,335.44,59.959,1434572103,"201051344000648","174011321042388",28.45,19.00,0,327.32,346.86,14.9,12.4,0.084,141784.9,141784.9,2815,0,0,0,L,1122011218,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434572148,104876.00
06/17/2015 16:15,2,0.531,ACTIVE,212.61,336.64,59.959,1434572103,"201051344001093","174011321042388",27.55,20.70,0,327.32,346.26,14.8,12.4,0.084,143877.7,143877.7,2820,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434572149,104877.00
06/17/2015 16:15,2,0.504,ACTIVE,212.83,336.64,59.986,1434572103,"201051344000645","174011321042388",27.75,20.00,0,327.62,346.86,14.2,11.7,0.088,142202.4,142202.4,2818,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434572150,104878.00
06/17/2015 16:15,2,0.469,ACTIVE,213.74,337.54,59.959,1434572103,"274151322000085","174011321042388",27.69,22.50,0,331.23,346.86,13.2,10.8,0.071,424874.8,424874.8,4122,0,0,0,L,1151911521,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434572150,104879.00
06/17/2015 16:15,2,0.514,ACTIVE,212.38,335.74,59.944,1434572103,"201051344000651","174011321042388",27.73,20.00,0,328.22,346.86,14.5,12.0,0.097,141598.2,141598.2,2818,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434572151,104880.00
06/17/2015 16:15,2,0.504,ACTIVE,212.38,334.24,59.981,1434572103,"201051344000867","174011321042388",27.85,20.30,0,326.12,346.26,14.2,11.8,0.093,133922.6,133922.6,2822,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434572152,104881.00
06/17/2015 16:15,1,0.506,ACTIVE_NO_POWER,214.1,404.59,60.03,1434572103,"040051121000095","174011321042388",22.06,20,0.000,314.79,437.18,11.1,0.0,0.000,21820.7,21822.9,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434572153,104882.00
06/17/2015 16:15,2,0.498,ACTIVE,212.38,334.84,59.922,1434572103,"201051344001230","174011321042388",28.27,20.70,0,325.52,345.96,14.3,11.9,0.088,145069.1,145069.1,2825,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434572154,104883.00
06/17/2015 16:15,2,0.504,ACTIVE,212.61,337.24,59.996,1434572103,"201051344000576","174011321042388",27.47,19.80,0,327.62,347.16,14.1,11.7,0.088,141557.3,141557.3,2825,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434572155,104884.00
06/17/2015 16:15,2,0.531,ACTIVE,212.38,335.74,59.965,1434572103,"201051344000579","174011321042388",28.51,20.70,0,327.02,346.86,15.3,12.9,0.097,147617.0,147617.0,2816,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434572156,104885.00
06/17/2015 16:30,2,0.865,ACTIVE,212.38,341.45,59.986,1434573004,"201051344000955","174011321042388",29.52,20.00,0,327.32,351.67,25.9,23.1,0.208,146991.0,146991.0,2820,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573005,104886.00
06/17/2015 16:30,1,0.786,ACTIVE,214.9,418.51,60.03,1434573004,"040051121000195","174011321042388",25.00,20,0.158,320.33,441.02,19.5,12.7,0.005,23017.2,23019.5,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573006,104887.00
06/17/2015 16:30,2,0.889,ACTIVE,213.74,346.26,59.981,1434573004,"274151322000095","174011321042388",28.96,23.00,0,331.23,352.27,26.0,23.2,0.168,444830.1,444830.1,3739,0,0,0,L,1151911521,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573007,104888.00
06/17/2015 16:30,2,0.867,ACTIVE,212.38,340.55,59.991,1434573004,"201051344000868","174011321042388",29.18,19.50,0,327.92,352.57,25.6,22.8,0.177,133261.3,133261.3,2821,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573008,104889.00
06/17/2015 16:30,2,0.861,ACTIVE,213.29,343.55,59.986,1434573004,"201051344000853","174011321042388",28.96,20.30,0,329.43,353.77,25.3,22.5,0.194,139524.5,139524.5,2818,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573009,104890.00
06/17/2015 16:30,2,0.859,ACTIVE,213.29,342.95,59.981,1434573004,"201051344000582","174011321042388",28.94,20.30,0,329.43,352.87,25.2,22.4,0.177,140095.2,140095.2,2816,0,0,0,L,1122011218,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573009,104891.00
06/17/2015 16:30,1,0.826,ACTIVE,214.4,364.18,60.03,1434573004,"040051121000097","174011321042388",26.00,20,0.176,320.20,441.47,21.3,16.0,0.086,20912.100000024,20914.699999988,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573011,104892.00
06/17/2015 16:30,2,0.863,ACTIVE,212.83,342.05,59.975,1434573004,"201051344000469","174011321042388",29.26,19.50,0,327.32,353.17,25.6,22.8,0.194,134723.7,134723.7,2817,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573012,104893.00
06/17/2015 16:30,2,0.857,ACTIVE,212.61,343.25,59.991,1434573004,"201051344000988","174011321042388",28.86,20.30,0,327.32,354.07,25.1,22.3,0.199,134495.8,134495.8,2815,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573012,104894.00
06/17/2015 16:30,2,0.861,ACTIVE,212.83,342.05,59.981,1434573004,"201051344001158","174011321042388",28.73,20.00,0,327.62,353.17,25.1,22.3,0.203,140714.2,140714.2,2818,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573013,104895.00
06/17/2015 16:30,2,0.865,ACTIVE,212.83,340.85,59.965,1434573004,"201051344001025","174011321042388",29.24,19.80,0,328.82,353.77,25.7,22.9,0.186,143803.4,143803.4,2818,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573014,104896.00
06/17/2015 16:30,1,0.604,ACTIVE,214.9,413.29,60.03,1434573004,"033051125000118","174011321042388",39.46,20,0.144,318.40,441.09,23.7,11.2,0.027,23210.1,23213,220,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573016,104897.00
06/17/2015 16:30,2,0.865,ACTIVE,212.83,342.05,59.954,1434573004,"201051344000569","174011321042388",29.30,21.00,0,327.62,353.17,25.7,22.9,0.203,147518.3,147518.3,2819,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573017,104898.00
06/17/2015 16:30,2,0.572,ACTIVE,213.51,415.69,59.970,1434573004,"274151322000094","174011321042388",39.04,24.50,0,333.93,427.41,22.7,20.0,0.141,333277.4,333277.4,4176,0,0,0,L,1151911521,0,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573017,104899.00
06/17/2015 16:30,1,0.834,ACTIVE,215.3,383.48,60.03,1434573004,"040051121000068","174011321042388",23.33,19,0.175,319.37,440.03,19.3,22.2,0.134,20950.900000024,20953.199999976,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573019,104900.00
06/17/2015 16:30,2,0.850,ACTIVE,213.06,341.45,59.981,1434573004,"201051344000458","174011321042388",29.62,21.00,0,327.32,351.97,25.5,22.7,0.194,143255.1,143255.1,2819,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573020,104901.00
06/17/2015 16:30,2,0.871,ACTIVE,213.74,343.85,59.981,1434573004,"274151322000087","174011321042388",28.37,28.00,0,332.13,352.27,25.0,22.2,0.164,403438.2,403438.2,3719,0,0,0,L,1151911521,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573020,104902.00
06/17/2015 16:30,2,0.895,ACTIVE,213.74,347.76,59.975,1434573004,"274151322000052","174011321042388",28.75,23.00,0,329.43,352.87,26.1,23.3,0.172,431218.2,431218.2,4122,0,0,0,L,1151911521,0,122.01,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573021,104903.00
06/17/2015 16:30,2,0.855,ACTIVE,212.83,342.35,59.986,1434573004,"201051344001145","174011321042388",29.28,19.50,0,330.33,353.77,25.4,22.6,0.194,148416.9,148416.9,2826,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573022,104904.00
06/17/2015 16:30,2,0.834,ACTIVE,213.06,342.35,59.965,1434573004,"201051344000685","174011321042388",29.28,20.70,0,327.92,352.87,24.7,21.9,0.212,147626.4,147626.4,2827,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573023,104905.00
06/17/2015 16:30,2,0.855,ACTIVE,213.29,341.75,59.959,1434573004,"274151322000088","174011321042388",28.21,22.50,0,331.23,352.57,24.5,21.7,0.159,412900.2,412900.2,3729,0,0,0,L,1151911521,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573024,104906.00
06/17/2015 16:30,2,0.865,ACTIVE,212.83,341.45,59.986,1434573004,"201051344000438","174011321042388",29.30,20.30,0,326.72,353.17,25.8,22.9,0.203,147696.3,147696.3,2821,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573025,104907.00
06/17/2015 16:30,2,0.875,ACTIVE,212.38,340.55,59.975,1434573004,"201051344001135","174011321042388",29.02,20.00,0,328.52,352.57,25.8,22.9,0.181,139045.0,139045.0,2816,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573026,104908.00
06/17/2015 16:30,2,0.893,ACTIVE,213.06,343.25,59.981,1434573004,"201051344000417","174011321042388",28.96,20.70,0,327.92,353.47,26.2,23.4,0.199,143578.4,143578.4,2815,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573027,104909.00
06/17/2015 16:30,2,0.867,ACTIVE,212.38,342.05,59.986,1434573004,"201051344000594","174011321042388",29.48,20.70,0,326.72,352.57,26.0,23.1,0.190,143475.8,143475.8,2814,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573028,104910.00
06/17/2015 16:30,2,0.875,ACTIVE,213.74,345.36,59.981,1434573004,"274151322000083","174011321042388",28.73,23.50,0,331.23,352.57,25.5,22.7,0.177,427490.0,427490.0,4129,0,0,0,L,1151911521,0,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573029,104911.00
06/17/2015 16:30,2,0.889,ACTIVE,213.06,343.25,59.986,1434573004,"201051344000585","174011321042388",29.04,20.30,0,327.62,353.47,26.2,23.3,0.194,142374.8,142374.8,2817,0,0,0,L,1122011218,0,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573030,104912.00
06/17/2015 16:30,2,0.879,ACTIVE,213.74,347.46,59.949,1434573004,"274151322000054","174011321042388",28.57,23.80,0,331.83,352.57,25.4,22.6,0.159,422783.3,422783.3,3719,0,0,0,L,1151911521,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573031,104913.00
06/17/2015 16:30,2,0.865,ACTIVE,213.29,341.45,59.991,1434573004,"201051344001203","174011321042388",28.98,20.00,0,327.92,353.77,25.4,22.6,0.194,143686.1,143686.1,2820,0,0,0,L,1122011218,0,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573032,104914.00
06/17/2015 16:30,2,0.861,ACTIVE,212.83,341.15,60.028,1434573004,"201051344000646","174011321042388",29.26,20.00,0,328.52,352.57,25.6,22.8,0.194,141208.3,141208.3,2815,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573033,104915.00
06/17/2015 16:30,2,0.580,ACTIVE,214.41,422.90,59.965,1434573004,"274151322000068","174011321042388",39.58,25.00,0,335.14,429.22,23.1,20.4,0.141,332241.9,332241.9,3785,0,0,0,L,1151911521,0,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573034,104916.00
06/17/2015 16:30,2,0.896,ACTIVE,214.64,342.05,59.981,1434573004,"274151322000076","174011321042388",29.40,22.80,0,332.43,353.77,26.7,23.9,0.177,450492.7,450492.7,4127,0,0,0,L,1151911521,0,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573035,104917.00
06/17/2015 16:30,1,0.533,ACTIVE,214.5,404.38,60.03,1434573004,"033051125000132","174011321042388",35.14,19,0.141,319.52,440.45,18.6,12.6,0.006,17464.900000024,17467.300000024,295,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573036,104918.00
06/17/2015 16:30,1,0.623,ACTIVE,215.3,358.01,60.00,1434573004,"033051125000150","174011321042388",38.88,19,0.185,322.46,442.09,24.1,30.0,0.118,23189.400000036,23192.600000024,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573038,104919.00
06/17/2015 16:30,2,0.887,ACTIVE,213.06,341.75,60.002,1434573004,"201051344000890","174011321042388",29.12,20.70,0,326.72,353.17,26.2,23.4,0.194,145278.4,145278.4,2817,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573038,104920.00
06/17/2015 16:30,2,0.828,ACTIVE,213.06,342.95,59.981,1434573004,"201051344000900","174011321042388",28.82,19.50,0,327.32,352.87,24.2,21.5,0.190,145559.3,145559.3,2822,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573039,104921.00
06/17/2015 16:30,2,0.855,ACTIVE,213.51,343.25,59.991,1434573004,"201051344000633","174011321042388",29.14,19.80,0,328.22,354.07,25.3,22.5,0.199,135290.1,135290.1,2824,0,0,0,L,1122011218,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573040,104922.00
06/17/2015 16:30,1,0.782,ACTIVE,215.1,387.69,60.03,1434573004,"040051121000185","174011321042388",24.81,20,0.141,319.94,439.62,19.3,12.6,0.015,20955.099999999,20957.299999987,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573041,104923.00
06/17/2015 16:30,2,0.855,ACTIVE,213.06,342.35,59.986,1434573004,"201051344000983","174011321042388",29.46,20.70,0,327.62,352.87,25.6,22.8,0.190,142431.2,142431.2,2822,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573042,104924.00
06/17/2015 16:30,2,0.859,ACTIVE,213.29,342.95,60.002,1434573004,"201051344000917","174011321042388",29.00,21.30,0,326.72,352.87,25.3,22.5,0.190,145802.3,145802.3,2824,0,0,0,L,1122011218,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573043,104925.00
06/17/2015 16:30,1,0.854,ACTIVE,214.8,345.86,60.00,1434573004,"040051121000116","174011321042388",25.73,19,0.176,313.52,439.36,21.8,19.1,0.166,20545.700000048,20548.400000036,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573044,104926.00
06/17/2015 16:30,1,0.498,ACTIVE,215.3,375.96,60.03,1434573004,"033051125000135","174011321042388",34.93,20,0.138,321.20,440.51,17.3,11.0,0.166,17418.30000001,17420.50000001,202,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573046,104927.00
06/17/2015 16:30,2,0.850,ACTIVE,213.51,342.35,59.954,1434573004,"201051344000648","174011321042388",29.56,19.30,0,328.82,353.77,25.5,22.7,0.199,141789.0,141789.0,2816,0,0,0,L,1122011218,0,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573047,104928.00
06/17/2015 16:30,2,0.879,ACTIVE,213.29,343.25,59.981,1434573004,"201051344001093","174011321042388",28.96,20.30,0,328.52,353.47,25.9,23.0,0.186,143881.7,143881.7,2821,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573047,104929.00
06/17/2015 16:30,2,0.855,ACTIVE,213.51,342.35,59.981,1434573004,"201051344000645","174011321042388",28.82,20.30,0,328.52,353.47,25.1,22.3,0.186,142206.3,142206.3,2819,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573049,104930.00
06/17/2015 16:30,2,0.869,ACTIVE,214.19,347.46,59.954,1434573004,"274151322000085","174011321042388",28.92,22.30,0,331.53,353.17,25.4,22.6,0.159,424878.6,424878.6,4123,0,0,0,L,1151911521,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573049,104931.00
06/17/2015 16:30,2,0.854,ACTIVE,213.29,342.65,59.986,1434573004,"201051344000651","174011321042388",29.36,19.50,0,328.22,353.17,25.4,22.6,0.186,141602.3,141602.3,2819,0,0,0,L,1122011218,0,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573050,104932.00
06/17/2015 16:30,2,0.854,ACTIVE,213.29,341.45,59.986,1434573004,"201051344000867","174011321042388",29.32,20.70,0,327.62,352.57,25.4,22.6,0.194,133926.5,133926.5,2823,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573051,104933.00
06/17/2015 16:30,1,0.875,ACTIVE,214.7,378.83,60.03,1434573004,"040051121000095","174011321042388",23.13,19,0.136,315.99,437.33,20.1,14.6,0.118,21822.9,21825,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573052,104934.00
06/17/2015 16:30,2,0.865,ACTIVE,212.83,340.85,59.986,1434573004,"201051344001230","174011321042388",28.77,20.70,0,327.02,352.27,25.2,22.4,0.194,145073.0,145073.0,2826,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573053,104935.00
06/17/2015 16:30,2,0.850,ACTIVE,213.29,342.95,59.986,1434573004,"201051344000576","174011321042388",29.10,19.80,0,328.82,354.07,25.1,22.3,0.181,141561.3,141561.3,2826,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573054,104936.00
06/17/2015 16:30,2,0.883,ACTIVE,212.83,342.35,59.981,1434573004,"201051344000579","174011321042388",29.34,21.00,0,327.92,353.47,26.3,23.4,0.199,147621.3,147621.3,2817,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573055,104937.00
06/17/2015 16:45,2,0.729,ACTIVE,211.48,336.34,59.965,1434573903,"201051344000955","174011321042388",29.50,20.00,0,328.52,354.37,21.8,19.1,0.155,146996.0,146996.0,2821,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573904,104938.00
06/17/2015 16:45,1,0.636,ACTIVE,214.2,347.54,60.00,1434573903,"040051121000195","174011321042388",24.43,19,0.150,321.16,440.97,15.4,11.6,0.110,23019.5,23022.6,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573906,104939.00
06/17/2015 16:45,2,0.725,ACTIVE,213.51,342.35,59.959,1434573903,"274151322000095","174011321042388",28.78,23.00,0,330.63,352.87,21.2,18.5,0.141,444834.9,444834.9,3740,0,0,0,L,1151911521,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573907,104940.00
06/17/2015 16:45,2,0.729,ACTIVE,211.93,337.24,59.965,1434573903,"201051344000868","174011321042388",28.78,19.80,0,328.82,354.07,21.3,18.6,0.155,133266.1,133266.1,2822,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573907,104941.00
06/17/2015 16:45,2,0.721,ACTIVE,212.61,338.74,59.986,1434573903,"201051344000853","174011321042388",28.78,20.70,0,330.03,355.58,21.0,18.4,0.155,139529.3,139529.3,2819,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573908,104942.00
06/17/2015 16:45,2,0.729,ACTIVE,212.61,338.14,59.986,1434573903,"201051344000582","174011321042388",28.39,20.00,0,328.52,354.67,21.0,18.3,0.159,140099.9,140099.9,2817,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573909,104943.00
06/17/2015 16:45,1,0.660,ACTIVE,214.0,351.49,60.03,1434573903,"040051121000097","174011321042388",25.97,20,0.137,319.74,441.50,17.0,13.4,0.064,20914.699999988,20918.100000024,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573911,104944.00
06/17/2015 16:45,2,0.725,ACTIVE,211.93,337.54,59.959,1434573903,"201051344000469","174011321042388",29.12,19.50,0,329.13,355.28,21.4,18.7,0.155,134728.5,134728.5,2818,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573911,104945.00
06/17/2015 16:45,2,0.709,ACTIVE,211.93,338.14,59.959,1434573903,"201051344000988","174011321042388",28.75,20.70,0,327.92,355.58,20.6,18.0,0.155,134500.5,134500.5,2816,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573912,104946.00
06/17/2015 16:45,2,0.713,ACTIVE,211.93,338.14,59.959,1434573903,"201051344001158","174011321042388",28.69,20.00,0,329.43,354.07,20.8,18.1,0.150,140718.9,140718.9,2819,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573913,104947.00
06/17/2015 16:45,2,0.729,ACTIVE,211.70,336.04,59.965,1434573903,"201051344001025","174011321042388",28.71,19.80,0,329.13,354.07,21.2,18.5,0.168,143808.2,143808.2,2819,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573914,104948.00
06/17/2015 16:45,1,0.488,ACTIVE,213.9,384.45,60.00,1434573903,"033051125000118","174011321042388",39.04,20,0.147,317.39,441.66,18.9,15.7,0.018,23213,23217,222,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573915,104949.00
06/17/2015 16:45,2,0.729,ACTIVE,211.93,336.64,59.959,1434573903,"201051344000569","174011321042388",28.86,21.00,0,329.43,354.67,21.4,18.7,0.168,147523.1,147523.1,2820,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573917,104950.00
06/17/2015 16:45,2,0.473,ACTIVE,213.06,407.27,59.965,1434573903,"274151322000094","174011321042388",38.03,24.30,0,334.24,430.42,18.2,15.6,0.119,333281.4,333281.4,4177,0,0,0,L,1151911521,0,121.55,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573918,104951.00
06/17/2015 16:45,1,0.677,ACTIVE,213.9,407.81,60.00,1434573903,"040051121000068","174011321042388",23.16,19,0.139,319.56,440.17,15.6,15.1,0.001,20953.199999976,20956.199999976,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573919,104952.00
06/17/2015 16:45,2,0.709,ACTIVE,211.93,336.34,59.954,1434573903,"201051344000458","174011321042388",29.36,21.30,0,330.03,354.37,21.1,18.5,0.159,143259.9,143259.9,2820,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573920,104953.00
06/17/2015 16:45,2,0.705,ACTIVE,213.29,339.65,59.965,1434573903,"274151322000087","174011321042388",28.05,27.50,0,330.33,352.87,20.0,17.4,0.124,403442.7,403442.7,3720,0,0,0,L,1151911521,0,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573921,104954.00
06/17/2015 16:45,2,0.738,ACTIVE,212.61,336.64,59.928,1434573903,"274151322000052","174011321042388",28.11,22.80,0,329.13,353.77,21.0,18.4,0.119,431223.0,431223.0,4123,0,0,0,L,1151911521,0,121.55,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573922,104955.00
06/17/2015 16:45,2,0.715,ACTIVE,212.16,337.24,59.954,1434573903,"201051344001145","174011321042388",28.84,19.80,0,329.13,355.88,20.9,18.3,0.150,148421.7,148421.7,2827,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573923,104956.00
06/17/2015 16:45,2,0.701,ACTIVE,212.38,337.84,59.949,1434573903,"201051344000685","174011321042388",28.55,20.70,0,329.43,354.97,20.3,17.6,0.150,147631.0,147631.0,2828,0,0,0,L,1122011218,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573924,104957.00
06/17/2015 16:45,2,0.684,ACTIVE,212.83,338.74,59.944,1434573903,"274151322000088","174011321042388",28.07,22.30,0,330.63,353.17,19.4,16.8,0.133,412904.6,412904.6,3730,0,0,0,L,1151911521,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573925,104958.00
06/17/2015 16:45,2,0.717,ACTIVE,212.16,337.54,59.965,1434573903,"201051344000438","174011321042388",29.36,20.00,0,329.43,355.28,21.3,18.6,0.159,147701.1,147701.1,2822,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573926,104959.00
06/17/2015 16:45,2,0.721,ACTIVE,211.70,336.34,59.954,1434573903,"201051344001135","174011321042388",29.02,20.00,0,328.82,353.77,21.3,18.6,0.155,139049.9,139049.9,2817,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573927,104960.00
06/17/2015 16:45,2,0.750,ACTIVE,212.16,336.64,59.959,1434573903,"201051344000417","174011321042388",28.65,20.70,0,328.22,354.67,21.8,19.1,0.141,143583.3,143583.3,2816,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573928,104961.00
06/17/2015 16:45,2,0.723,ACTIVE,211.48,336.34,59.954,1434573903,"201051344000594","174011321042388",29.18,20.70,0,327.32,353.77,21.4,18.7,0.155,143480.6,143480.6,2815,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573929,104962.00
06/17/2015 16:45,2,0.717,ACTIVE,213.29,341.75,59.949,1434573903,"274151322000083","174011321042388",27.93,23.30,0,329.73,353.47,20.2,17.6,0.141,427494.6,427494.6,4130,0,0,0,L,1151911521,0,121.78,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573930,104963.00
06/17/2015 16:45,2,0.736,ACTIVE,212.16,338.74,59.954,1434573903,"201051344000585","174011321042388",28.98,20.30,0,328.22,354.67,21.6,19.0,0.164,142379.7,142379.7,2818,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573930,104964.00
06/17/2015 16:45,2,0.693,ACTIVE,212.83,337.54,59.965,1434573903,"274151322000054","174011321042388",28.75,23.50,0,329.43,353.17,20.2,17.6,0.128,422787.9,422787.9,3720,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573931,104965.00
06/17/2015 16:45,2,0.723,ACTIVE,211.93,336.34,59.991,1434573903,"201051344001203","174011321042388",28.39,20.00,0,329.43,354.97,20.8,18.1,0.164,143690.8,143690.8,2821,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573932,104966.00
06/17/2015 16:45,2,0.709,ACTIVE,211.70,336.94,59.954,1434573903,"201051344000646","174011321042388",29.30,20.30,0,328.22,354.67,21.1,18.4,0.150,141213.1,141213.1,2816,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573933,104967.00
06/17/2015 16:45,2,0.488,ACTIVE,213.51,404.87,59.954,1434573903,"274151322000068","174011321042388",37.91,24.80,0,335.14,434.02,18.7,16.2,0.106,332246.1,332246.1,3786,0,0,0,L,1151911521,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573934,104968.00
06/17/2015 16:45,2,0.734,ACTIVE,213.29,341.75,59.965,1434573903,"274151322000076","174011321042388",28.82,22.50,0,331.53,354.37,21.4,18.7,0.133,450497.6,450497.6,4128,0,0,0,L,1151911521,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573935,104969.00
06/17/2015 16:45,1,0.427,ACTIVE,213.5,364.03,60.00,1434573903,"033051125000132","174011321042388",34.66,19,0.144,319.58,440.64,14.7,13.6,0.027,17467.300000024,17470.200000024,297,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573936,104970.00
06/17/2015 16:45,1,0.500,ACTIVE,214.0,369.11,60.00,1434573903,"033051125000150","174011321042388",38.29,19,0.143,320.26,442.07,19.0,15.1,0.048,23192.600000024,23196.800000012,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573937,104971.00
06/17/2015 16:45,2,0.730,ACTIVE,211.70,336.64,59.944,1434573903,"201051344000890","174011321042388",29.14,21.00,0,329.13,355.28,21.6,18.9,0.164,145283.3,145283.3,2818,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573938,104972.00
06/17/2015 16:45,2,0.676,ACTIVE,211.93,336.34,59.954,1434573903,"201051344000900","174011321042388",28.57,19.80,0,329.13,354.07,19.6,16.9,0.146,145563.8,145563.8,2823,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573939,104973.00
06/17/2015 16:45,2,0.703,ACTIVE,212.38,337.84,59.954,1434573903,"201051344000633","174011321042388",29.06,19.80,0,329.43,356.78,20.7,18.1,0.146,135294.8,135294.8,2825,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573940,104974.00
06/17/2015 16:45,1,0.642,ACTIVE,214.0,399.75,60.00,1434573903,"040051121000185","174011321042388",23.54,19,0.129,319.41,439.75,15.0,10.7,0.001,20957.299999987,20960.200000023,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573942,104975.00
06/17/2015 16:45,2,0.697,ACTIVE,212.16,336.34,59.949,1434573903,"201051344000983","174011321042388",29.46,20.70,0,329.13,354.67,20.9,18.2,0.159,142436.0,142436.0,2823,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573943,104976.00
06/17/2015 16:45,2,0.705,ACTIVE,212.38,338.74,59.954,1434573903,"201051344000917","174011321042388",28.65,21.30,0,328.52,355.28,20.5,17.8,0.159,145807.0,145807.0,2825,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573944,104977.00
06/17/2015 16:45,1,0.677,ACTIVE,213.5,382.28,60.00,1434573903,"040051121000116","174011321042388",25.62,19,0.150,313.57,439.32,17.2,12.7,0.012,20548.400000036,20551.800000012,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573945,104978.00
06/17/2015 16:45,1,0.399,ACTIVE,213.9,384.76,60.00,1434573903,"033051125000135","174011321042388",34.09,20,0.073,320.85,440.55,13.5,5.8,0.138,17420.50000001,17423.10000001,204,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573946,104979.00
