ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2015 16:45,2,0.705,ACTIVE,212.16,336.94,59.981,1434573903,"201051344000648","174011321042388",29.02,19.30,0,329.13,355.28,20.7,18.1,0.155,141793.7,141793.7,2817,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573947,104980.00
06/17/2015 16:45,2,0.715,ACTIVE,212.16,337.54,59.954,1434573903,"201051344001093","174011321042388",29.18,20.30,0,328.82,354.37,21.2,18.5,0.146,143886.6,143886.6,2822,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573948,104981.00
06/17/2015 16:45,2,0.697,ACTIVE,212.38,337.54,59.954,1434573903,"201051344000645","174011321042388",28.73,20.30,0,329.73,354.67,20.3,17.7,0.137,142211.0,142211.0,2820,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573949,104982.00
06/17/2015 16:45,2,0.703,ACTIVE,212.83,338.44,59.954,1434573903,"274151322000085","174011321042388",28.15,22.30,0,330.63,352.87,20.0,17.4,0.115,424883.2,424883.2,4124,0,0,0,L,1151911521,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573950,104983.00
06/17/2015 16:45,2,0.705,ACTIVE,212.16,337.54,59.959,1434573903,"201051344000651","174011321042388",28.80,19.50,0,329.43,355.28,20.6,18.0,0.137,141607.0,141607.0,2820,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573951,104984.00
06/17/2015 16:45,2,0.703,ACTIVE,212.16,335.74,59.949,1434573903,"201051344000867","174011321042388",28.86,20.70,0,329.73,355.28,20.5,17.9,0.150,133931.3,133931.3,2824,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573952,104985.00
06/17/2015 16:45,1,0.713,ACTIVE,213.8,413.75,60.00,1434573903,"040051121000095","174011321042388",22.83,19,0.019,315.00,438.11,16.2,16.0,0.040,21825,21828,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573953,104986.00
06/17/2015 16:45,2,0.695,ACTIVE,211.93,336.04,59.959,1434573903,"201051344001230","174011321042388",28.78,20.70,0,328.52,352.87,20.3,17.7,0.155,145077.7,145077.7,2827,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573954,104987.00
06/17/2015 16:45,2,0.680,ACTIVE,212.38,337.54,59.959,1434573903,"201051344000576","174011321042388",29.20,19.80,0,329.43,355.28,20.1,17.5,0.150,141565.9,141565.9,2827,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573955,104988.00
06/17/2015 16:45,2,0.729,ACTIVE,211.93,336.94,59.954,1434573903,"201051344000579","174011321042388",29.14,21.30,0,329.43,354.97,21.6,18.9,0.155,147626.2,147626.2,2818,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434573956,104989.00
06/17/2015 17:00,2,0.814,ACTIVE,211.93,339.04,59.965,1434574804,"201051344000955","174011321042388",29.36,20.00,0,326.12,348.96,24.2,21.5,0.168,147000.2,147000.2,2822,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434574805,104990.00
06/17/2015 17:00,1,0.718,ACTIVE,214.3,398.56,60.00,1434574804,"040051121000195","174011321042388",24.49,19,0.133,321.17,440.96,17.5,12.4,0.007,23022.6,23025.2,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434574806,104991.00
06/17/2015 17:00,2,0.832,ACTIVE,213.51,340.85,59.965,1434574804,"274151322000095","174011321042388",28.75,22.80,0,329.43,349.26,24.3,21.5,0.164,444839.0,444839.0,3741,0,0,0,L,1151911521,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434574807,104992.00
06/17/2015 17:00,2,0.812,ACTIVE,212.16,338.44,59.975,1434574804,"201051344000868","174011321042388",28.86,19.80,0,326.72,350.17,23.8,21.1,0.172,133270.2,133270.2,2823,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434574808,104993.00
06/17/2015 17:00,2,0.807,ACTIVE,213.06,339.65,59.991,1434574804,"201051344000853","174011321042388",28.92,20.70,0,328.82,350.77,23.7,20.9,0.181,139533.3,139533.3,2820,0,0,0,L,1122011218,0,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434574809,104994.00
06/17/2015 17:00,2,0.807,ACTIVE,212.83,339.95,59.975,1434574804,"201051344000582","174011321042388",28.75,20.00,0,327.62,350.77,23.5,20.8,0.186,140104.0,140104.0,2818,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434574810,104995.00
06/17/2015 17:00,1,0.750,ACTIVE,214.8,414.89,60.03,1434574804,"040051121000097","174011321042388",25.87,20,0.151,319.89,440.69,19.3,15.2,0.004,20918.100000024,20920.900000036,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434574811,104996.00
06/17/2015 17:00,2,0.816,ACTIVE,212.38,339.65,59.975,1434574804,"201051344000469","174011321042388",29.02,19.50,0,326.72,350.17,24.0,21.2,0.181,134732.7,134732.7,2819,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434574812,104997.00
06/17/2015 17:00,2,0.801,ACTIVE,212.38,341.15,59.975,1434574804,"201051344000988","174011321042388",28.94,20.70,0,326.42,351.97,23.5,20.8,0.181,134504.5,134504.5,2817,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434574813,104998.00
06/17/2015 17:00,2,0.809,ACTIVE,212.38,339.04,59.949,1434574804,"201051344001158","174011321042388",28.67,20.00,0,327.02,350.47,23.5,20.8,0.177,140722.9,140722.9,2820,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434574814,104999.00
06/17/2015 17:00,2,0.820,ACTIVE,212.16,338.44,59.975,1434574804,"201051344001025","174011321042388",28.98,19.80,0,328.52,351.07,24.1,21.3,0.172,143812.3,143812.3,2820,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434574815,105000.00
06/17/2015 17:00,1,0.561,ACTIVE,213.6,340.94,60.03,1434574804,"033051125000118","174011321042388",38.70,20,0.204,317.18,441.53,21.6,21.8,0.144,23217,23220.3,224,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434574816,105001.00
06/17/2015 17:00,2,0.818,ACTIVE,212.38,339.34,59.981,1434574804,"201051344000569","174011321042388",28.98,21.00,0,327.92,350.77,24.0,21.3,0.190,147527.3,147527.3,2821,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434574817,105002.00
06/17/2015 17:00,2,0.533,ACTIVE,213.74,406.97,59.981,1434574804,"274151322000094","174011321042388",38.25,24.30,0,331.83,424.71,20.8,18.1,0.133,333284.8,333284.8,4178,0,0,0,L,1151911521,0,122.01,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434574818,105003.00
06/17/2015 17:00,1,0.776,ACTIVE,214.9,380.42,60.03,1434574804,"040051121000068","174011321042388",23.10,19,0.128,318.10,440.17,17.8,12.4,0.017,20956.199999976,20958.600000012,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434574819,105004.00
06/17/2015 17:00,2,0.824,ACTIVE,212.38,338.74,59.981,1434574804,"201051344000458","174011321042388",28.77,21.30,0,326.42,350.17,24.1,21.3,0.186,143264.1,143264.1,2821,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434574820,105005.00
06/17/2015 17:00,2,0.809,ACTIVE,213.29,342.05,60.007,1434574804,"274151322000087","174011321042388",27.95,27.50,0,330.03,349.56,22.9,20.2,0.146,403446.5,403446.5,3721,0,0,0,L,1151911521,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434574821,105006.00
06/17/2015 17:00,2,0.828,ACTIVE,212.83,338.14,59.986,1434574804,"274151322000052","174011321042388",28.63,22.80,0,327.92,349.56,24.0,21.2,0.141,431227.1,431227.1,4124,0,0,0,L,1151911521,0,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434574822,105007.00
06/17/2015 17:00,2,0.809,ACTIVE,212.38,339.95,59.986,1434574804,"201051344001145","174011321042388",29.22,19.50,0,327.92,351.67,24.0,21.2,0.164,148425.8,148425.8,2828,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434574823,105008.00
06/17/2015 17:00,2,0.799,ACTIVE,212.61,339.65,60.023,1434574804,"201051344000685","174011321042388",28.78,20.30,0,326.42,350.17,23.3,20.6,0.186,147634.9,147634.9,2829,0,0,0,L,1122011218,0,123.36,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434574824,105009.00
06/17/2015 17:00,2,0.795,ACTIVE,211.93,338.74,59.981,1434574804,"274151322000088","174011321042388",27.85,22.30,0,329.43,349.26,22.4,19.7,0.146,412908.2,412908.2,3731,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434574825,105010.00
06/17/2015 17:00,2,0.822,ACTIVE,212.38,339.04,59.959,1434574804,"201051344000438","174011321042388",29.28,20.00,0,327.62,350.77,24.4,21.6,0.177,147705.3,147705.3,2823,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434574826,105011.00
06/17/2015 17:00,2,0.826,ACTIVE,211.93,338.44,59.986,1434574804,"201051344001135","174011321042388",29.00,20.00,0,327.02,350.47,24.3,21.5,0.190,139054.1,139054.1,2818,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434574827,105012.00
06/17/2015 17:00,2,0.848,ACTIVE,212.38,339.34,59.959,1434574804,"201051344000417","174011321042388",28.90,20.70,0,326.42,350.47,24.9,22.1,0.181,143587.6,143587.6,2817,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434574828,105013.00
06/17/2015 17:00,2,0.830,ACTIVE,211.70,339.65,59.986,1434574804,"201051344000594","174011321042388",29.28,20.70,0,326.42,349.86,24.6,21.9,0.199,143484.9,143484.9,2816,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434574829,105014.00
06/17/2015 17:00,2,0.822,ACTIVE,213.51,342.05,59.991,1434574804,"274151322000083","174011321042388",28.33,23.30,0,329.43,349.56,23.6,20.8,0.168,427498.5,427498.5,4131,0,0,0,L,1151911521,0,122.01,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434574829,105015.00
06/17/2015 17:00,2,0.850,ACTIVE,212.61,340.85,60.018,1434574804,"201051344000585","174011321042388",28.92,20.30,0,327.32,351.07,24.9,22.1,0.186,142384.0,142384.0,2819,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434574830,105016.00
06/17/2015 17:00,2,0.811,ACTIVE,213.06,340.85,59.975,1434574804,"274151322000054","174011321042388",28.61,23.50,0,329.73,349.86,23.5,20.7,0.150,422791.8,422791.8,3721,0,0,0,L,1151911521,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434574831,105017.00
06/17/2015 17:00,2,0.814,ACTIVE,212.38,338.74,60.002,1434574804,"201051344001203","174011321042388",29.28,20.00,0,326.72,351.37,24.2,21.4,0.194,143694.9,143694.9,2822,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434574832,105018.00
06/17/2015 17:00,2,0.816,ACTIVE,212.16,339.34,59.986,1434574804,"201051344000646","174011321042388",29.40,20.00,0,325.82,350.47,24.3,21.5,0.190,141217.2,141217.2,2817,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434574833,105019.00
06/17/2015 17:00,2,0.557,ACTIVE,214.64,411.18,59.970,1434574804,"274151322000068","174011321042388",38.66,24.80,0,331.53,422.30,21.7,19.0,0.133,332249.7,332249.7,3787,0,0,0,L,1151911521,0,122.68,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434574834,105020.00
06/17/2015 17:00,2,0.865,ACTIVE,214.19,341.45,59.975,1434574804,"274151322000076","174011321042388",28.92,22.50,0,330.93,350.77,25.4,22.6,0.164,450501.8,450501.8,4129,0,0,0,L,1151911521,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434574835,105021.00
06/17/2015 17:00,1,0.504,ACTIVE,214.4,339.71,60.03,1434574804,"033051125000132","174011321042388",34.50,19,0.128,319.56,440.88,17.3,18.3,0.144,17470.200000024,17472.700000024,299,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434574836,105022.00
06/17/2015 17:00,1,0.580,ACTIVE,214.7,399.65,60.03,1434574804,"033051125000150","174011321042388",38.91,20,0.132,318.85,441.80,22.4,19.5,0.017,23196.800000012,23200.199999988,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434574838,105023.00
06/17/2015 17:00,2,0.848,ACTIVE,212.16,338.44,59.991,1434574804,"201051344000890","174011321042388",29.36,21.00,0,327.02,350.77,25.2,22.4,0.181,145287.6,145287.6,2819,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434574839,105024.00
06/17/2015 17:00,2,0.787,ACTIVE,212.16,338.74,59.981,1434574804,"201051344000900","174011321042388",29.04,19.80,0,326.42,349.86,23.2,20.5,0.186,145567.6,145567.6,2824,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434574840,105025.00
06/17/2015 17:00,2,0.826,ACTIVE,212.83,340.85,59.981,1434574804,"201051344000633","174011321042388",29.00,20.00,0,326.42,351.97,24.3,21.5,0.199,135298.9,135298.9,2826,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434574840,105026.00
06/17/2015 17:00,1,0.729,ACTIVE,214.4,351.96,60.03,1434574804,"040051121000185","174011321042388",24.66,20,0.131,319.52,439.66,17.9,16.5,0.200,20960.200000023,20962.499999975,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434574842,105027.00
06/17/2015 17:00,2,0.822,ACTIVE,212.38,339.04,59.986,1434574804,"201051344000983","174011321042388",29.52,20.70,0,326.42,351.07,24.6,21.8,0.186,142440.2,142440.2,2824,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434574843,105028.00
06/17/2015 17:00,2,0.826,ACTIVE,212.61,340.55,59.986,1434574804,"201051344000917","174011321042388",28.98,21.30,0,326.12,351.07,24.2,21.5,0.181,145811.1,145811.1,2826,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434574844,105029.00
06/17/2015 17:00,1,0.800,ACTIVE,214.5,382.76,60.03,1434574804,"040051121000116","174011321042388",25.66,19,0.152,313.38,439.27,20.4,11.9,0.185,20551.800000012,20554.400000036,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434574845,105030.00
06/17/2015 17:00,1,0.472,ACTIVE,214.6,351.84,60.03,1434574804,"033051125000135","174011321042388",34.52,20,0.154,320.62,440.27,16.2,14.9,0.081,17423.10000001,17425.30000001,206,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434574846,105031.00
06/17/2015 17:00,2,0.812,ACTIVE,212.61,339.34,59.981,1434574804,"201051344000648","174011321042388",29.68,19.30,0,327.02,351.37,24.5,21.7,0.181,141797.9,141797.9,2818,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434574847,105032.00
06/17/2015 17:00,2,0.848,ACTIVE,212.38,339.95,59.986,1434574804,"201051344001093","174011321042388",29.02,20.30,0,327.02,351.07,24.9,22.2,0.168,143890.9,143890.9,2823,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434574848,105033.00
06/17/2015 17:00,2,0.834,ACTIVE,212.83,339.65,59.986,1434574804,"201051344000645","174011321042388",28.73,20.30,0,327.32,351.07,24.3,21.5,0.177,142215.0,142215.0,2821,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434574849,105034.00
06/17/2015 17:00,2,0.828,ACTIVE,214.19,343.55,59.986,1434574804,"274151322000085","174011321042388",28.63,22.30,0,330.33,349.86,24.0,21.3,0.164,424887.1,424887.1,4125,0,0,0,L,1151911521,0,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434574850,105035.00
06/17/2015 17:00,2,0.832,ACTIVE,212.61,339.95,59.981,1434574804,"201051344000651","174011321042388",29.12,19.50,0,327.62,351.07,24.6,21.8,0.172,141611.1,141611.1,2821,0,0,0,L,1122011218,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434574851,105036.00
06/17/2015 17:00,2,0.834,ACTIVE,212.61,339.04,59.986,1434574804,"201051344000867","174011321042388",28.98,20.70,0,327.02,350.77,24.5,21.7,0.190,133935.4,133935.4,2825,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434574852,105037.00
06/17/2015 17:00,1,0.836,ACTIVE,214.1,400.22,60.03,1434574804,"040051121000095","174011321042388",23.10,19,0.138,315.07,437.60,19.2,13.9,0.004,21828,21830.3,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434574853,105038.00
06/17/2015 17:00,2,0.834,ACTIVE,212.38,339.65,59.991,1434574804,"201051344001230","174011321042388",28.77,20.70,0,325.52,350.47,24.3,21.6,0.181,145081.8,145081.8,2828,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434574854,105039.00
06/17/2015 17:00,2,0.828,ACTIVE,213.06,341.75,59.986,1434574804,"201051344000576","174011321042388",28.80,19.80,0,327.92,351.37,24.2,21.4,0.186,141570.0,141570.0,2828,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434574855,105040.00
06/17/2015 17:00,2,0.869,ACTIVE,212.61,340.25,59.986,1434574804,"201051344000579","174011321042388",29.14,21.30,0,327.02,351.37,25.7,22.9,0.203,147630.6,147630.6,2819,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434574856,105041.00
06/17/2015 17:15,2,1.082,ACTIVE,212.61,344.15,59.970,1434575703,"201051344000955","174011321042388",29.14,20.70,0,326.72,357.38,31.9,28.9,0.252,147006.6,147006.6,2823,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434575704,105042.00
06/17/2015 17:15,1,0.979,ACTIVE,215.1,363.78,60.03,1434575703,"040051121000195","174011321042388",25.15,20,0.206,319.22,441.58,24.5,29.7,0.102,23025.2,23029.6,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434575705,105043.00
06/17/2015 17:15,2,1.135,ACTIVE,213.51,344.15,59.959,1434575703,"274151322000095","174011321042388",28.82,23.30,0,331.53,357.68,33.1,30.1,0.225,444845.5,444845.5,3742,0,0,0,L,1151911521,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434575706,105044.00
06/17/2015 17:15,2,1.066,ACTIVE,213.06,344.45,59.970,1434575703,"201051344000868","174011321042388",29.18,19.80,0,327.62,358.58,31.5,28.5,0.247,133276.5,133276.5,2824,0,0,0,L,1122011218,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434575708,105045.00
06/17/2015 17:15,2,1.053,ACTIVE,213.74,345.06,59.954,1434575703,"201051344000853","174011321042388",29.34,21.00,0,328.52,360.08,31.3,28.3,0.243,139539.6,139539.6,2821,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434575708,105046.00
06/17/2015 17:15,2,1.035,ACTIVE,213.74,345.06,59.975,1434575703,"201051344000582","174011321042388",29.32,20.70,0,327.92,358.88,30.8,27.8,0.243,140110.2,140110.2,2819,0,0,0,L,1122011218,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434575709,105047.00
06/17/2015 17:15,1,1.009,ACTIVE,215.5,423.11,60.03,1434575703,"040051121000097","174011321042388",26.03,21,0.157,319.90,441.56,26.1,14.7,0.028,20920.900000036,20925.699999988,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434575711,105048.00
06/17/2015 17:15,2,1.057,ACTIVE,213.29,344.45,59.965,1434575703,"201051344000469","174011321042388",29.36,20.00,0,327.02,358.88,31.4,28.4,0.265,134739.0,134739.0,2820,0,0,0,L,1122011218,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434575712,105049.00
06/17/2015 17:15,2,1.047,ACTIVE,213.06,345.36,59.970,1434575703,"201051344000988","174011321042388",29.20,21.00,0,327.62,360.38,30.9,27.9,0.247,134510.7,134510.7,2818,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434575712,105050.00
06/17/2015 17:15,2,1.055,ACTIVE,213.06,344.45,59.965,1434575703,"201051344001158","174011321042388",28.88,20.30,0,327.92,358.88,30.9,27.9,0.256,140729.1,140729.1,2821,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434575713,105051.00
06/17/2015 17:15,2,1.064,ACTIVE,213.06,343.85,59.965,1434575703,"201051344001025","174011321042388",29.14,20.30,0,327.92,359.18,31.4,28.4,0.239,143818.6,143818.6,2821,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434575714,105052.00
06/17/2015 17:15,1,0.744,ACTIVE,214.5,430.48,60.03,1434575703,"033051125000118","174011321042388",39.16,20,0.181,319.00,443.07,29.0,22.0,0.018,23220.3,23225.7,226,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434575715,105053.00
06/17/2015 17:15,2,1.039,ACTIVE,213.06,344.76,59.954,1434575703,"201051344000569","174011321042388",29.52,21.30,0,327.62,359.18,31.1,28.1,0.252,147533.6,147533.6,2822,0,0,0,L,1122011218,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434575716,105054.00
06/17/2015 17:15,2,0.699,ACTIVE,213.74,414.49,59.959,1434575703,"274151322000094","174011321042388",38.82,24.80,0,332.73,435.23,27.8,24.9,0.186,333290.3,333290.3,4179,0,0,0,L,1151911521,0,122.46,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434575717,105055.00
06/17/2015 17:15,1,1.011,ACTIVE,215.2,367.72,60.00,1434575703,"040051121000068","174011321042388",23.53,20,0.201,318.31,440.71,23.6,28.3,0.065,20958.600000012,20962.8,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434575718,105056.00
06/17/2015 17:15,2,1.047,ACTIVE,213.06,343.85,59.996,1434575703,"201051344000458","174011321042388",29.18,21.30,0,328.22,358.58,31.0,28.0,0.247,143270.3,143270.3,2822,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434575719,105057.00
06/17/2015 17:15,2,1.047,ACTIVE,213.51,344.45,59.981,1434575703,"274151322000087","174011321042388",28.33,27.50,0,331.53,356.78,30.1,27.1,0.194,403452.6,403452.6,3722,0,0,0,L,1151911521,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434575720,105058.00
06/17/2015 17:15,2,1.078,ACTIVE,213.29,349.26,59.954,1434575703,"274151322000052","174011321042388",28.65,23.30,0,331.23,357.38,31.3,28.3,0.190,431233.4,431233.4,4125,0,0,0,L,1151911521,0,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434575721,105059.00
06/17/2015 17:15,2,1.043,ACTIVE,213.29,344.45,59.954,1434575703,"201051344001145","174011321042388",29.08,20.00,0,328.52,359.78,30.8,27.8,0.234,148432.0,148432.0,2829,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434575722,105060.00
06/17/2015 17:15,2,1.027,ACTIVE,213.29,344.15,59.975,1434575703,"201051344000685","174011321042388",28.98,21.00,0,326.12,358.58,30.2,27.2,0.252,147641.1,147641.1,2830,0,0,0,L,1122011218,0,123.81,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434575723,105061.00
06/17/2015 17:15,2,1.021,ACTIVE,213.74,344.76,59.954,1434575703,"274151322000088","174011321042388",28.53,22.50,0,331.53,356.78,29.5,26.6,0.199,412914.2,412914.2,3732,0,0,0,L,1151911521,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434575724,105062.00
06/17/2015 17:15,2,1.031,ACTIVE,213.29,344.15,59.954,1434575703,"201051344000438","174011321042388",29.66,20.70,0,327.92,359.18,31.1,28.0,0.252,147711.7,147711.7,2824,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434575725,105063.00
06/17/2015 17:15,2,1.057,ACTIVE,212.83,342.65,59.965,1434575703,"201051344001135","174011321042388",28.84,20.30,0,328.52,357.98,30.9,27.9,0.230,139060.4,139060.4,2819,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434575726,105064.00
06/17/2015 17:15,2,1.055,ACTIVE,213.06,344.76,59.965,1434575703,"201051344000417","174011321042388",29.20,21.30,0,327.62,358.58,31.2,28.2,0.234,143594.1,143594.1,2818,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434575727,105065.00
06/17/2015 17:15,2,1.041,ACTIVE,212.61,343.25,59.959,1434575703,"201051344000594","174011321042388",29.52,21.00,0,326.72,358.28,31.2,28.2,0.234,143491.3,143491.3,2817,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434575727,105066.00
06/17/2015 17:15,2,1.035,ACTIVE,213.51,346.26,59.959,1434575703,"274151322000083","174011321042388",29.08,23.50,0,331.53,357.08,30.5,27.5,0.217,427504.7,427504.7,4132,0,0,0,L,1151911521,0,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434575728,105067.00
06/17/2015 17:15,2,1.068,ACTIVE,213.29,345.06,59.965,1434575703,"201051344000585","174011321042388",28.98,20.70,0,328.52,359.18,31.4,28.4,0.230,142390.5,142390.5,2820,0,0,0,L,1122011218,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434575729,105068.00
06/17/2015 17:15,2,1.047,ACTIVE,213.51,343.85,59.954,1434575703,"274151322000054","174011321042388",28.57,24.00,0,331.83,357.38,30.3,27.3,0.203,422798.0,422798.0,3722,0,0,0,L,1151911521,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434575730,105069.00
06/17/2015 17:15,2,1.045,ACTIVE,213.29,344.45,59.965,1434575703,"201051344001203","174011321042388",28.90,20.30,0,327.92,359.78,30.6,27.7,0.247,143701.2,143701.2,2823,0,0,0,L,1122011218,0,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434575731,105070.00
06/17/2015 17:15,2,1.033,ACTIVE,212.83,344.76,59.970,1434575703,"201051344000646","174011321042388",29.04,20.70,0,326.72,357.98,30.4,27.4,0.243,141223.5,141223.5,2818,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434575732,105071.00
06/17/2015 17:15,2,0.727,ACTIVE,214.87,407.87,59.959,1434575703,"274151322000068","174011321042388",38.35,25.30,0,334.24,432.82,28.2,25.3,0.177,332255.3,332255.3,3788,0,0,0,L,1151911521,0,123.14,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434575733,105072.00
06/17/2015 17:15,2,1.105,ACTIVE,214.87,351.37,59.949,1434575703,"274151322000076","174011321042388",29.12,23.00,0,333.93,358.88,32.6,29.5,0.217,450508.5,450508.5,4130,0,0,0,L,1151911521,0,122.91,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434575734,105073.00
06/17/2015 17:15,1,0.638,ACTIVE,214.8,392.50,60.00,1434575703,"033051125000132","174011321042388",34.96,20,0.137,320.57,441.41,22.2,10.4,0.020,17472.700000024,17476.800000024,301,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434575736,105074.00
06/17/2015 17:15,1,0.742,ACTIVE,215.0,384.90,60.00,1434575703,"033051125000150","174011321042388",38.93,20,0.175,321.68,443.38,28.7,21.0,0.252,23200.199999988,23205.800000012,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434575737,105075.00
06/17/2015 17:15,2,1.061,ACTIVE,212.83,343.25,59.959,1434575703,"201051344000890","174011321042388",29.08,21.30,0,327.02,358.58,31.3,28.3,0.252,145294.1,145294.1,2820,0,0,0,L,1122011218,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434575738,105076.00
06/17/2015 17:15,2,0.992,ACTIVE,213.06,344.76,59.959,1434575703,"201051344000900","174011321042388",29.08,20.00,0,327.62,357.98,29.3,26.3,0.230,145573.7,145573.7,2825,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434575739,105077.00
06/17/2015 17:15,2,1.023,ACTIVE,213.29,345.66,59.970,1434575703,"201051344000633","174011321042388",29.06,20.30,0,327.92,359.78,30.1,27.2,0.234,135305.2,135305.2,2827,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434575740,105078.00
06/17/2015 17:15,1,0.914,ACTIVE,215.1,402.66,60.00,1434575703,"040051121000185","174011321042388",25.00,20,0.133,319.21,440.42,22.7,11.4,0.053,20962.499999975,20966.599999999,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434575741,105079.00
06/17/2015 17:15,2,1.031,ACTIVE,213.06,343.85,59.970,1434575703,"201051344000983","174011321042388",29.20,21.00,0,329.13,358.88,30.5,27.5,0.247,142446.5,142446.5,2825,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434575742,105080.00
06/17/2015 17:15,2,1.031,ACTIVE,213.29,345.06,59.944,1434575703,"201051344000917","174011321042388",28.84,21.80,0,327.32,359.18,30.2,27.2,0.243,145817.3,145817.3,2827,0,0,0,L,1122011218,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434575743,105081.00
06/17/2015 17:15,1,0.999,ACTIVE,214.4,388.59,60.00,1434575703,"040051121000116","174011321042388",25.86,19,0.155,315.05,439.89,25.7,20.5,0.033,20554.400000036,20559.200000048,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434575744,105082.00
06/17/2015 17:15,1,0.597,ACTIVE,214.8,334.18,60.00,1434575703,"033051125000135","174011321042388",34.51,21,0.168,320.82,440.53,20.5,21.1,0.240,17425.30000001,17429.00000001,208,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434575745,105083.00
06/17/2015 17:15,2,1.023,ACTIVE,213.29,344.15,59.954,1434575703,"201051344000648","174011321042388",29.12,19.50,0,328.82,359.48,30.2,27.2,0.234,141804.2,141804.2,2819,0,0,0,L,1122011218,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434575746,105084.00
06/17/2015 17:15,2,1.041,ACTIVE,213.06,344.45,59.965,1434575703,"201051344001093","174011321042388",29.12,21.00,0,328.52,358.88,30.8,27.8,0.225,143897.3,143897.3,2824,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434575747,105085.00
06/17/2015 17:15,2,1.018,ACTIVE,213.74,345.06,59.965,1434575703,"201051344000645","174011321042388",29.00,20.70,0,329.13,358.88,29.9,27.0,0.230,142221.3,142221.3,2822,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434575748,105086.00
06/17/2015 17:15,2,1.039,ACTIVE,213.96,347.76,59.965,1434575703,"274151322000085","174011321042388",28.45,22.50,0,333.03,357.08,30.0,27.0,0.194,424893.4,424893.4,4126,0,0,0,L,1151911521,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434575749,105087.00
06/17/2015 17:15,2,1.035,ACTIVE,213.29,344.45,59.965,1434575703,"201051344000651","174011321042388",28.88,20.00,0,329.13,358.58,30.3,27.3,0.230,141617.5,141617.5,2822,0,0,0,L,1122011218,0,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434575750,105088.00
06/17/2015 17:15,2,1.018,ACTIVE,213.51,344.15,59.949,1434575703,"201051344000867","174011321042388",29.08,21.00,0,327.92,357.98,30.0,27.1,0.239,133941.7,133941.7,2826,0,0,0,L,1122011218,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434575751,105089.00
06/17/2015 17:15,1,1.016,ACTIVE,215.1,330.25,60.03,1434575703,"040051121000095","174011321042388",23.27,20,0.169,315.09,438.35,23.5,10.3,0.293,21830.3,21834.5,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434575752,105090.00
06/17/2015 17:15,2,1.020,ACTIVE,213.06,342.95,59.975,1434575703,"201051344001230","174011321042388",28.92,21.00,0,326.12,357.08,29.9,27.0,0.239,145088.1,145088.1,2829,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434575753,105091.00
06/17/2015 17:15,2,1.000,ACTIVE,213.51,345.96,59.944,1434575703,"201051344000576","174011321042388",29.18,20.00,0,330.33,359.48,29.6,26.6,0.234,141576.2,141576.2,2829,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434575754,105092.00
06/17/2015 17:15,2,1.031,ACTIVE,213.06,344.45,59.975,1434575703,"201051344000579","174011321042388",29.56,21.30,0,327.62,359.18,30.9,27.9,0.230,147637.1,147637.1,2820,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434575755,105093.00
06/17/2015 17:30,2,1.033,ACTIVE,212.61,343.25,59.938,1434576604,"201051344000955","174011321042388",29.14,21.00,0,330.33,358.58,30.5,27.5,0.243,147013.1,147013.1,2824,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434576605,105094.00
06/17/2015 17:30,1,0.930,ACTIVE,214.5,328.76,60.00,1434576604,"040051121000195","174011321042388",25.17,20,0.164,319.88,441.71,23.3,18.1,0.253,23029.6,23034.2,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434576606,105095.00
06/17/2015 17:30,2,1.076,ACTIVE,213.96,349.56,59.991,1434576604,"274151322000095","174011321042388",28.96,23.80,0,334.54,358.58,31.6,28.6,0.208,444852.2,444852.2,3743,0,0,0,L,1151911521,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434576607,105096.00
06/17/2015 17:30,2,1.027,ACTIVE,212.83,343.55,59.970,1434576604,"201051344000868","174011321042388",28.90,20.30,0,330.63,359.48,30.1,27.1,0.225,133282.9,133282.9,2825,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434576608,105097.00
06/17/2015 17:30,2,1.006,ACTIVE,213.51,344.76,59.975,1434576604,"201051344000853","174011321042388",29.40,21.30,0,332.43,360.99,30.0,27.0,0.230,139546.0,139546.0,2822,0,0,0,L,1122011218,0,123.59,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434576609,105098.00
06/17/2015 17:30,2,1.014,ACTIVE,213.74,345.06,59.975,1434576604,"201051344000582","174011321042388",28.63,21.00,0,331.23,359.78,29.4,26.5,0.234,140116.5,140116.5,2820,0,0,0,L,1122011218,0,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434576610,105099.00
06/17/2015 17:30,1,0.966,ACTIVE,215.1,386.63,60.00,1434576604,"040051121000097","174011321042388",26.02,22,0.172,320.02,441.54,25.0,16.1,0.040,20925.699999988,20930.600000024,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434576611,105100.00
06/17/2015 17:30,2,1.021,ACTIVE,213.29,345.36,59.981,1434576604,"201051344000469","174011321042388",29.02,20.30,0,329.73,359.48,30.1,27.1,0.243,134745.4,134745.4,2821,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434576612,105101.00
06/17/2015 17:30,2,1.021,ACTIVE,213.06,345.06,59.975,1434576604,"201051344000988","174011321042388",28.67,21.30,0,330.33,360.69,29.7,26.7,0.230,134517.0,134517.0,2819,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434576613,105102.00
06/17/2015 17:30,2,1.002,ACTIVE,213.06,344.76,59.965,1434576604,"201051344001158","174011321042388",29.12,20.70,0,331.23,360.08,29.6,26.6,0.234,140735.5,140735.5,2822,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434576613,105103.00
06/17/2015 17:30,2,1.025,ACTIVE,212.83,343.85,59.970,1434576604,"201051344001025","174011321042388",29.00,20.70,0,331.53,360.08,30.2,27.2,0.230,143825.1,143825.1,2822,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434576614,105104.00
06/17/2015 17:30,1,0.720,ACTIVE,214.4,351.24,60.03,1434576604,"033051125000118","174011321042388",38.93,21,0.207,319.74,442.24,27.9,24.7,0.264,23225.7,23231.4,228,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434576616,105105.00
06/17/2015 17:30,2,1.016,ACTIVE,213.29,343.85,59.975,1434576604,"201051344000569","174011321042388",29.06,21.50,0,331.53,359.78,29.9,27.0,0.230,147540.0,147540.0,2823,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434576617,105106.00
06/17/2015 17:30,2,0.684,ACTIVE,213.74,408.78,59.975,1434576604,"274151322000094","174011321042388",38.13,25.30,0,335.74,433.72,26.5,23.6,0.177,333295.8,333295.8,4180,0,0,0,L,1151911521,0,122.23,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434576617,105107.00
06/17/2015 17:30,1,0.971,ACTIVE,215.6,359.21,60.03,1434576604,"040051121000068","174011321042388",23.57,20,0.181,318.21,440.79,22.7,26.6,0.085,20962.8,20967.100000012,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434576619,105108.00
06/17/2015 17:30,2,1.008,ACTIVE,213.06,343.25,59.970,1434576604,"201051344000458","174011321042388",29.14,21.50,0,331.53,358.88,29.8,26.8,0.234,143276.8,143276.8,2823,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434576620,105109.00
06/17/2015 17:30,2,1.023,ACTIVE,214.41,345.96,59.981,1434576604,"274151322000087","174011321042388",27.79,28.00,0,334.84,357.08,28.8,25.9,0.190,403458.7,403458.7,3723,0,0,0,L,1151911521,0,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434576620,105110.00
06/17/2015 17:30,2,1.037,ACTIVE,213.51,346.86,59.949,1434576604,"274151322000052","174011321042388",28.75,23.50,0,333.63,357.98,30.1,27.2,0.186,431239.8,431239.8,4126,0,0,0,L,1151911521,0,122.01,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434576621,105111.00
06/17/2015 17:30,2,1.014,ACTIVE,213.29,344.45,59.981,1434576604,"201051344001145","174011321042388",28.90,20.70,0,331.53,360.69,29.7,26.7,0.217,148438.4,148438.4,2830,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434576622,105112.00
06/17/2015 17:30,2,0.990,ACTIVE,213.29,344.76,59.981,1434576604,"201051344000685","174011321042388",28.90,21.30,0,330.33,359.18,29.0,26.1,0.247,147647.3,147647.3,2831,0,0,0,L,1122011218,0,123.59,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434576623,105113.00
06/17/2015 17:30,2,0.992,ACTIVE,213.29,344.76,59.981,1434576604,"274151322000088","174011321042388",28.29,23.00,0,334.54,357.08,28.4,25.5,0.186,412920.2,412920.2,3733,0,0,0,L,1151911521,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434576624,105114.00
06/17/2015 17:30,2,0.994,ACTIVE,213.29,344.15,59.981,1434576604,"201051344000438","174011321042388",29.60,21.00,0,330.93,359.48,29.8,26.9,0.230,147718.1,147718.1,2825,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434576625,105115.00
06/17/2015 17:30,2,1.008,ACTIVE,212.61,343.55,59.975,1434576604,"201051344001135","174011321042388",29.22,21.00,0,330.33,359.18,29.9,26.9,0.225,139066.8,139066.8,2820,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434576626,105116.00
06/17/2015 17:30,2,1.023,ACTIVE,213.06,344.45,59.970,1434576604,"201051344000417","174011321042388",29.02,21.50,0,330.93,359.48,30.1,27.2,0.221,143600.6,143600.6,2819,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434576627,105117.00
06/17/2015 17:30,2,1.020,ACTIVE,212.61,344.15,59.970,1434576604,"201051344000594","174011321042388",29.08,21.00,0,327.92,358.88,30.1,27.1,0.234,143497.8,143497.8,2818,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434576628,105118.00
06/17/2015 17:30,2,1.021,ACTIVE,213.51,348.96,59.970,1434576604,"274151322000083","174011321042388",28.39,24.00,0,334.24,357.68,29.4,26.5,0.186,427511.0,427511.0,4133,0,0,0,L,1151911521,0,122.23,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434576629,105119.00
06/17/2015 17:30,2,1.023,ACTIVE,213.51,344.45,59.949,1434576604,"201051344000585","174011321042388",29.12,21.00,0,330.93,360.08,30.2,27.3,0.243,142397.0,142397.0,2821,0,0,0,L,1122011218,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434576629,105120.00
06/17/2015 17:30,2,1.006,ACTIVE,214.41,345.66,59.965,1434576604,"274151322000054","174011321042388",28.63,24.30,0,334.24,357.68,29.1,26.2,0.199,422804.3,422804.3,3723,0,0,0,L,1151911521,0,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434576631,105121.00
06/17/2015 17:30,2,0.998,ACTIVE,213.29,343.85,59.949,1434576604,"201051344001203","174011321042388",29.10,21.00,0,331.23,360.08,29.4,26.5,0.230,143707.6,143707.6,2824,0,0,0,L,1122011218,0,123.59,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434576632,105122.00
06/17/2015 17:30,2,0.990,ACTIVE,212.83,343.55,59.949,1434576604,"201051344000646","174011321042388",29.16,21.00,0,329.43,359.48,29.2,26.3,0.225,141229.9,141229.9,2819,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434576633,105123.00
06/17/2015 17:30,2,0.689,ACTIVE,215.09,404.87,59.981,1434576604,"274151322000068","174011321042388",37.99,25.80,0,332.73,433.12,26.6,23.8,0.172,332261.0,332261.0,3789,0,0,0,L,1151911521,0,123.14,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434576634,105124.00
