ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2015 17:30,2,1.072,ACTIVE,214.19,349.56,59.970,1434576604,"274151322000076","174011321042388",28.96,23.50,0,335.74,358.88,31.5,28.4,0.203,450515.3,450515.3,4131,0,0,0,L,1151911521,0,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434576635,105125.00
06/17/2015 17:30,1,0.623,ACTIVE,215.5,355.68,60.00,1434576604,"033051125000132","174011321042388",34.48,20,0.188,319.26,441.24,21.4,25.0,0.130,17476.800000024,17480.900000024,303,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434576636,105126.00
06/17/2015 17:30,1,0.715,ACTIVE,214.9,334.51,60.03,1434576604,"033051125000150","174011321042388",38.96,20,0.212,322.78,443.46,27.7,35.0,0.307,23205.800000012,23211.600000024,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434576638,105127.00
06/17/2015 17:30,2,1.037,ACTIVE,212.83,343.25,59.965,1434576604,"201051344000890","174011321042388",28.47,21.50,0,330.33,359.48,29.9,27.0,0.225,145300.7,145300.7,2821,0,0,0,L,1122011218,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434576638,105128.00
06/17/2015 17:30,2,0.957,ACTIVE,213.06,344.15,59.975,1434576604,"201051344000900","174011321042388",28.88,20.30,0,330.33,358.58,28.1,25.2,0.217,145579.8,145579.8,2826,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434576639,105129.00
06/17/2015 17:30,2,0.980,ACTIVE,213.29,345.36,59.981,1434576604,"201051344000633","174011321042388",29.22,20.70,0,331.53,360.08,29.1,26.1,0.225,135311.6,135311.6,2828,0,0,0,L,1122011218,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434576640,105130.00
06/17/2015 17:30,1,0.892,ACTIVE,215.2,427.99,60.00,1434576604,"040051121000185","174011321042388",24.61,20,0.159,319.67,440.31,21.8,15.1,0.004,20966.599999999,20970.700000023,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434576641,105131.00
06/17/2015 17:30,2,0.996,ACTIVE,213.06,343.85,59.970,1434576604,"201051344000983","174011321042388",29.04,21.30,0,330.93,359.18,29.3,26.4,0.225,142453.0,142453.0,2826,0,0,0,L,1122011218,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434576642,105132.00
06/17/2015 17:30,2,0.980,ACTIVE,213.29,344.76,59.991,1434576604,"201051344000917","174011321042388",28.94,22.00,0,330.63,359.48,28.8,25.9,0.230,145823.7,145823.7,2828,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434576643,105133.00
06/17/2015 17:30,1,0.953,ACTIVE,214.9,375.43,60.03,1434576604,"040051121000116","174011321042388",26.06,19,0.167,314.80,440.28,24.7,21.3,0.180,20559.200000048,20563.900000036,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434576644,105134.00
06/17/2015 17:30,1,0.579,ACTIVE,215.3,387.04,60.00,1434576604,"033051125000135","174011321042388",34.05,22,0.152,320.37,440.30,19.6,11.7,0.020,17429.00000001,17432.70000001,210,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434576646,105135.00
06/17/2015 17:30,2,0.982,ACTIVE,213.06,343.85,59.965,1434576604,"201051344000648","174011321042388",29.00,19.80,0,331.53,360.08,28.9,26.0,0.221,141810.6,141810.6,2820,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434576647,105136.00
06/17/2015 17:30,2,0.988,ACTIVE,213.06,344.15,59.965,1434576604,"201051344001093","174011321042388",29.22,21.50,0,330.33,359.18,29.3,26.3,0.208,143903.8,143903.8,2825,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434576648,105137.00
06/17/2015 17:30,2,0.988,ACTIVE,213.51,343.55,59.959,1434576604,"201051344000645","174011321042388",28.39,21.00,0,331.53,360.08,28.5,25.6,0.212,142227.6,142227.6,2823,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434576649,105138.00
06/17/2015 17:30,2,0.982,ACTIVE,214.41,342.35,59.986,1434576604,"274151322000085","174011321042388",28.78,23.00,0,335.14,357.38,28.7,25.7,0.177,424899.7,424899.7,4127,0,0,0,L,1151911521,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434576649,105139.00
06/17/2015 17:30,2,0.984,ACTIVE,212.83,344.15,59.959,1434576604,"201051344000651","174011321042388",28.82,20.70,0,330.63,359.48,28.8,25.8,0.212,141623.9,141623.9,2823,0,0,0,L,1122011218,0,123.36,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434576650,105140.00
06/17/2015 17:30,2,0.969,ACTIVE,213.06,342.65,59.959,1434576604,"201051344000867","174011321042388",29.16,21.30,0,330.93,358.88,28.6,25.7,0.225,133948.1,133948.1,2827,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434576651,105141.00
06/17/2015 17:30,1,0.987,ACTIVE,214.5,403.56,60.03,1434576604,"040051121000095","174011321042388",23.07,20,0.169,317.67,438.35,22.6,12.7,0.011,21834.5,21838.7,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434576653,105142.00
06/17/2015 17:30,2,0.967,ACTIVE,212.61,343.25,59.970,1434576604,"201051344001230","174011321042388",28.92,21.30,0,330.33,357.98,28.4,25.5,0.221,145094.4,145094.4,2830,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434576654,105143.00
06/17/2015 17:30,2,0.959,ACTIVE,213.29,344.76,59.959,1434576604,"201051344000576","174011321042388",28.86,20.30,0,331.53,359.78,28.1,25.1,0.217,141582.5,141582.5,2830,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434576654,105144.00
06/17/2015 17:30,2,0.998,ACTIVE,213.06,343.85,59.970,1434576604,"201051344000579","174011321042388",29.16,21.50,0,331.23,359.78,29.5,26.6,0.225,147643.8,147643.8,2821,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434576655,105145.00
06/17/2015 17:45,2,0.799,ACTIVE,212.16,339.95,59.959,1434577503,"201051344000955","174011321042388",28.80,21.30,0,329.73,358.28,23.4,20.6,0.186,147018.6,147018.6,2825,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434577505,105146.00
06/17/2015 17:45,1,0.684,ACTIVE,214.5,388.13,60.00,1434577503,"040051121000195","174011321042388",24.28,20,0.153,320.11,441.57,16.5,12.3,0.012,23034.2,23037.7,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434577506,105147.00
06/17/2015 17:45,2,0.803,ACTIVE,213.29,342.35,59.965,1434577503,"274151322000095","174011321042388",28.31,24.00,0,330.63,356.18,22.9,20.2,0.150,444857.6,444857.6,3744,0,0,0,L,1151911521,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434577507,105148.00
06/17/2015 17:45,2,0.805,ACTIVE,212.38,341.15,59.938,1434577503,"201051344000868","174011321042388",28.21,20.70,0,329.43,358.28,23.1,20.3,0.172,133288.3,133288.3,2826,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434577508,105149.00
06/17/2015 17:45,2,0.783,ACTIVE,213.29,341.45,59.965,1434577503,"201051344000853","174011321042388",28.84,21.50,0,331.53,359.48,22.9,20.2,0.177,139551.3,139551.3,2823,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434577509,105150.00
06/17/2015 17:45,2,0.781,ACTIVE,213.06,341.15,59.959,1434577503,"201051344000582","174011321042388",28.39,21.50,0,330.63,359.48,22.5,19.8,0.168,140121.7,140121.7,2821,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434577509,105151.00
06/17/2015 17:45,1,0.721,ACTIVE,214.4,339.53,60.00,1434577503,"040051121000097","174011321042388",25.38,22,0.150,320.33,441.58,18.2,19.2,0.152,20930.600000024,20934.400000036,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434577511,105152.00
06/17/2015 17:45,2,0.797,ACTIVE,212.61,341.75,59.954,1434577503,"201051344000469","174011321042388",28.78,20.70,0,329.73,359.18,23.2,20.5,0.177,134750.8,134750.8,2822,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434577512,105153.00
06/17/2015 17:45,2,0.787,ACTIVE,212.38,342.05,59.954,1434577503,"201051344000988","174011321042388",28.39,21.50,0,329.73,360.38,22.7,20.0,0.177,134522.2,134522.2,2820,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434577513,105154.00
06/17/2015 17:45,2,0.785,ACTIVE,212.61,340.55,59.965,1434577503,"201051344001158","174011321042388",28.63,21.00,0,329.73,358.58,22.8,20.1,0.181,140740.7,140740.7,2823,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434577514,105155.00
06/17/2015 17:45,2,0.793,ACTIVE,212.61,340.55,59.970,1434577503,"201051344001025","174011321042388",28.94,21.30,0,330.93,358.58,23.3,20.5,0.177,143830.5,143830.5,2823,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434577515,105156.00
06/17/2015 17:45,1,0.537,ACTIVE,214.2,353.49,60.00,1434577503,"033051125000118","174011321042388",38.54,21,0.185,318.58,441.90,20.6,14.8,0.116,23231.4,23235.9,230,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434577516,105157.00
06/17/2015 17:45,2,0.793,ACTIVE,212.38,340.25,59.965,1434577503,"201051344000569","174011321042388",29.08,21.80,0,330.03,359.18,23.4,20.6,0.168,147545.3,147545.3,2824,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434577517,105158.00
06/17/2015 17:45,2,0.516,ACTIVE,213.51,399.76,59.949,1434577503,"274151322000094","174011321042388",37.59,26.00,0,334.54,431.32,19.6,17.0,0.124,333300.3,333300.3,4181,0,0,0,L,1151911521,0,122.23,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434577518,105159.00
06/17/2015 17:45,1,0.736,ACTIVE,214.6,427.06,60.03,1434577503,"040051121000068","174011321042388",23.07,21,0.158,318.87,440.90,16.9,14.9,0.000,20967.100000012,20970.499999988,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434577519,105160.00
06/17/2015 17:45,2,0.789,ACTIVE,212.61,340.55,59.970,1434577503,"201051344000458","174011321042388",29.16,21.80,0,330.03,357.98,23.4,20.6,0.181,143282.1,143282.1,2824,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434577520,105161.00
06/17/2015 17:45,2,0.770,ACTIVE,213.74,342.05,60.002,1434577503,"274151322000087","174011321042388",27.81,28.50,0,331.53,355.88,21.7,19.0,0.137,403463.7,403463.7,3724,0,0,0,L,1151911521,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434577521,105162.00
06/17/2015 17:45,2,0.793,ACTIVE,213.06,339.95,59.954,1434577503,"274151322000052","174011321042388",28.25,24.00,0,330.33,356.18,22.7,20.0,0.133,431245.0,431245.0,4127,0,0,0,L,1151911521,0,122.01,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434577522,105163.00
06/17/2015 17:45,2,0.785,ACTIVE,212.83,341.45,59.970,1434577503,"201051344001145","174011321042388",29.14,21.00,0,330.63,359.48,23.2,20.5,0.168,148443.7,148443.7,2831,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434577523,105164.00
06/17/2015 17:45,2,0.777,ACTIVE,212.83,341.45,59.949,1434577503,"201051344000685","174011321042388",28.55,21.50,0,330.33,358.88,22.5,19.8,0.190,147652.4,147652.4,2832,0,0,0,L,1122011218,0,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434577524,105165.00
06/17/2015 17:45,2,0.756,ACTIVE,213.74,345.06,59.975,1434577503,"274151322000088","174011321042388",27.81,23.50,0,330.93,355.28,21.3,18.6,0.141,412925.1,412925.1,3734,0,0,0,L,1151911521,0,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434577525,105166.00
06/17/2015 17:45,2,0.797,ACTIVE,212.83,341.75,59.991,1434577503,"201051344000438","174011321042388",29.16,21.30,0,330.33,358.58,23.6,20.8,0.177,147723.5,147723.5,2826,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434577526,105167.00
06/17/2015 17:45,2,0.799,ACTIVE,212.38,339.65,59.975,1434577503,"201051344001135","174011321042388",29.06,21.30,0,329.43,357.68,23.6,20.8,0.172,139072.2,139072.2,2821,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434577526,105168.00
06/17/2015 17:45,2,0.824,ACTIVE,213.06,340.85,59.975,1434577503,"201051344000417","174011321042388",28.63,21.80,0,330.33,357.98,23.9,21.2,0.177,143606.0,143606.0,2820,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434577527,105169.00
06/17/2015 17:45,2,0.811,ACTIVE,212.38,340.55,59.970,1434577503,"201051344000594","174011321042388",29.12,21.30,0,329.13,358.88,23.9,21.2,0.172,143503.2,143503.2,2819,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434577528,105170.00
06/17/2015 17:45,2,0.773,ACTIVE,213.51,340.55,59.991,1434577503,"274151322000083","174011321042388",28.49,24.30,0,330.63,355.58,22.3,19.6,0.150,427516.1,427516.1,4134,0,0,0,L,1151911521,0,122.01,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434577529,105171.00
06/17/2015 17:45,2,0.824,ACTIVE,212.83,342.05,59.949,1434577503,"201051344000585","174011321042388",28.86,21.50,0,330.03,359.18,24.1,21.4,0.181,142402.5,142402.5,2822,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434577530,105172.00
06/17/2015 17:45,2,0.779,ACTIVE,213.06,344.76,59.975,1434577503,"274151322000054","174011321042388",28.23,24.80,0,331.23,355.58,22.2,19.6,0.137,422809.3,422809.3,3724,0,0,0,L,1151911521,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434577531,105173.00
06/17/2015 17:45,2,0.803,ACTIVE,212.61,340.85,59.981,1434577503,"201051344001203","174011321042388",28.67,21.30,0,330.63,359.48,23.4,20.6,0.194,143712.9,143712.9,2825,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434577532,105174.00
06/17/2015 17:45,2,0.812,ACTIVE,212.16,339.95,59.975,1434577503,"201051344000646","174011321042388",28.37,21.50,0,328.52,357.98,23.4,20.7,0.168,141235.2,141235.2,2820,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434577533,105175.00
06/17/2015 17:45,2,0.533,ACTIVE,214.41,407.87,59.954,1434577503,"274151322000068","174011321042388",38.33,26.30,0,335.44,427.71,20.8,18.1,0.124,332265.7,332265.7,3790,0,0,0,L,1151911521,0,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434577534,105176.00
06/17/2015 17:45,2,0.822,ACTIVE,214.19,345.96,59.975,1434577503,"274151322000076","174011321042388",29.00,23.80,0,332.13,357.08,24.1,21.4,0.159,450520.8,450520.8,4132,0,0,0,L,1151911521,0,122.46,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434577535,105177.00
06/17/2015 17:45,1,0.482,ACTIVE,215.2,367.55,60.03,1434577503,"033051125000132","174011321042388",34.34,20,0.154,319.95,441.12,16.4,13.7,0.046,17480.900000024,17484.200000024,305,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434577536,105178.00
06/17/2015 17:45,1,0.549,ACTIVE,214.9,430.21,60.03,1434577503,"033051125000150","174011321042388",39.13,21,0.138,322.04,442.03,21.4,13.6,0.003,23211.600000024,23216.300000012,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434577537,105179.00
06/17/2015 17:45,2,0.832,ACTIVE,212.38,339.65,59.970,1434577503,"201051344000890","174011321042388",28.75,21.80,0,329.73,357.98,24.3,21.5,0.168,145306.2,145306.2,2822,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434577538,105180.00
06/17/2015 17:45,2,0.773,ACTIVE,212.61,340.55,59.975,1434577503,"201051344000900","174011321042388",28.65,21.00,0,330.03,358.28,22.5,19.8,0.177,145584.8,145584.8,2827,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434577539,105181.00
06/17/2015 17:45,2,0.801,ACTIVE,212.83,342.05,59.975,1434577503,"201051344000633","174011321042388",29.04,20.70,0,330.63,359.78,23.6,20.8,0.186,135316.8,135316.8,2829,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434577540,105182.00
06/17/2015 17:45,1,0.698,ACTIVE,214.6,367.43,60.00,1434577503,"040051121000185","174011321042388",24.38,21,0.153,318.84,439.66,16.9,16.0,0.031,20970.700000023,20973.900000011,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434577541,105183.00
06/17/2015 17:45,2,0.820,ACTIVE,212.61,340.85,59.975,1434577503,"201051344000983","174011321042388",28.80,21.50,0,330.33,358.28,23.9,21.2,0.177,142458.3,142458.3,2827,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434577542,105184.00
06/17/2015 17:45,2,0.795,ACTIVE,212.83,341.15,59.954,1434577503,"201051344000917","174011321042388",29.02,22.50,0,329.73,357.68,23.4,20.7,0.177,145828.9,145828.9,2829,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434577543,105185.00
06/17/2015 17:45,1,0.765,ACTIVE,214.2,411.36,60.03,1434577503,"040051121000116","174011321042388",25.52,19,0.143,313.39,440.12,19.4,15.0,0.003,20563.900000036,20567.700000048,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434577544,105186.00
06/17/2015 17:45,1,0.457,ACTIVE,214.5,367.83,60.03,1434577503,"033051125000135","174011321042388",34.03,22,0.142,320.90,440.68,15.4,13.8,0.026,17432.70000001,17435.60000001,212,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434577545,105187.00
06/17/2015 17:45,2,0.814,ACTIVE,212.83,339.95,59.986,1434577503,"201051344000648","174011321042388",28.82,20.00,0,330.93,358.58,23.9,21.1,0.177,141815.9,141815.9,2821,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434577546,105188.00
06/17/2015 17:45,2,0.820,ACTIVE,212.61,341.15,59.975,1434577503,"201051344001093","174011321042388",28.96,21.80,0,330.03,357.98,24.1,21.4,0.168,143909.2,143909.2,2826,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434577547,105189.00
06/17/2015 17:45,2,0.811,ACTIVE,212.83,341.15,60.002,1434577503,"201051344000645","174011321042388",28.59,21.30,0,330.63,358.28,23.5,20.7,0.177,142232.8,142232.8,2824,0,0,0,L,1122011218,0,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434577548,105190.00
06/17/2015 17:45,2,0.787,ACTIVE,213.51,339.65,59.970,1434577503,"274151322000085","174011321042388",28.49,23.50,0,331.83,355.58,22.7,20.0,0.133,424904.7,424904.7,4128,0,0,0,L,1151911521,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434577549,105191.00
06/17/2015 17:45,2,0.809,ACTIVE,212.83,340.55,59.975,1434577503,"201051344000651","174011321042388",28.86,21.00,0,330.63,356.48,23.6,20.9,0.177,141629.1,141629.1,2824,0,0,0,L,1122011218,0,123.36,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434577550,105192.00
06/17/2015 17:45,2,0.816,ACTIVE,212.61,339.04,59.965,1434577503,"201051344000867","174011321042388",28.69,21.50,0,329.43,356.18,23.7,21.0,0.172,133953.3,133953.3,2828,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434577551,105193.00
06/17/2015 17:45,1,0.815,ACTIVE,214.4,386.02,60.00,1434577503,"040051121000095","174011321042388",22.57,21,0.158,316.71,437.61,18.3,16.0,0.011,21838.7,21841.9,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434577552,105194.00
06/17/2015 17:45,2,0.803,ACTIVE,212.61,340.25,59.970,1434577503,"201051344001230","174011321042388",28.84,21.50,0,329.13,357.08,23.4,20.7,0.164,145099.6,145099.6,2831,0,0,0,L,1122011218,0,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434577553,105195.00
06/17/2015 17:45,2,0.803,ACTIVE,213.06,341.45,59.981,1434577503,"201051344000576","174011321042388",28.75,20.70,0,330.93,358.28,23.4,20.7,0.186,141587.6,141587.6,2831,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434577554,105196.00
06/17/2015 17:45,2,0.846,ACTIVE,212.61,340.25,59.975,1434577503,"201051344000579","174011321042388",28.84,22.00,0,330.33,357.68,24.8,22.0,0.172,147649.2,147649.2,2822,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434577555,105197.00
06/17/2015 18:00,2,0.998,ACTIVE,212.83,342.35,59.959,1434578403,"201051344000955","174011321042388",29.30,21.50,0,328.82,356.18,29.6,26.7,0.230,147024.6,147024.6,2826,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434578404,105198.00
06/17/2015 18:00,1,0.898,ACTIVE,215.8,355.73,60.03,1434578403,"040051121000195","174011321042388",25.04,21,0.195,321.14,441.36,22.3,25.5,0.105,23037.7,23041.7,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434578405,105199.00
06/17/2015 18:00,2,1.037,ACTIVE,214.41,348.06,59.981,1434578403,"274151322000095","174011321042388",28.88,24.50,0,334.24,356.18,30.4,27.4,0.203,444863.7,444863.7,3745,0,0,0,L,1151911521,0,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434578406,105200.00
06/17/2015 18:00,2,0.998,ACTIVE,213.06,342.95,60.018,1434578403,"201051344000868","174011321042388",28.88,21.00,0,330.03,357.68,29.2,26.3,0.225,133294.2,133294.2,2827,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434578407,105201.00
06/17/2015 18:00,2,0.988,ACTIVE,213.74,344.76,59.949,1434578403,"201051344000853","174011321042388",29.06,21.50,0,331.23,358.88,29.1,26.2,0.234,139557.1,139557.1,2824,0,0,0,L,1122011218,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434578408,105202.00
06/17/2015 18:00,2,0.975,ACTIVE,213.74,343.85,59.991,1434578403,"201051344000582","174011321042388",28.86,22.00,0,330.33,357.38,28.6,25.6,0.217,140127.5,140127.5,2822,0,0,0,L,1122011218,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434578409,105203.00
06/17/2015 18:00,1,0.928,ACTIVE,214.9,332.52,60.03,1434578403,"040051121000097","174011321042388",25.90,22,0.150,319.95,441.64,23.9,28.4,0.244,20934.400000036,20938.900000036,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434578410,105204.00
06/17/2015 18:00,2,0.990,ACTIVE,213.51,343.85,59.996,1434578403,"201051344000469","174011321042388",29.06,21.00,0,328.22,357.38,29.2,26.2,0.230,134756.8,134756.8,2823,0,0,0,L,1122011218,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434578411,105205.00
06/17/2015 18:00,2,0.982,ACTIVE,213.06,344.15,59.959,1434578403,"201051344000988","174011321042388",28.75,21.80,0,330.33,358.88,28.7,25.8,0.239,134528.1,134528.1,2821,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434578412,105206.00
06/17/2015 18:00,2,0.979,ACTIVE,213.51,343.55,60.007,1434578403,"201051344001158","174011321042388",28.92,21.30,0,329.73,357.98,28.7,25.8,0.225,140746.5,140746.5,2824,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434578413,105207.00
06/17/2015 18:00,2,0.986,ACTIVE,213.06,341.45,59.986,1434578403,"201051344001025","174011321042388",29.10,21.30,0,329.73,357.68,29.1,26.2,0.230,143836.4,143836.4,2824,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434578414,105208.00
06/17/2015 18:00,1,0.688,ACTIVE,214.8,370.50,60.03,1434578403,"033051125000118","174011321042388",38.95,21,0.193,319.27,441.39,26.6,30.5,0.093,23235.9,23241,232,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434578415,105209.00
06/17/2015 18:00,2,0.977,ACTIVE,213.29,343.25,59.991,1434578403,"201051344000569","174011321042388",29.18,22.00,0,329.13,357.68,28.9,26.0,0.225,147551.3,147551.3,2825,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434578416,105210.00
06/17/2015 18:00,2,0.650,ACTIVE,213.96,408.48,59.981,1434578403,"274151322000094","174011321042388",38.39,26.50,0,335.44,431.92,25.3,22.5,0.168,333305.5,333305.5,4182,0,0,0,L,1151911521,0,122.46,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434578417,105211.00
06/17/2015 18:00,1,0.937,ACTIVE,215.2,429.26,60.03,1434578403,"040051121000068","174011321042388",23.17,21,0.162,319.03,440.85,21.6,16.8,0.004,20970.499999988,20974.199999976,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434578418,105212.00
06/17/2015 18:00,2,0.973,ACTIVE,213.29,342.35,59.991,1434578403,"201051344000458","174011321042388",29.14,22.00,0,330.63,357.08,28.7,25.8,0.225,143288.0,143288.0,2825,0,0,0,L,1122011218,0,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434578419,105213.00
06/17/2015 18:00,2,0.975,ACTIVE,213.96,341.15,59.986,1434578403,"274151322000087","174011321042388",27.73,29.00,0,333.03,355.58,27.4,24.5,0.172,403469.3,403469.3,3725,0,0,0,L,1151911521,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434578420,105214.00
06/17/2015 18:00,2,1.002,ACTIVE,213.96,346.56,60.007,1434578403,"274151322000052","174011321042388",28.21,24.50,0,331.53,356.18,28.6,25.7,0.181,431251.0,431251.0,4128,0,0,0,L,1151911521,0,122.23,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434578421,105215.00
06/17/2015 18:00,2,0.953,ACTIVE,213.51,343.25,59.986,1434578403,"201051344001145","174011321042388",29.48,21.30,0,328.22,358.28,28.5,25.6,0.221,148449.6,148449.6,2832,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434578422,105216.00
06/17/2015 18:00,2,0.943,ACTIVE,213.51,343.25,59.986,1434578403,"201051344000685","174011321042388",29.04,21.50,0,330.03,356.78,27.8,24.9,0.230,147658.2,147658.2,2833,0,0,0,L,1122011218,0,123.59,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434578423,105217.00
06/17/2015 18:00,2,0.938,ACTIVE,213.74,346.86,59.981,1434578403,"274151322000088","174011321042388",28.31,24.00,0,332.43,354.97,26.9,24.1,0.172,412930.6,412930.6,3735,0,0,0,L,1151911521,0,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434578424,105218.00
06/17/2015 18:00,2,0.963,ACTIVE,213.51,342.65,59.986,1434578403,"201051344000438","174011321042388",29.38,21.30,0,329.73,357.98,28.7,25.8,0.217,147729.5,147729.5,2827,0,0,0,L,1122011218,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434578425,105219.00
06/17/2015 18:00,2,0.973,ACTIVE,213.06,342.05,59.986,1434578403,"201051344001135","174011321042388",29.04,21.80,0,328.82,356.48,28.6,25.7,0.217,139078.1,139078.1,2822,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434578425,105220.00
06/17/2015 18:00,2,0.980,ACTIVE,213.51,343.25,59.986,1434578403,"201051344000417","174011321042388",28.98,21.80,0,327.32,357.38,28.8,25.9,0.212,143612.1,143612.1,2821,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434578426,105221.00
06/17/2015 18:00,2,0.984,ACTIVE,213.06,342.95,59.991,1434578403,"201051344000594","174011321042388",28.88,21.50,0,327.62,357.08,28.9,25.9,0.221,143509.3,143509.3,2820,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434578427,105222.00
06/17/2015 18:00,2,0.959,ACTIVE,214.19,343.55,59.986,1434578403,"274151322000083","174011321042388",28.61,24.80,0,331.83,355.88,27.8,24.9,0.194,427521.9,427521.9,4135,0,0,0,L,1151911521,0,122.46,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434578428,105223.00
06/17/2015 18:00,2,0.980,ACTIVE,213.51,343.25,59.986,1434578403,"201051344000585","174011321042388",29.22,21.80,0,330.63,357.38,29.1,26.1,0.230,142408.6,142408.6,2823,0,0,0,L,1122011218,0,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434578429,105224.00
06/17/2015 18:00,2,0.963,ACTIVE,214.19,345.96,60.023,1434578403,"274151322000054","174011321042388",28.35,25.00,0,332.13,355.58,27.6,24.7,0.181,422815.1,422815.1,3725,0,0,0,L,1151911521,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434578430,105225.00
06/17/2015 18:00,2,0.965,ACTIVE,213.51,342.05,59.991,1434578403,"201051344001203","174011321042388",28.80,21.50,0,330.63,358.58,28.2,25.3,0.230,143718.8,143718.8,2826,0,0,0,L,1122011218,0,123.59,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434578431,105226.00
06/17/2015 18:00,2,0.959,ACTIVE,212.83,342.65,59.986,1434578403,"201051344000646","174011321042388",28.90,21.50,0,328.52,356.48,28.2,25.3,0.225,141241.1,141241.1,2821,0,0,0,L,1122011218,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434578432,105227.00
06/17/2015 18:00,2,0.650,ACTIVE,215.09,408.78,59.981,1434578403,"274151322000068","174011321042388",38.27,27.00,0,335.14,434.33,25.4,22.6,0.159,332271.0,332271.0,3791,0,0,0,L,1151911521,0,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434578433,105228.00
06/17/2015 18:00,2,1.018,ACTIVE,214.64,343.55,59.970,1434578403,"274151322000076","174011321042388",28.84,24.30,0,335.14,356.78,29.7,26.8,0.186,450527.1,450527.1,4133,0,0,0,L,1151911521,0,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434578434,105229.00
06/17/2015 18:00,1,0.585,ACTIVE,214.9,419.33,60.03,1434578403,"033051125000132","174011321042388",34.78,20,0.155,320.71,441.24,20.2,16.1,0.005,17484.200000024,17488.100000024,307,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434578435,105230.00
06/17/2015 18:00,1,0.675,ACTIVE,215.7,405.10,60.03,1434578403,"033051125000150","174011321042388",39.08,21,0.194,322.42,442.95,26.2,33.3,0.031,23216.300000012,23221.600000024,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434578437,105231.00
06/17/2015 18:00,2,0.986,ACTIVE,213.06,340.55,59.996,1434578403,"201051344000890","174011321042388",28.80,21.50,0,329.43,356.78,28.8,25.9,0.217,145312.3,145312.3,2823,0,0,0,L,1122011218,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434578438,105232.00
06/17/2015 18:00,2,0.918,ACTIVE,212.83,342.65,59.991,1434578403,"201051344000900","174011321042388",28.88,21.30,0,328.52,356.48,26.9,24.0,0.208,145590.5,145590.5,2828,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434578438,105233.00
06/17/2015 18:00,2,0.941,ACTIVE,213.51,343.55,59.991,1434578403,"201051344000633","174011321042388",29.22,20.70,0,328.52,357.68,27.9,25.0,0.212,135322.7,135322.7,2830,0,0,0,L,1122011218,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434578439,105234.00
06/17/2015 18:00,1,0.847,ACTIVE,215.3,373.63,60.03,1434578403,"040051121000185","174011321042388",24.69,22,0.149,319.54,440.13,20.8,11.9,0.042,20973.900000011,20977.700000023,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434578441,105235.00
06/17/2015 18:00,2,0.947,ACTIVE,213.51,342.65,59.975,1434578403,"201051344000983","174011321042388",29.30,21.80,0,329.13,357.38,28.2,25.3,0.217,142464.3,142464.3,2828,0,0,0,L,1122011218,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434578441,105236.00
06/17/2015 18:00,2,0.941,ACTIVE,213.51,342.65,59.996,1434578403,"201051344000917","174011321042388",28.94,22.80,0,328.22,357.08,27.6,24.7,0.212,145834.8,145834.8,2830,0,0,0,L,1122011218,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434578442,105237.00
06/17/2015 18:00,1,0.917,ACTIVE,215.5,366.93,60.03,1434578403,"040051121000116","174011321042388",25.72,19,0.193,313.32,440.20,23.4,27.7,0.061,20567.700000048,20572,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434578444,105238.00
06/17/2015 18:00,1,0.546,ACTIVE,215.6,421.34,60.03,1434578403,"033051125000135","174011321042388",34.14,22,0.136,321.02,440.46,18.5,10.9,0.019,17435.60000001,17439.00000001,214,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434578445,105239.00
06/17/2015 18:00,2,0.949,ACTIVE,213.51,342.05,59.991,1434578403,"201051344000648","174011321042388",28.94,20.30,0,329.73,357.38,27.8,24.9,0.217,141821.8,141821.8,2822,0,0,0,L,1122011218,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434578446,105240.00
06/17/2015 18:00,2,0.959,ACTIVE,213.29,342.65,59.991,1434578403,"201051344001093","174011321042388",28.88,22.00,0,328.22,357.38,28.1,25.2,0.208,143915.2,143915.2,2827,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434578447,105241.00
06/17/2015 18:00,2,0.932,ACTIVE,212.83,341.15,59.991,1434578403,"201051344000645","174011321042388",29.08,21.50,0,330.63,357.08,27.5,24.6,0.208,142238.7,142238.7,2825,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434578447,105242.00
06/17/2015 18:00,2,0.932,ACTIVE,214.19,342.35,59.981,1434578403,"274151322000085","174011321042388",28.75,24.00,0,332.43,355.88,27.1,24.3,0.181,424910.6,424910.6,4129,0,0,0,L,1151911521,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434578448,105243.00
06/17/2015 18:00,2,0.947,ACTIVE,212.83,341.75,59.981,1434578403,"201051344000651","174011321042388",28.78,21.50,0,328.22,357.38,27.6,24.7,0.203,141635.1,141635.1,2825,0,0,0,L,1122011218,0,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434578449,105244.00
06/17/2015 18:00,2,0.949,ACTIVE,213.06,342.05,59.991,1434578403,"201051344000867","174011321042388",28.71,21.50,0,329.43,356.78,27.6,24.7,0.208,133959.3,133959.3,2829,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434578450,105245.00
06/17/2015 18:00,1,0.937,ACTIVE,214.6,367.42,60.03,1434578403,"040051121000095","174011321042388",23.17,22,0.154,316.15,438.27,21.6,14.5,0.051,21841.9,21845.7,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434578451,105246.00
06/17/2015 18:00,2,0.934,ACTIVE,213.06,341.15,59.981,1434578403,"201051344001230","174011321042388",28.96,21.50,0,328.82,355.88,27.4,24.6,0.225,145105.5,145105.5,2832,0,0,0,L,1122011218,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434578452,105247.00
06/17/2015 18:00,2,0.930,ACTIVE,213.74,342.95,59.991,1434578403,"201051344000576","174011321042388",28.75,21.30,0,330.63,358.28,27.1,24.2,0.208,141593.5,141593.5,2832,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434578453,105248.00
06/17/2015 18:00,2,0.971,ACTIVE,213.51,342.65,59.959,1434578403,"201051344000579","174011321042388",28.98,22.00,0,330.03,357.38,28.5,25.6,0.225,147655.5,147655.5,2823,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434578454,105249.00
06/17/2015 18:15,2,0.633,ACTIVE,212.83,338.44,59.986,1434579303,"201051344000955","174011321042388",28.43,21.50,0,329.73,356.78,18.3,15.7,0.124,147030.2,147030.2,2827,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434579304,105250.00
06/17/2015 18:15,1,0.516,ACTIVE,215.3,412.83,60.03,1434579303,"040051121000195","174011321042388",23.73,21,0.000,321.83,441.63,12.2,15.1,0.000,23041.7,23045.5,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434579306,105251.00
06/17/2015 18:15,2,0.613,ACTIVE,213.96,340.55,59.975,1434579303,"274151322000095","174011321042388",28.11,24.50,0,333.93,356.78,17.5,15.0,0.115,444869.4,444869.4,3746,0,0,0,L,1151911521,0,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434579307,105252.00
06/17/2015 18:15,2,0.623,ACTIVE,213.06,339.04,59.986,1434579303,"201051344000868","174011321042388",28.31,21.00,0,330.03,357.68,17.9,15.3,0.124,133299.7,133299.7,2828,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434579308,105253.00
06/17/2015 18:15,2,0.607,ACTIVE,213.74,339.95,60.007,1434579303,"201051344000853","174011321042388",28.84,21.50,0,331.83,358.58,17.8,15.2,0.124,139562.6,139562.6,2825,0,0,0,L,1122011218,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434579309,105254.00
06/17/2015 18:15,2,0.602,ACTIVE,213.74,339.95,59.996,1434579303,"201051344000582","174011321042388",28.47,22.00,0,330.63,357.68,17.4,14.8,0.124,140132.9,140132.9,2823,0,0,0,L,1122011218,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434579310,105255.00
06/17/2015 18:15,1,0.545,ACTIVE,215.4,360.73,60.03,1434579303,"040051121000097","174011321042388",25.17,22,0.000,319.74,441.35,13.6,6.7,0.220,20938.900000036,20943,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434579311,105256.00
06/17/2015 18:15,2,0.629,ACTIVE,213.06,339.95,59.991,1434579303,"201051344000469","174011321042388",28.35,21.00,0,330.03,357.98,18.1,15.5,0.128,134762.3,134762.3,2824,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434579312,105257.00
06/17/2015 18:15,2,0.605,ACTIVE,212.83,340.85,59.986,1434579303,"201051344000988","174011321042388",28.13,22.00,0,330.33,359.48,17.2,14.7,0.124,134533.4,134533.4,2822,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434579313,105258.00
06/17/2015 18:15,2,0.611,ACTIVE,213.06,339.04,59.991,1434579303,"201051344001158","174011321042388",28.15,21.30,0,330.63,357.98,17.5,14.9,0.124,140751.9,140751.9,2825,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434579313,105259.00
06/17/2015 18:15,2,0.613,ACTIVE,212.83,337.24,59.991,1434579303,"201051344001025","174011321042388",28.65,21.50,0,330.93,358.28,17.8,15.3,0.119,143841.9,143841.9,2825,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434579314,105260.00
06/17/2015 18:15,1,0.399,ACTIVE,215.2,422.70,60.03,1434579303,"033051125000118","174011321042388",38.59,21,0.141,320.09,440.95,15.3,11.8,0.000,23241,23245.6,234,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434579316,105261.00
06/17/2015 18:15,2,0.625,ACTIVE,213.06,337.54,59.991,1434579303,"201051344000569","174011321042388",28.33,22.00,0,330.93,357.98,17.9,15.4,0.124,147556.7,147556.7,2826,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434579317,105262.00
06/17/2015 18:15,2,0.383,ACTIVE,213.96,403.67,59.986,1434579303,"274151322000094","174011321042388",37.79,26.80,0,333.93,428.01,14.8,12.4,0.088,333310.1,333310.1,4183,0,0,0,L,1151911521,0,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434579317,105263.00
06/17/2015 18:15,1,0.562,ACTIVE,214.7,416.55,60.03,1434579303,"040051121000068","174011321042388",22.46,21,0.070,321.09,441.01,12.5,7.8,0.000,20974.199999976,20977.8,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434579319,105264.00
06/17/2015 18:15,2,0.621,ACTIVE,212.83,337.54,59.986,1434579303,"201051344000458","174011321042388",28.39,22.30,0,330.93,357.08,17.9,15.4,0.119,143293.5,143293.5,2826,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434579320,105265.00
06/17/2015 18:15,2,0.580,ACTIVE,213.96,341.45,59.981,1434579303,"274151322000087","174011321042388",27.47,29.30,0,334.24,356.18,16.1,13.6,0.084,403474.5,403474.5,3726,0,0,0,L,1151911521,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434579321,105266.00
06/17/2015 18:15,2,0.611,ACTIVE,214.19,340.85,59.981,1434579303,"274151322000052","174011321042388",27.55,24.50,0,333.63,356.48,17.1,14.6,0.106,431256.4,431256.4,4129,0,0,0,L,1151911521,0,122.23,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434579322,105267.00
06/17/2015 18:15,2,0.602,ACTIVE,213.29,339.34,60.007,1434579303,"201051344001145","174011321042388",28.57,21.30,0,330.93,358.58,17.4,14.9,0.119,148455.0,148455.0,2833,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434579323,105268.00
06/17/2015 18:15,2,0.578,ACTIVE,213.29,338.74,59.975,1434579303,"201051344000685","174011321042388",28.63,21.30,0,330.33,357.38,16.8,14.3,0.128,147663.4,147663.4,2834,0,0,0,L,1122011218,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434579324,105269.00
