ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2015 18:15,2,0.562,ACTIVE,213.51,340.25,59.981,1434579303,"274151322000088","174011321042388",27.29,24.50,0,333.93,355.58,15.5,13.1,0.097,412935.6,412935.6,3736,0,0,0,L,1151911521,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434579325,105270.00
06/17/2015 18:15,2,0.605,ACTIVE,213.29,338.74,59.986,1434579303,"201051344000438","174011321042388",28.75,21.30,0,330.63,357.98,17.7,15.1,0.119,147735.0,147735.0,2828,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434579325,105271.00
06/17/2015 18:15,2,0.617,ACTIVE,212.61,337.54,59.986,1434579303,"201051344001135","174011321042388",28.33,21.80,0,328.22,357.08,17.8,15.2,0.115,139083.6,139083.6,2823,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434579326,105272.00
06/17/2015 18:15,2,0.635,ACTIVE,213.06,338.74,59.991,1434579303,"201051344000417","174011321042388",28.33,21.80,0,330.93,357.38,18.2,15.7,0.124,143617.7,143617.7,2822,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434579327,105273.00
06/17/2015 18:15,2,0.627,ACTIVE,212.61,338.14,59.975,1434579303,"201051344000594","174011321042388",28.49,21.50,0,329.43,357.08,18.1,15.5,0.119,143514.8,143514.8,2821,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434579328,105274.00
06/17/2015 18:15,2,0.584,ACTIVE,214.19,341.45,59.975,1434579303,"274151322000083","174011321042388",27.75,25.00,0,333.93,356.18,16.4,14.0,0.110,427527.2,427527.2,4136,0,0,0,L,1151911521,0,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434579329,105275.00
06/17/2015 18:15,2,0.629,ACTIVE,213.29,339.04,59.991,1434579303,"201051344000585","174011321042388",28.53,21.80,0,330.63,357.98,18.2,15.6,0.124,142414.2,142414.2,2824,0,0,0,L,1122011218,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434579330,105276.00
06/17/2015 18:15,2,0.580,ACTIVE,214.19,341.45,59.970,1434579303,"274151322000054","174011321042388",27.65,25.30,0,333.63,356.18,16.3,13.8,0.102,422820.3,422820.3,3726,0,0,0,L,1151911521,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434579331,105277.00
06/17/2015 18:15,2,0.611,ACTIVE,213.06,337.24,59.981,1434579303,"201051344001203","174011321042388",28.01,21.50,0,330.93,358.88,17.4,14.9,0.119,143724.2,143724.2,2827,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434579332,105278.00
06/17/2015 18:15,2,0.613,ACTIVE,212.61,337.84,59.959,1434579303,"201051344000646","174011321042388",27.99,21.50,0,329.73,356.78,17.4,14.9,0.119,141246.5,141246.5,2822,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434579333,105279.00
06/17/2015 18:15,2,0.396,ACTIVE,214.64,402.16,59.981,1434579303,"274151322000068","174011321042388",37.83,27.50,0,333.93,435.83,15.1,12.7,0.088,332275.7,332275.7,3792,0,0,0,L,1151911521,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434579334,105280.00
06/17/2015 18:15,2,0.615,ACTIVE,214.64,341.75,59.981,1434579303,"274151322000076","174011321042388",28.13,24.50,0,335.44,357.68,17.6,15.0,0.115,450532.8,450532.8,4134,0,0,0,L,1151911521,0,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434579334,105281.00
06/17/2015 18:15,1,0.351,ACTIVE_NO_POWER,215.0,408.50,60.03,1434579303,"033051125000132","174011321042388",33.71,20,0.045,319.61,441.48,11.8,0.0,0.066,17488.100000024,17491.600000024,309,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434579336,105282.00
06/17/2015 18:15,1,0.403,ACTIVE,214.8,403.74,60.03,1434579303,"033051125000150","174011321042388",38.34,21,0.140,322.32,441.83,15.4,11.3,0.003,23221.600000024,23226.300000012,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434579337,105283.00
06/17/2015 18:15,2,0.619,ACTIVE,212.83,338.14,59.975,1434579303,"201051344000890","174011321042388",28.77,21.50,0,328.22,357.38,18.1,15.5,0.128,145317.9,145317.9,2824,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434579338,105284.00
06/17/2015 18:15,2,0.578,ACTIVE,212.83,338.44,59.996,1434579303,"201051344000900","174011321042388",27.99,21.30,0,330.33,357.08,16.4,13.9,0.119,145595.6,145595.6,2829,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434579339,105285.00
06/17/2015 18:15,2,0.600,ACTIVE,213.06,339.95,59.954,1434579303,"201051344000633","174011321042388",28.78,21.00,0,330.93,358.28,17.5,15.0,0.124,135328.1,135328.1,2831,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434579340,105286.00
06/17/2015 18:15,1,0.526,ACTIVE_NO_POWER,214.9,374.68,60.00,1434579303,"040051121000185","174011321042388",22.87,22,0.009,320.88,440.21,11.9,0.0,0.195,20977.700000023,20980.999999975,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434579341,105287.00
06/17/2015 18:15,2,0.617,ACTIVE,212.83,337.54,59.981,1434579303,"201051344000983","174011321042388",28.47,22.00,0,329.73,357.68,17.9,15.3,0.124,142469.8,142469.8,2829,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434579342,105288.00
06/17/2015 18:15,2,0.600,ACTIVE,212.83,338.74,59.981,1434579303,"201051344000917","174011321042388",28.29,22.80,0,330.03,357.68,17.2,14.7,0.115,145840.2,145840.2,2831,0,0,0,L,1122011218,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434579343,105289.00
06/17/2015 18:15,1,0.556,ACTIVE,214.7,409.46,60.00,1434579303,"040051121000116","174011321042388",25.17,19,0.111,314.80,440.01,13.9,7.7,0.000,20572,20575.900000036,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434579344,105290.00
06/17/2015 18:15,1,0.333,ACTIVE,215.1,330.77,60.03,1434579303,"033051125000135","174011321042388",33.01,22,0.101,320.62,440.47,10.9,6.2,0.220,17439.00000001,17442.00000001,216,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434579345,105291.00
06/17/2015 18:15,2,0.607,ACTIVE,213.06,338.44,59.996,1434579303,"201051344000648","174011321042388",28.75,20.70,0,331.23,358.28,17.7,15.2,0.119,141827.2,141827.2,2823,0,0,0,L,1122011218,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434579346,105292.00
06/17/2015 18:15,2,0.607,ACTIVE,212.83,339.04,59.975,1434579303,"201051344001093","174011321042388",28.55,22.00,0,330.33,357.38,17.6,15.1,0.128,143920.7,143920.7,2828,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434579347,105293.00
06/17/2015 18:15,2,0.602,ACTIVE,213.29,338.44,59.970,1434579303,"201051344000645","174011321042388",28.23,21.80,0,329.43,357.98,17.2,14.7,0.128,142244.0,142244.0,2826,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434579348,105294.00
06/17/2015 18:15,2,0.574,ACTIVE,213.96,339.95,59.970,1434579303,"274151322000085","174011321042388",27.77,24.30,0,334.54,356.78,16.1,13.7,0.097,424915.7,424915.7,4130,0,0,0,L,1151911521,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434579349,105295.00
06/17/2015 18:15,2,0.598,ACTIVE,213.29,339.34,59.975,1434579303,"201051344000651","174011321042388",28.25,21.80,0,330.63,357.68,17.1,14.6,0.119,141640.4,141640.4,2826,0,0,0,L,1122011218,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434579350,105296.00
06/17/2015 18:15,2,0.602,ACTIVE,213.29,337.54,59.981,1434579303,"201051344000867","174011321042388",28.33,21.50,0,327.92,357.08,17.3,14.7,0.115,133964.6,133964.6,2830,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434579351,105297.00
06/17/2015 18:15,1,0.598,ACTIVE_NO_POWER,214.6,405.44,60.03,1434579303,"040051121000095","174011321042388",22.38,21,0.062,316.30,438.35,13.3,0.0,0.000,21845.7,21849.1,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434579352,105298.00
06/17/2015 18:15,2,0.590,ACTIVE,212.83,336.94,59.970,1434579303,"201051344001230","174011321042388",28.63,21.50,0,327.92,355.88,17.1,14.6,0.106,145110.8,145110.8,2833,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434579353,105299.00
06/17/2015 18:15,2,0.588,ACTIVE,213.51,339.04,59.996,1434579303,"201051344000576","174011321042388",28.71,21.30,0,331.23,358.58,17.1,14.6,0.119,141598.7,141598.7,2833,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434579354,105300.00
06/17/2015 18:15,2,0.627,ACTIVE,213.06,338.44,59.975,1434579303,"201051344000579","174011321042388",28.78,22.00,0,330.33,357.68,18.4,15.8,0.119,147661.0,147661.0,2824,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434579355,105301.00
06/17/2015 18:30,2,0.652,ACTIVE,212.61,336.64,59.965,1434580204,"201051344000955","174011321042388",28.90,21.50,0,327.92,351.37,19.1,16.5,0.119,147034.4,147034.4,2828,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434580205,105302.00
06/17/2015 18:30,1,0.548,ACTIVE,214.5,416.02,60.00,1434580204,"040051121000195","174011321042388",23.93,20,0.144,321.92,441.05,13.0,6.5,0.000,23045.5,23048,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434580206,105303.00
06/17/2015 18:30,2,0.639,ACTIVE,213.96,342.05,59.954,1434580204,"274151322000095","174011321042388",28.51,24.30,0,332.43,352.27,18.4,15.9,0.115,444873.4,444873.4,3747,0,0,0,L,1151911521,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434580207,105304.00
06/17/2015 18:30,2,0.641,ACTIVE,212.61,337.24,59.965,1434580204,"201051344000868","174011321042388",28.27,20.70,0,328.52,351.97,18.4,15.8,0.124,133303.7,133303.7,2829,0,0,0,L,1122011218,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434580208,105305.00
06/17/2015 18:30,2,0.635,ACTIVE,213.29,339.04,59.970,1434580204,"201051344000853","174011321042388",28.41,21.30,0,330.63,353.47,18.3,15.7,0.133,139566.6,139566.6,2826,0,0,0,L,1122011218,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434580209,105306.00
06/17/2015 18:30,2,0.631,ACTIVE,213.51,338.74,59.933,1434580204,"201051344000582","174011321042388",28.51,21.80,0,329.43,352.27,18.3,15.7,0.124,140136.8,140136.8,2824,0,0,0,L,1122011218,0,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434580210,105307.00
06/17/2015 18:30,1,0.576,ACTIVE,215.2,422.23,60.00,1434580204,"040051121000097","174011321042388",25.60,22,0.107,320.56,440.65,14.6,6.1,0.003,20943,20945.699999988,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434580211,105308.00
06/17/2015 18:30,2,0.650,ACTIVE,212.83,338.14,59.965,1434580204,"201051344000469","174011321042388",28.33,20.30,0,329.73,351.97,18.7,16.1,0.137,134766.4,134766.4,2825,0,0,0,L,1122011218,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434580212,105309.00
06/17/2015 18:30,2,0.627,ACTIVE,212.83,338.74,59.965,1434580204,"201051344000988","174011321042388",28.31,21.80,0,327.62,353.47,18.0,15.5,0.133,134537.4,134537.4,2823,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434580213,105310.00
06/17/2015 18:30,2,0.633,ACTIVE,212.83,338.44,59.975,1434580204,"201051344001158","174011321042388",28.45,21.00,0,328.22,352.27,18.3,15.7,0.146,140755.9,140755.9,2826,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434580214,105311.00
06/17/2015 18:30,2,0.639,ACTIVE,212.83,336.64,59.965,1434580204,"201051344001025","174011321042388",28.92,21.30,0,329.13,352.87,18.7,16.2,0.133,143846.0,143846.0,2826,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434580215,105312.00
06/17/2015 18:30,1,0.429,ACTIVE,214.5,337.45,60.03,1434580204,"033051125000118","174011321042388",38.95,21,0.161,320.60,441.08,16.6,16.3,0.229,23245.6,23248.9,236,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434580216,105313.00
06/17/2015 18:30,2,0.641,ACTIVE,212.83,337.54,59.970,1434580204,"201051344000569","174011321042388",28.73,21.50,0,329.73,352.27,18.7,16.1,0.141,147560.8,147560.8,2827,0,0,0,L,1122011218,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434580217,105314.00
06/17/2015 18:30,2,0.408,ACTIVE,213.96,401.26,59.965,1434580204,"274151322000094","174011321042388",37.83,26.80,0,335.14,427.71,15.8,13.3,0.093,333313.4,333313.4,4184,0,0,0,L,1151911521,0,122.46,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434580218,105315.00
06/17/2015 18:30,1,0.602,ACTIVE,215.0,404.93,60.03,1434580204,"040051121000068","174011321042388",22.74,21,0.139,318.79,440.35,13.6,13.3,0.000,20977.8,20980.100000012,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434580219,105316.00
06/17/2015 18:30,2,0.635,ACTIVE,212.61,336.94,59.965,1434580204,"201051344000458","174011321042388",28.86,22.00,0,329.73,351.67,18.6,16.1,0.141,143297.6,143297.6,2827,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434580220,105317.00
06/17/2015 18:30,2,0.621,ACTIVE,213.74,339.95,59.933,1434580204,"274151322000087","174011321042388",27.61,29.50,0,332.13,351.97,17.4,14.9,0.097,403478.2,403478.2,3727,0,0,0,L,1151911521,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434580221,105318.00
06/17/2015 18:30,2,0.656,ACTIVE,213.51,338.14,59.970,1434580204,"274151322000052","174011321042388",27.77,24.50,0,331.53,352.27,18.4,15.9,0.102,431260.3,431260.3,4130,0,0,0,L,1151911521,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434580222,105319.00
06/17/2015 18:30,2,0.639,ACTIVE,212.83,337.54,59.965,1434580204,"201051344001145","174011321042388",28.78,21.00,0,330.33,353.47,18.7,16.1,0.137,148459.1,148459.1,2834,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434580223,105320.00
06/17/2015 18:30,2,0.625,ACTIVE,212.83,337.84,59.965,1434580204,"201051344000685","174011321042388",28.57,20.70,0,327.02,351.97,18.1,15.6,0.141,147667.3,147667.3,2835,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434580224,105321.00
06/17/2015 18:30,2,0.605,ACTIVE,213.51,339.34,59.965,1434580204,"274151322000088","174011321042388",27.71,24.30,0,331.53,351.67,17.0,14.5,0.110,412939.2,412939.2,3737,0,0,0,L,1151911521,0,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434580225,105322.00
06/17/2015 18:30,2,0.656,ACTIVE,212.83,338.14,59.970,1434580204,"201051344000438","174011321042388",28.53,20.70,0,328.82,352.57,19.0,16.4,0.124,147739.1,147739.1,2829,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434580226,105323.00
06/17/2015 18:30,2,0.666,ACTIVE,212.38,336.04,59.970,1434580204,"201051344001135","174011321042388",28.23,21.80,0,328.22,351.67,19.1,16.5,0.141,139087.7,139087.7,2824,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434580227,105324.00
06/17/2015 18:30,2,0.664,ACTIVE,213.06,337.84,59.965,1434580204,"201051344000417","174011321042388",28.86,21.30,0,329.43,352.27,19.5,16.9,0.133,143621.9,143621.9,2823,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434580228,105325.00
06/17/2015 18:30,2,0.645,ACTIVE,212.38,338.14,59.965,1434580204,"201051344000594","174011321042388",29.16,21.30,0,327.62,351.97,19.1,16.5,0.141,143519.0,143519.0,2822,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434580228,105326.00
06/17/2015 18:30,2,0.625,ACTIVE,213.96,342.65,59.965,1434580204,"274151322000083","174011321042388",28.07,24.80,0,331.83,351.97,17.8,15.3,0.119,427531.0,427531.0,4137,0,0,0,L,1151911521,0,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434580229,105327.00
06/17/2015 18:30,2,0.674,ACTIVE,213.06,339.34,59.981,1434580204,"201051344000585","174011321042388",28.23,21.50,0,330.03,352.27,19.3,16.7,0.137,142418.4,142418.4,2825,0,0,0,L,1122011218,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434580230,105328.00
06/17/2015 18:30,2,0.623,ACTIVE,213.74,340.85,59.954,1434580204,"274151322000054","174011321042388",28.05,25.30,0,332.13,351.97,17.7,15.1,0.110,422824.1,422824.1,3727,0,0,0,L,1151911521,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434580231,105329.00
06/17/2015 18:30,2,0.641,ACTIVE,212.83,336.64,59.965,1434580204,"201051344001203","174011321042388",28.69,21.30,0,329.43,353.17,18.6,16.1,0.128,143728.2,143728.2,2828,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434580232,105330.00
06/17/2015 18:30,2,0.650,ACTIVE,212.38,337.54,59.959,1434580204,"201051344000646","174011321042388",28.43,21.30,0,328.82,351.67,18.8,16.2,0.141,141250.6,141250.6,2823,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434580233,105331.00
06/17/2015 18:30,2,0.439,ACTIVE,214.87,391.64,59.965,1434580204,"274151322000068","174011321042388",36.58,27.30,0,336.04,427.71,16.3,13.8,0.097,332279.2,332279.2,3793,0,0,0,L,1151911521,0,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434580234,105332.00
06/17/2015 18:30,2,0.656,ACTIVE,214.19,342.65,59.959,1434580204,"274151322000076","174011321042388",28.84,24.50,0,333.93,353.17,19.2,16.6,0.128,450536.9,450536.9,4135,0,0,0,L,1151911521,0,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434580235,105333.00
06/17/2015 18:30,1,0.384,ACTIVE,214.9,347.76,60.00,1434580204,"033051125000132","174011321042388",34.13,20,0.145,321.84,440.69,13.0,14.5,0.076,17491.600000024,17494.100000024,311,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434580236,105334.00
06/17/2015 18:30,1,0.441,ACTIVE,214.2,374.92,60.00,1434580204,"033051125000150","174011321042388",38.73,21,0.131,322.51,441.95,17.0,10.5,0.122,23226.300000012,23229.600000024,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434580237,105335.00
06/17/2015 18:30,2,0.656,ACTIVE,212.61,337.54,59.954,1434580204,"201051344000890","174011321042388",28.96,21.00,0,329.43,351.97,19.3,16.7,0.141,145322.2,145322.2,2825,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434580238,105336.00
06/17/2015 18:30,2,0.600,ACTIVE,212.61,337.84,59.959,1434580204,"201051344000900","174011321042388",28.29,21.00,0,328.22,351.67,17.2,14.7,0.141,145599.3,145599.3,2830,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434580239,105337.00
06/17/2015 18:30,2,0.627,ACTIVE,213.06,339.65,59.959,1434580204,"201051344000633","174011321042388",28.98,20.70,0,328.22,352.87,18.4,15.9,0.128,135332.2,135332.2,2832,0,0,0,L,1122011218,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434580240,105338.00
06/17/2015 18:30,1,0.568,ACTIVE,214.7,413.61,60.00,1434580204,"040051121000185","174011321042388",23.36,21,0.100,320.42,439.65,13.2,8.6,0.000,20980.999999975,20983.200000023,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434580241,105339.00
06/17/2015 18:30,2,0.635,ACTIVE,212.61,337.24,59.965,1434580204,"201051344000983","174011321042388",29.08,21.50,0,328.22,351.97,18.7,16.2,0.141,142473.9,142473.9,2830,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434580242,105340.00
06/17/2015 18:30,2,0.635,ACTIVE,212.83,338.44,59.965,1434580204,"201051344000917","174011321042388",28.49,22.80,0,327.92,352.27,18.4,15.8,0.119,145844.2,145844.2,2832,0,0,0,L,1122011218,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434580243,105341.00
06/17/2015 18:30,1,0.600,ACTIVE,214.7,350.17,60.03,1434580204,"040051121000116","174011321042388",25.58,19,0.137,313.93,439.12,15.2,10.5,0.051,20575.900000036,20578.5,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434580244,105342.00
06/17/2015 18:30,1,0.372,ACTIVE_NO_POWER,214.8,330.91,60.03,1434580204,"033051125000135","174011321042388",32.19,22,0.108,321.71,440.17,11.9,0.0,0.225,17442.00000001,17444.20000001,218,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434580245,105343.00
06/17/2015 18:30,2,0.635,ACTIVE,212.83,338.74,59.970,1434580204,"201051344000648","174011321042388",28.75,20.30,0,329.13,352.57,18.5,16.0,0.137,141831.3,141831.3,2824,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434580246,105344.00
06/17/2015 18:30,2,0.648,ACTIVE,212.61,338.14,59.965,1434580204,"201051344001093","174011321042388",28.63,21.80,0,328.52,351.97,18.9,16.3,0.124,143924.8,143924.8,2829,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434580247,105345.00
06/17/2015 18:30,2,0.625,ACTIVE,213.06,338.44,59.975,1434580204,"201051344000645","174011321042388",28.33,21.50,0,329.13,352.27,18.0,15.4,0.124,142247.9,142247.9,2827,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434580248,105346.00
06/17/2015 18:30,2,0.617,ACTIVE,213.74,338.74,59.965,1434580204,"274151322000085","174011321042388",27.99,24.30,0,333.03,351.97,17.5,14.9,0.110,424919.5,424919.5,4131,0,0,0,L,1151911521,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434580249,105347.00
06/17/2015 18:30,2,0.633,ACTIVE,212.61,338.44,59.975,1434580204,"201051344000651","174011321042388",28.39,21.50,0,328.22,351.97,18.2,15.7,0.119,141644.4,141644.4,2827,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434580250,105348.00
06/17/2015 18:30,2,0.635,ACTIVE,212.83,337.54,59.970,1434580204,"201051344000867","174011321042388",28.07,21.30,0,328.22,351.67,18.1,15.5,0.133,133968.6,133968.6,2831,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434580251,105349.00
06/17/2015 18:30,1,0.652,ACTIVE,214.2,390.26,60.03,1434580204,"040051121000095","174011321042388",22.34,21,0.137,316.42,437.44,14.4,13.9,0.001,21849.1,21851.3,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434580252,105350.00
06/17/2015 18:30,2,0.611,ACTIVE,212.16,335.44,59.970,1434580204,"201051344001230","174011321042388",29.12,21.00,0,327.92,350.47,18.1,15.5,0.128,145114.9,145114.9,2834,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434580253,105351.00
06/17/2015 18:30,2,0.615,ACTIVE,212.83,338.14,59.970,1434580204,"201051344000576","174011321042388",28.45,21.00,0,329.73,352.57,17.8,15.2,0.115,141602.7,141602.7,2834,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434580254,105352.00
06/17/2015 18:30,2,0.656,ACTIVE,212.61,336.64,59.975,1434580204,"201051344000579","174011321042388",28.82,21.80,0,329.43,352.27,19.2,16.6,0.124,147665.3,147665.3,2825,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434580255,105353.00
06/17/2015 18:45,2,0.768,ACTIVE,212.61,339.95,59.991,1434581104,"201051344000955","174011321042388",29.14,21.00,0,327.32,349.26,22.7,20.0,0.164,147038.9,147038.9,2829,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434581105,105354.00
06/17/2015 18:45,1,0.658,ACTIVE,215.0,382.62,60.07,1434581104,"040051121000195","174011321042388",24.46,20,0.149,321.69,440.74,16.0,15.4,0.018,23048,23050.6,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434581106,105355.00
06/17/2015 18:45,2,0.781,ACTIVE,213.74,340.55,60.002,1434581104,"274151322000095","174011321042388",28.19,24.30,0,331.23,350.47,22.3,19.6,0.141,444877.8,444877.8,3748,0,0,0,L,1151911521,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434581107,105356.00
06/17/2015 18:45,2,0.762,ACTIVE,212.83,339.65,59.996,1434581104,"201051344000868","174011321042388",28.69,20.00,0,327.92,350.17,22.2,19.5,0.164,133308.1,133308.1,2830,0,0,0,L,1122011218,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434581108,105357.00
06/17/2015 18:45,2,0.742,ACTIVE,213.51,341.75,60.007,1434581104,"201051344000853","174011321042388",29.26,21.00,0,327.92,351.67,22.0,19.3,0.164,139570.9,139570.9,2827,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434581109,105358.00
06/17/2015 18:45,2,0.748,ACTIVE,213.29,341.15,59.996,1434581104,"201051344000582","174011321042388",28.75,21.80,0,328.52,350.47,21.9,19.2,0.155,140141.1,140141.1,2825,0,0,0,L,1122011218,0,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434581110,105359.00
06/17/2015 18:45,1,0.694,ACTIVE,214.9,339.17,60.03,1434581104,"040051121000097","174011321042388",25.66,21,0.149,320.48,441.00,17.7,10.8,0.149,20945.699999988,20948.699999988,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434581111,105360.00
06/17/2015 18:45,2,0.766,ACTIVE,213.06,342.05,59.991,1434581104,"201051344000469","174011321042388",28.94,20.00,0,327.32,350.47,22.5,19.8,0.177,134770.8,134770.8,2826,0,0,0,L,1122011218,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434581112,105361.00
06/17/2015 18:45,2,0.754,ACTIVE,212.83,342.05,60.002,1434581104,"201051344000988","174011321042388",28.59,21.30,0,326.72,351.97,21.9,19.2,0.172,134541.6,134541.6,2824,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434581113,105362.00
06/17/2015 18:45,2,0.748,ACTIVE,212.83,341.15,59.996,1434581104,"201051344001158","174011321042388",28.80,20.70,0,328.52,350.47,21.9,19.2,0.172,140760.1,140760.1,2827,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434581114,105363.00
06/17/2015 18:45,2,0.760,ACTIVE,212.83,339.95,60.002,1434581104,"201051344001025","174011321042388",29.08,21.00,0,329.43,350.47,22.4,19.7,0.168,143850.4,143850.4,2827,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434581115,105364.00
06/17/2015 18:45,1,0.516,ACTIVE,214.4,341.55,60.07,1434581104,"033051125000118","174011321042388",38.97,20,0.162,319.62,440.91,20.0,22.4,0.194,23248.9,23252.4,238,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434581116,105365.00
06/17/2015 18:45,2,0.770,ACTIVE,212.83,340.85,59.991,1434581104,"201051344000569","174011321042388",28.84,21.30,0,328.22,350.77,22.5,19.8,0.164,147565.2,147565.2,2828,0,0,0,L,1122011218,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434581117,105366.00
06/17/2015 18:45,2,0.504,ACTIVE,213.74,395.55,59.996,1434581104,"274151322000094","174011321042388",37.19,26.50,0,335.44,422.00,18.9,16.4,0.119,333317.1,333317.1,4185,0,0,0,L,1151911521,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434581118,105367.00
06/17/2015 18:45,1,0.717,ACTIVE,214.9,385.98,60.03,1434581104,"040051121000068","174011321042388",22.98,20,0.153,319.68,439.65,16.3,14.2,0.011,20980.100000012,20982.900000024,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434581119,105368.00
06/17/2015 18:45,2,0.775,ACTIVE,212.61,339.95,59.996,1434581104,"201051344000458","174011321042388",28.57,21.50,0,328.22,349.86,22.4,19.7,0.172,143302.0,143302.0,2828,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434581120,105369.00
06/17/2015 18:45,2,0.750,ACTIVE,213.51,341.75,59.996,1434581104,"274151322000087","174011321042388",27.61,29.50,0,332.13,350.47,21.0,18.3,0.128,403482.2,403482.2,3728,0,0,0,L,1151911521,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434581121,105370.00
06/17/2015 18:45,2,0.768,ACTIVE,213.51,344.76,60.002,1434581104,"274151322000052","174011321042388",28.29,24.30,0,330.63,350.47,22.0,19.3,0.133,431264.6,431264.6,4131,0,0,0,L,1151911521,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434581122,105371.00
06/17/2015 18:45,2,0.762,ACTIVE,212.83,341.15,60.039,1434581104,"201051344001145","174011321042388",28.88,20.70,0,329.43,351.07,22.3,19.6,0.164,148463.4,148463.4,2835,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434581123,105372.00
06/17/2015 18:45,2,0.754,ACTIVE,213.06,341.45,59.986,1434581104,"201051344000685","174011321042388",28.37,20.30,0,327.02,350.17,21.7,19.1,0.172,147671.5,147671.5,2836,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434581124,105373.00
06/17/2015 18:45,2,0.732,ACTIVE,213.51,344.45,60.007,1434581104,"274151322000088","174011321042388",27.73,24.30,0,332.73,349.86,20.6,17.9,0.133,412943.2,412943.2,3738,0,0,0,L,1151911521,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434581125,105374.00
06/17/2015 18:45,2,0.768,ACTIVE,213.06,340.85,60.007,1434581104,"201051344000438","174011321042388",29.16,20.30,0,328.82,350.77,22.7,20.0,0.168,147743.5,147743.5,2830,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434581126,105375.00
06/17/2015 18:45,2,0.770,ACTIVE,212.61,339.34,60.002,1434581104,"201051344001135","174011321042388",29.18,21.50,0,327.62,349.86,22.8,20.1,0.164,139092.2,139092.2,2825,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434581126,105376.00
06/17/2015 18:45,2,0.799,ACTIVE,212.83,341.45,60.007,1434581104,"201051344000417","174011321042388",28.61,21.00,0,327.92,350.47,23.1,20.4,0.159,143626.4,143626.4,2824,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434581127,105377.00
06/17/2015 18:45,2,0.783,ACTIVE,212.38,341.15,60.007,1434581104,"201051344000594","174011321042388",29.10,21.00,0,327.32,350.47,23.1,20.4,0.159,143523.5,143523.5,2823,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434581128,105378.00
06/17/2015 18:45,2,0.750,ACTIVE,213.74,341.45,60.002,1434581104,"274151322000083","174011321042388",28.41,24.80,0,332.43,350.47,21.6,18.9,0.146,427535.1,427535.1,4138,0,0,0,L,1151911521,0,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434581129,105379.00
06/17/2015 18:45,2,0.793,ACTIVE,212.83,342.05,60.007,1434581104,"201051344000585","174011321042388",28.92,21.30,0,327.92,351.37,23.2,20.5,0.159,142422.9,142422.9,2826,0,0,0,L,1122011218,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434581130,105380.00
06/17/2015 18:45,2,0.754,ACTIVE,214.19,341.15,60.002,1434581104,"274151322000054","174011321042388",28.17,25.00,0,331.83,350.77,21.5,18.8,0.141,422828.2,422828.2,3728,0,0,0,L,1151911521,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434581131,105381.00
06/17/2015 18:45,2,0.777,ACTIVE,213.06,340.55,60.007,1434581104,"201051344001203","174011321042388",28.57,21.00,0,328.22,351.67,22.5,19.8,0.168,143732.6,143732.6,2829,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434581132,105382.00
06/17/2015 18:45,2,0.768,ACTIVE,212.38,340.85,60.012,1434581104,"201051344000646","174011321042388",29.10,21.30,0,327.32,350.17,22.6,19.9,0.164,141255.0,141255.0,2824,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434581133,105383.00
06/17/2015 18:45,2,0.523,ACTIVE,214.64,402.77,60.012,1434581104,"274151322000068","174011321042388",37.77,27.30,0,336.04,422.30,20.1,17.4,0.124,332283.0,332283.0,3794,0,0,0,L,1151911521,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434581134,105384.00
06/17/2015 18:45,2,0.805,ACTIVE,214.19,346.26,60.007,1434581104,"274151322000076","174011321042388",28.77,24.30,0,332.13,351.67,23.4,20.7,0.150,450541.5,450541.5,4136,0,0,0,L,1151911521,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434581135,105385.00
06/17/2015 18:45,1,0.466,ACTIVE,215.1,390.45,60.03,1434581104,"033051125000132","174011321042388",34.39,20,0.114,320.78,440.67,15.9,9.3,0.140,17494.100000024,17496.600000024,313,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434581136,105386.00
06/17/2015 18:45,1,0.541,ACTIVE,214.2,357.62,60.03,1434581104,"033051125000150","174011321042388",38.65,20,0.178,322.53,441.83,20.8,14.8,0.126,23229.600000024,23233.400000036,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434581137,105387.00
06/17/2015 18:45,2,0.805,ACTIVE,212.38,340.55,60.007,1434581104,"201051344000890","174011321042388",28.78,20.70,0,327.02,350.47,23.5,20.8,0.164,145326.7,145326.7,2826,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434581138,105388.00
06/17/2015 18:45,2,0.730,ACTIVE,212.61,341.75,60.012,1434581104,"201051344000900","174011321042388",29.12,20.70,0,327.92,349.86,21.6,18.9,0.186,145603.4,145603.4,2831,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434581139,105389.00
06/17/2015 18:45,2,0.775,ACTIVE,213.06,342.05,60.012,1434581104,"201051344000633","174011321042388",28.84,20.00,0,328.52,352.27,22.7,20.0,0.177,135336.5,135336.5,2833,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434581140,105390.00
06/17/2015 18:45,1,0.662,ACTIVE,214.8,385.57,60.07,1434581104,"040051121000185","174011321042388",24.86,20,0.086,319.94,439.33,16.3,3.7,0.169,20983.200000023,20985.799999987,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434581141,105391.00
06/17/2015 18:45,2,0.789,ACTIVE,212.61,340.25,60.012,1434581104,"201051344000983","174011321042388",28.82,21.30,0,328.52,350.77,23.1,20.4,0.172,142478.3,142478.3,2831,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434581142,105392.00
06/17/2015 18:45,2,0.775,ACTIVE,212.83,340.85,60.002,1434581104,"201051344000917","174011321042388",28.84,22.50,0,328.82,350.77,22.7,20.0,0.164,145848.5,145848.5,2833,0,0,0,L,1122011218,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434581143,105393.00
06/17/2015 18:45,1,0.748,ACTIVE,214.3,332.89,60.03,1434581104,"040051121000116","174011321042388",25.45,19,0.141,314.00,439.59,18.9,12.8,0.192,20578.5,20581.5,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434581144,105394.00
06/17/2015 18:45,1,0.449,ACTIVE,214.9,381.71,60.07,1434581104,"033051125000135","174011321042388",33.48,22,0.125,322.68,440.39,14.9,4.2,0.127,17444.20000001,17446.50000001,220,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434581146,105395.00
06/17/2015 18:45,2,0.783,ACTIVE,213.06,341.75,60.007,1434581104,"201051344000648","174011321042388",29.02,20.00,0,329.13,351.37,23.1,20.4,0.177,141835.7,141835.7,2825,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434581147,105396.00
06/17/2015 18:45,2,0.799,ACTIVE,212.83,342.05,60.007,1434581104,"201051344001093","174011321042388",28.84,21.50,0,328.22,351.07,23.4,20.6,0.164,143929.3,143929.3,2830,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434581148,105397.00
06/17/2015 18:45,2,0.773,ACTIVE,213.06,341.45,60.007,1434581104,"201051344000645","174011321042388",28.96,21.30,0,328.82,350.77,22.7,20.0,0.168,142252.3,142252.3,2828,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434581148,105398.00
06/17/2015 18:45,2,0.775,ACTIVE,213.74,342.65,59.996,1434581104,"274151322000085","174011321042388",28.13,24.30,0,333.03,350.47,22.1,19.5,0.141,424923.7,424923.7,4132,0,0,0,L,1151911521,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434581149,105399.00
06/17/2015 18:45,2,0.787,ACTIVE,212.83,340.85,60.007,1434581104,"201051344000651","174011321042388",28.75,21.30,0,327.62,351.07,22.9,20.2,0.168,141648.8,141648.8,2828,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434581150,105400.00
06/17/2015 18:45,2,0.775,ACTIVE,212.83,340.25,60.007,1434581104,"201051344000867","174011321042388",29.16,20.70,0,327.92,350.47,22.9,20.2,0.177,133973.0,133973.0,2832,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434581151,105401.00
06/17/2015 18:45,1,0.799,ACTIVE,214.6,404.42,60.03,1434581104,"040051121000095","174011321042388",22.58,20,0.147,315.95,437.24,17.9,15.5,0.002,21851.3,21854,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434581153,105402.00
06/17/2015 18:45,2,0.777,ACTIVE,212.61,340.55,60.007,1434581104,"201051344001230","174011321042388",29.00,20.70,0,326.72,349.56,22.9,20.2,0.172,145119.2,145119.2,2835,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434581154,105403.00
06/17/2015 18:45,2,0.779,ACTIVE,213.51,342.65,60.034,1434581104,"201051344000576","174011321042388",28.69,20.70,0,328.82,351.67,22.7,20.0,0.168,141607.0,141607.0,2835,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434581154,105404.00
06/17/2015 18:45,2,0.812,ACTIVE,212.83,341.45,59.970,1434581104,"201051344000579","174011321042388",29.38,21.30,0,327.92,351.37,24.2,21.4,0.172,147670.0,147670.0,2826,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434581155,105405.00
06/17/2015 19:00,2,0.756,ACTIVE,212.83,339.95,59.991,1434582003,"201051344000955","174011321042388",28.61,21.50,0,327.92,360.08,22.0,19.3,0.168,147045.1,147045.1,2830,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582004,105406.00
06/17/2015 19:00,1,0.644,ACTIVE,215.2,342.05,60.03,1434582003,"040051121000195","174011321042388",24.38,20,0.153,321.01,441.46,15.6,4.6,0.168,23050.6,23054.9,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582006,105407.00
06/17/2015 19:00,2,0.758,ACTIVE,213.74,343.85,59.986,1434582003,"274151322000095","174011321042388",28.39,24.30,0,334.54,359.78,21.8,19.1,0.133,444884.1,444884.1,3749,0,0,0,L,1151911521,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582007,105408.00
06/17/2015 19:00,2,0.740,ACTIVE,212.83,338.44,59.970,1434582003,"201051344000868","174011321042388",28.27,20.30,0,329.43,360.99,21.2,18.6,0.155,133314.1,133314.1,2831,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582008,105409.00
06/17/2015 19:00,2,0.730,ACTIVE,213.74,341.15,59.991,1434582003,"201051344000853","174011321042388",28.47,21.00,0,331.83,362.49,21.1,18.4,0.155,139577.0,139577.0,2828,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582009,105410.00
06/17/2015 19:00,2,0.713,ACTIVE,213.51,340.25,59.991,1434582003,"201051344000582","174011321042388",28.77,21.80,0,331.23,361.59,20.8,18.2,0.146,140147.1,140147.1,2826,0,0,0,L,1122011218,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582010,105411.00
06/17/2015 19:00,1,0.677,ACTIVE,214.4,416.14,60.03,1434582003,"040051121000097","174011321042388",25.48,22,0.132,321.06,441.65,17.1,10.4,0.001,20948.699999988,20953.300000012,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582011,105412.00
06/17/2015 19:00,2,0.730,ACTIVE,213.06,340.55,60.002,1434582003,"201051344000469","174011321042388",28.90,20.30,0,330.03,361.29,21.4,18.7,0.164,134776.9,134776.9,2827,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582012,105413.00
06/17/2015 19:00,2,0.715,ACTIVE,213.06,341.15,60.002,1434582003,"201051344000988","174011321042388",28.69,21.50,0,330.33,362.49,20.8,18.2,0.155,134547.6,134547.6,2825,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582013,105414.00
