ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2015 19:00,2,0.723,ACTIVE,212.83,339.04,59.991,1434582003,"201051344001158","174011321042388",28.29,21.00,0,330.33,360.99,20.7,18.1,0.155,140766.1,140766.1,2828,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582014,105415.00
06/17/2015 19:00,2,0.727,ACTIVE,213.06,339.34,59.996,1434582003,"201051344001025","174011321042388",28.86,21.00,0,330.93,361.59,21.3,18.6,0.150,143856.5,143856.5,2828,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582015,105416.00
06/17/2015 19:00,1,0.498,ACTIVE,214.8,387.36,60.03,1434582003,"033051125000118","174011321042388",38.64,21,0.147,318.90,443.68,19.1,11.6,0.121,23252.4,23257.8,240,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582016,105417.00
06/17/2015 19:00,2,0.723,ACTIVE,213.06,338.74,59.986,1434582003,"201051344000569","174011321042388",28.94,21.50,0,331.23,362.19,21.2,18.6,0.155,147571.3,147571.3,2829,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582017,105418.00
06/17/2015 19:00,2,0.475,ACTIVE,213.96,404.27,59.991,1434582003,"274151322000094","174011321042388",38.13,26.50,0,333.63,435.23,18.3,15.8,0.115,333322.3,333322.3,4186,0,0,0,L,1151911521,0,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582018,105419.00
06/17/2015 19:00,1,0.678,ACTIVE,215.6,391.57,60.03,1434582003,"040051121000068","174011321042388",23.16,21,0.144,319.93,440.75,15.6,14.0,0.006,20982.900000024,20986.8,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582019,105420.00
06/17/2015 19:00,2,0.715,ACTIVE,212.83,338.74,60.002,1434582003,"201051344000458","174011321042388",29.12,21.80,0,331.23,360.99,21.1,18.5,0.159,143308.0,143308.0,2829,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582020,105421.00
06/17/2015 19:00,2,0.703,ACTIVE,214.19,339.95,59.991,1434582003,"274151322000087","174011321042388",27.85,29.50,0,332.13,358.28,19.9,17.3,0.115,403488.0,403488.0,3729,0,0,0,L,1151911521,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582021,105422.00
06/17/2015 19:00,2,0.746,ACTIVE,214.19,343.85,59.991,1434582003,"274151322000052","174011321042388",27.85,24.30,0,334.24,358.88,21.1,18.4,0.133,431270.7,431270.7,4132,0,0,0,L,1151911521,0,122.23,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582022,105423.00
06/17/2015 19:00,2,0.717,ACTIVE,213.29,340.25,59.991,1434582003,"201051344001145","174011321042388",28.80,20.70,0,331.83,361.89,21.0,18.3,0.150,148469.5,148469.5,2836,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582023,105424.00
06/17/2015 19:00,2,0.691,ACTIVE,213.29,340.25,59.991,1434582003,"201051344000685","174011321042388",28.98,20.70,0,330.33,360.69,20.3,17.7,0.159,147677.4,147677.4,2837,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582024,105425.00
06/17/2015 19:00,2,0.688,ACTIVE,213.51,340.85,59.981,1434582003,"274151322000088","174011321042388",27.81,24.30,0,331.83,358.58,19.4,16.8,0.115,412948.9,412948.9,3739,0,0,0,L,1151911521,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582025,105426.00
06/17/2015 19:00,2,0.723,ACTIVE,213.29,339.65,60.002,1434582003,"201051344000438","174011321042388",28.96,20.70,0,331.23,361.29,21.2,18.6,0.155,147749.6,147749.6,2831,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582026,105427.00
06/17/2015 19:00,2,0.734,ACTIVE,212.83,337.84,59.996,1434582003,"201051344001135","174011321042388",28.39,21.50,0,329.13,360.38,21.1,18.5,0.150,139098.3,139098.3,2826,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582027,105428.00
06/17/2015 19:00,2,0.750,ACTIVE,213.29,340.25,60.002,1434582003,"201051344000417","174011321042388",28.37,21.30,0,331.23,360.99,21.6,18.9,0.150,143632.6,143632.6,2825,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582028,105429.00
06/17/2015 19:00,2,0.742,ACTIVE,212.61,339.04,60.002,1434582003,"201051344000594","174011321042388",28.29,21.00,0,328.22,360.69,21.3,18.6,0.155,143529.7,143529.7,2824,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582029,105430.00
06/17/2015 19:00,2,0.719,ACTIVE,214.41,340.25,59.991,1434582003,"274151322000083","174011321042388",27.71,24.80,0,334.54,359.18,20.2,17.6,0.141,427541.1,427541.1,4139,0,0,0,L,1151911521,0,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582030,105431.00
06/17/2015 19:00,2,0.740,ACTIVE,213.29,341.15,60.002,1434582003,"201051344000585","174011321042388",28.63,21.50,0,330.63,360.99,21.5,18.8,0.159,142429.2,142429.2,2827,0,0,0,L,1122011218,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582031,105432.00
06/17/2015 19:00,2,0.707,ACTIVE,213.96,339.95,59.996,1434582003,"274151322000054","174011321042388",27.89,25.00,0,334.24,358.88,20.0,17.4,0.133,422834.2,422834.2,3729,0,0,0,L,1151911521,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582032,105433.00
06/17/2015 19:00,2,0.715,ACTIVE,213.06,339.04,59.975,1434582003,"201051344001203","174011321042388",28.61,21.30,0,330.93,361.89,20.7,18.1,0.150,143738.7,143738.7,2830,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582032,105434.00
06/17/2015 19:00,2,0.705,ACTIVE,212.83,340.25,59.996,1434582003,"201051344000646","174011321042388",29.04,21.30,0,330.03,360.38,20.8,18.1,0.159,141261.0,141261.0,2825,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582033,105435.00
06/17/2015 19:00,2,0.488,ACTIVE,215.09,400.36,59.981,1434582003,"274151322000068","174011321042388",37.43,27.30,0,334.54,432.22,18.6,16.0,0.110,332288.5,332288.5,3795,0,0,0,L,1151911521,0,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582034,105436.00
06/17/2015 19:00,2,0.740,ACTIVE,214.41,340.55,59.991,1434582003,"274151322000076","174011321042388",28.82,24.30,0,335.74,360.38,21.7,19.0,0.141,450547.9,450547.9,4137,0,0,0,L,1151911521,0,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582035,105437.00
06/17/2015 19:00,1,0.434,ACTIVE,214.8,326.15,60.03,1434582003,"033051125000132","174011321042388",33.99,20,0.140,320.15,441.24,14.7,14.2,0.245,17496.600000024,17500.700000024,315,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582036,105438.00
06/17/2015 19:00,1,0.500,ACTIVE,215.0,389.90,60.03,1434582003,"033051125000150","174011321042388",38.33,21,0.144,321.36,443.86,19.1,13.8,0.020,23233.400000036,23238.800000012,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582038,105439.00
06/17/2015 19:00,2,0.738,ACTIVE,213.06,339.04,60.002,1434582003,"201051344000890","174011321042388",28.65,21.00,0,327.62,361.29,21.4,18.8,0.146,145333.0,145333.0,2827,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582038,105440.00
06/17/2015 19:00,2,0.668,ACTIVE,213.06,339.95,60.007,1434582003,"201051344000900","174011321042388",28.69,21.00,0,328.22,360.38,19.4,16.8,0.150,145609.2,145609.2,2832,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582039,105441.00
06/17/2015 19:00,2,0.703,ACTIVE,213.29,340.55,59.996,1434582003,"201051344000633","174011321042388",28.75,20.30,0,330.03,361.29,20.5,17.9,0.150,135342.5,135342.5,2834,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582040,105442.00
06/17/2015 19:00,1,0.642,ACTIVE,215.3,403.74,60.03,1434582003,"040051121000185","174011321042388",23.31,21,0.126,319.59,439.80,14.8,11.1,0.001,20985.799999987,20989.599999999,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582042,105443.00
06/17/2015 19:00,2,0.709,ACTIVE,213.06,339.04,60.023,1434582003,"201051344000983","174011321042388",28.94,21.50,0,330.63,361.59,20.8,18.1,0.155,142484.4,142484.4,2832,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582043,105444.00
06/17/2015 19:00,2,0.693,ACTIVE,213.29,340.25,60.002,1434582003,"201051344000917","174011321042388",28.88,22.50,0,328.82,360.69,20.3,17.7,0.150,145854.5,145854.5,2834,0,0,0,L,1122011218,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582044,105445.00
06/17/2015 19:00,1,0.681,ACTIVE,214.8,366.52,60.03,1434582003,"040051121000116","174011321042388",25.28,19,0.157,314.10,440.13,17.1,11.7,0.031,20581.5,20586,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582045,105446.00
06/17/2015 19:00,1,0.400,ACTIVE_NO_POWER,215.4,387.61,60.03,1434582003,"033051125000135","174011321042388",33.82,22,0.104,321.90,440.63,13.4,0.0,0.186,17446.50000001,17450.00000001,222,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582046,105447.00
06/17/2015 19:00,2,0.688,ACTIVE,213.29,339.34,59.996,1434582003,"201051344000648","174011321042388",29.40,20.00,0,331.23,361.89,20.5,17.8,0.146,141841.8,141841.8,2826,0,0,0,L,1122011218,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582047,105448.00
06/17/2015 19:00,2,0.713,ACTIVE,213.29,339.95,59.996,1434582003,"201051344001093","174011321042388",28.92,21.80,0,330.93,360.69,20.9,18.2,0.146,143935.5,143935.5,2831,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582048,105449.00
06/17/2015 19:00,2,0.699,ACTIVE,213.74,339.95,59.959,1434582003,"201051344000645","174011321042388",28.33,21.30,0,329.73,360.99,20.1,17.5,0.141,142258.2,142258.2,2829,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582049,105450.00
06/17/2015 19:00,2,0.703,ACTIVE,214.41,339.95,60.002,1434582003,"274151322000085","174011321042388",27.79,24.30,0,335.14,359.18,19.8,17.2,0.124,424929.7,424929.7,4133,0,0,0,L,1151911521,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582050,105451.00
06/17/2015 19:00,2,0.699,ACTIVE,213.51,340.55,59.991,1434582003,"201051344000651","174011321042388",28.59,21.50,0,331.23,361.29,20.3,17.7,0.141,141654.8,141654.8,2829,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582051,105452.00
06/17/2015 19:00,2,0.699,ACTIVE,213.51,339.34,59.996,1434582003,"201051344000867","174011321042388",28.63,21.00,0,330.33,360.38,20.3,17.7,0.146,133979.0,133979.0,2833,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582051,105453.00
06/17/2015 19:00,1,0.724,ACTIVE,215.0,406.44,60.03,1434582003,"040051121000095","174011321042388",22.40,21,0.150,316.54,438.26,16.1,16.2,0.001,21854,21857.8,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582053,105454.00
06/17/2015 19:00,2,0.693,ACTIVE,213.29,339.34,59.991,1434582003,"201051344001230","174011321042388",28.65,21.00,0,327.02,359.48,20.1,17.5,0.150,145125.2,145125.2,2836,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582054,105455.00
06/17/2015 19:00,2,0.695,ACTIVE,213.74,341.15,59.991,1434582003,"201051344000576","174011321042388",28.11,20.70,0,331.23,361.89,19.8,17.2,0.137,141612.9,141612.9,2836,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582055,105456.00
06/17/2015 19:00,2,0.734,ACTIVE,213.29,340.25,59.986,1434582003,"201051344000579","174011321042388",28.65,21.50,0,330.93,361.29,21.3,18.7,0.155,147676.3,147676.3,2827,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582056,105457.00
06/17/2015 19:15,2,0.648,ACTIVE,212.38,338.74,59.986,1434582903,"201051344000955","174011321042388",28.80,21.00,0,327.62,351.67,19.0,16.4,0.115,147049.5,147049.5,2831,0,0,0,L,1122011218,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582904,105458.00
06/17/2015 19:15,1,0.529,ACTIVE,214.9,389.38,60.03,1434582903,"040051121000195","174011321042388",23.76,20,0.142,322.01,440.74,12.5,11.9,0.003,23054.9,23057.4,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582905,105459.00
06/17/2015 19:15,2,0.617,ACTIVE,214.19,339.95,59.981,1434582903,"274151322000095","174011321042388",28.51,24.00,0,332.13,349.86,17.9,15.3,0.110,444888.3,444888.3,3750,0,0,0,L,1151911521,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582906,105460.00
06/17/2015 19:15,2,0.639,ACTIVE,212.61,339.04,59.981,1434582903,"201051344000868","174011321042388",28.51,20.00,0,328.22,351.67,18.5,15.9,0.124,133318.4,133318.4,2832,0,0,0,L,1122011218,0,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582907,105461.00
06/17/2015 19:15,2,0.631,ACTIVE,213.51,340.25,59.986,1434582903,"201051344000853","174011321042388",28.82,21.00,0,330.93,351.67,18.4,15.9,0.128,139581.2,139581.2,2829,0,0,0,L,1122011218,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582908,105462.00
06/17/2015 19:15,2,0.631,ACTIVE,213.51,339.95,59.991,1434582903,"201051344000582","174011321042388",28.27,21.50,0,330.63,350.17,18.1,15.5,0.124,140151.2,140151.2,2827,0,0,0,L,1122011218,0,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582909,105463.00
06/17/2015 19:15,1,0.549,ACTIVE,215.1,396.94,60.03,1434582903,"040051121000097","174011321042388",25.56,21,0.153,319.57,440.58,13.9,15.7,0.002,20953.300000012,20956.199999988,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582911,105464.00
06/17/2015 19:15,2,0.645,ACTIVE,212.83,339.65,59.991,1434582903,"201051344000469","174011321042388",28.69,20.00,0,327.62,350.77,18.8,16.2,0.141,134781.2,134781.2,2828,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582912,105465.00
06/17/2015 19:15,2,0.627,ACTIVE,212.83,340.25,59.986,1434582903,"201051344000988","174011321042388",28.37,21.30,0,329.73,352.27,18.1,15.5,0.119,134551.7,134551.7,2826,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582913,105466.00
06/17/2015 19:15,2,0.623,ACTIVE,212.83,339.65,59.986,1434582903,"201051344001158","174011321042388",28.57,20.70,0,330.63,351.67,18.0,15.5,0.128,140770.2,140770.2,2829,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582914,105467.00
06/17/2015 19:15,2,0.627,ACTIVE,212.83,337.84,59.996,1434582903,"201051344001025","174011321042388",29.02,20.70,0,329.13,350.77,18.4,15.9,0.124,143860.8,143860.8,2829,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582914,105468.00
06/17/2015 19:15,1,0.405,ACTIVE,214.8,422.86,60.03,1434582903,"033051125000118","174011321042388",38.83,20,0.147,317.92,442.00,15.6,12.2,0.000,23257.8,23261.2,242,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582916,105469.00
06/17/2015 19:15,2,0.650,ACTIVE,213.06,339.34,59.986,1434582903,"201051344000569","174011321042388",28.13,21.30,0,328.22,350.77,18.6,16.0,0.124,147575.6,147575.6,2830,0,0,0,L,1122011218,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582917,105470.00
06/17/2015 19:15,2,0.393,ACTIVE,213.74,398.56,60.002,1434582903,"274151322000094","174011321042388",37.41,26.50,0,335.74,419.90,14.9,12.4,0.084,333325.8,333325.8,4187,0,0,0,L,1151911521,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582917,105471.00
06/17/2015 19:15,1,0.562,ACTIVE,214.8,400.42,60.03,1434582903,"040051121000068","174011321042388",22.88,20,0.131,320.37,439.92,12.8,10.7,0.000,20986.8,20989.400000024,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582919,105472.00
06/17/2015 19:15,2,0.643,ACTIVE,212.83,337.54,59.991,1434582903,"201051344000458","174011321042388",28.49,21.80,0,328.52,349.86,18.6,16.0,0.133,143312.3,143312.3,2830,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582920,105473.00
06/17/2015 19:15,2,0.594,ACTIVE,214.19,341.45,59.986,1434582903,"274151322000087","174011321042388",27.35,29.50,0,333.93,349.86,16.4,13.9,0.102,403491.9,403491.9,3730,0,0,0,L,1151911521,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582921,105474.00
06/17/2015 19:15,2,0.617,ACTIVE,213.74,339.65,59.986,1434582903,"274151322000052","174011321042388",27.69,24.30,0,333.03,349.56,17.3,14.8,0.110,431274.8,431274.8,4133,0,0,0,L,1151911521,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582921,105475.00
06/17/2015 19:15,2,0.623,ACTIVE,213.06,339.34,59.991,1434582903,"201051344001145","174011321042388",28.45,20.30,0,331.83,350.77,18.0,15.5,0.124,148473.7,148473.7,2837,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582922,105476.00
06/17/2015 19:15,2,0.605,ACTIVE,213.06,339.04,59.986,1434582903,"201051344000685","174011321042388",28.57,20.30,0,330.03,350.47,17.5,15.0,0.137,147681.5,147681.5,2838,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582923,105477.00
06/17/2015 19:15,2,0.572,ACTIVE,213.74,341.45,59.981,1434582903,"274151322000088","174011321042388",27.31,24.30,0,333.63,349.26,15.8,13.4,0.102,412952.6,412952.6,3740,0,0,0,L,1151911521,0,123.36,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582924,105478.00
06/17/2015 19:15,2,0.621,ACTIVE,213.06,339.04,60.007,1434582903,"201051344000438","174011321042388",29.10,20.30,0,330.93,350.77,18.3,15.8,0.128,147753.9,147753.9,2832,0,0,0,L,1122011218,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582925,105479.00
06/17/2015 19:15,2,0.633,ACTIVE,212.61,337.84,60.018,1434582903,"201051344001135","174011321042388",28.73,21.30,0,328.82,349.86,18.4,15.9,0.124,139102.6,139102.6,2827,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582926,105480.00
06/17/2015 19:15,2,0.646,ACTIVE,213.06,339.04,59.954,1434582903,"201051344000417","174011321042388",28.86,21.00,0,329.73,350.77,18.9,16.4,0.124,143637.0,143637.0,2826,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582927,105481.00
06/17/2015 19:15,2,0.646,ACTIVE,212.61,338.74,59.970,1434582903,"201051344000594","174011321042388",28.57,20.70,0,327.62,349.86,18.7,16.2,0.124,143534.0,143534.0,2825,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582928,105482.00
06/17/2015 19:15,2,0.594,ACTIVE,214.19,342.35,59.975,1434582903,"274151322000083","174011321042388",27.61,24.80,0,333.63,349.56,16.6,14.1,0.106,427545.0,427545.0,4140,0,0,0,L,1151911521,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582929,105483.00
06/17/2015 19:15,2,0.641,ACTIVE,213.29,339.34,59.986,1434582903,"201051344000585","174011321042388",28.98,21.30,0,329.43,349.86,18.8,16.3,0.128,142433.5,142433.5,2828,0,0,0,L,1122011218,0,122.23,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582930,105484.00
06/17/2015 19:15,2,0.627,ACTIVE,214.19,342.65,59.981,1434582903,"274151322000054","174011321042388",20.38,25.00,0,333.63,349.56,12.7,10.3,0.075,422838.1,422838.1,3730,0,0,0,L,1151911521,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582931,105485.00
06/17/2015 19:15,2,0.629,ACTIVE,213.06,338.14,59.986,1434582903,"201051344001203","174011321042388",28.25,21.00,0,328.52,351.07,18.0,15.4,0.119,143742.8,143742.8,2831,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582932,105486.00
06/17/2015 19:15,2,0.627,ACTIVE,212.61,338.74,59.991,1434582903,"201051344000646","174011321042388",28.49,20.70,0,328.82,349.56,18.1,15.5,0.137,141265.2,141265.2,2826,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582933,105487.00
06/17/2015 19:15,2,0.402,ACTIVE,214.87,401.86,59.981,1434582903,"274151322000068","174011321042388",37.59,27.30,0,336.34,422.90,15.4,13.0,0.088,332292.1,332292.1,3796,0,0,0,L,1151911521,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582933,105488.00
06/17/2015 19:15,2,0.617,ACTIVE,214.41,339.65,59.986,1434582903,"274151322000076","174011321042388",28.43,24.30,0,333.33,350.17,17.8,15.2,0.110,450552.3,450552.3,4138,0,0,0,L,1151911521,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582934,105489.00
06/17/2015 19:15,1,0.354,ACTIVE,214.9,339.41,60.03,1434582903,"033051125000132","174011321042388",33.93,20,0.129,321.00,440.67,11.9,9.4,0.107,17500.700000024,17503.200000024,317,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582936,105490.00
06/17/2015 19:15,1,0.399,ACTIVE,214.5,425.65,60.03,1434582903,"033051125000150","174011321042388",39.03,20,0.140,322.05,441.47,15.5,13.1,0.000,23238.800000012,23242.300000012,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582937,105491.00
06/17/2015 19:15,2,0.633,ACTIVE,212.61,339.04,60.007,1434582903,"201051344000890","174011321042388",29.00,20.70,0,329.43,351.07,18.6,16.0,0.128,145337.4,145337.4,2828,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582938,105492.00
06/17/2015 19:15,2,0.582,ACTIVE,212.83,339.34,59.981,1434582903,"201051344000900","174011321042388",28.84,20.70,0,329.73,349.86,17.0,14.5,0.128,145613.1,145613.1,2833,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582939,105493.00
06/17/2015 19:15,2,0.621,ACTIVE,213.29,340.25,60.002,1434582903,"201051344000633","174011321042388",28.63,20.30,0,329.43,352.57,18.1,15.5,0.133,135346.7,135346.7,2835,0,0,0,L,1122011218,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582940,105494.00
06/17/2015 19:15,1,0.511,ACTIVE_NO_POWER,215.0,412.07,60.03,1434582903,"040051121000185","174011321042388",23.42,20,0.000,319.83,439.64,11.9,0.0,0.000,20989.599999999,20991.999999975,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582941,105495.00
06/17/2015 19:15,2,0.617,ACTIVE,212.83,338.14,59.991,1434582903,"201051344000983","174011321042388",29.32,21.30,0,328.22,349.86,18.4,15.8,0.128,142488.7,142488.7,2833,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582942,105496.00
06/17/2015 19:15,2,0.619,ACTIVE,213.06,339.04,60.002,1434582903,"201051344000917","174011321042388",28.07,22.50,0,329.43,350.77,17.6,15.1,0.124,145858.7,145858.7,2835,0,0,0,L,1122011218,0,122.23,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582943,105497.00
06/17/2015 19:15,1,0.550,ACTIVE,214.6,401.08,60.03,1434582903,"040051121000116","174011321042388",25.42,19,0.135,315.03,438.82,13.9,13.6,0.000,20586,20588.800000012,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582944,105498.00
06/17/2015 19:15,1,0.323,ACTIVE_NO_POWER,214.8,357.61,60.03,1434582903,"033051125000135","174011321042388",33.87,22,0.093,321.79,440.32,10.8,0.0,0.200,17450.00000001,17452.30000001,224,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582945,105499.00
06/17/2015 19:15,2,0.631,ACTIVE,213.06,339.34,59.996,1434582903,"201051344000648","174011321042388",28.41,20.00,0,330.33,350.77,18.2,15.7,0.128,141846.0,141846.0,2827,0,0,0,L,1122011218,0,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582946,105500.00
06/17/2015 19:15,2,0.631,ACTIVE,212.83,339.65,60.023,1434582903,"201051344001093","174011321042388",28.31,21.50,0,330.33,350.17,18.1,15.6,0.115,143939.8,143939.8,2832,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582947,105501.00
06/17/2015 19:15,2,0.613,ACTIVE,213.51,339.34,59.991,1434582903,"201051344000645","174011321042388",28.41,21.30,0,330.63,350.47,17.7,15.1,0.133,142262.3,142262.3,2830,0,0,0,L,1122011218,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582948,105502.00
06/17/2015 19:15,2,0.578,ACTIVE,214.19,341.45,59.986,1434582903,"274151322000085","174011321042388",27.59,24.30,0,334.24,349.56,16.2,13.7,0.093,424933.6,424933.6,4134,0,0,0,L,1151911521,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582949,105503.00
06/17/2015 19:15,2,0.607,ACTIVE,212.83,339.34,59.996,1434582903,"201051344000651","174011321042388",28.53,21.30,0,330.63,349.86,17.6,15.0,0.133,141659.0,141659.0,2830,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582950,105504.00
06/17/2015 19:15,2,0.609,ACTIVE,212.83,338.14,59.986,1434582903,"201051344000867","174011321042388",28.75,21.00,0,330.33,349.56,17.8,15.3,0.115,133983.2,133983.2,2834,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582951,105505.00
06/17/2015 19:15,1,0.605,ACTIVE,214.6,377.32,60.03,1434582903,"040051121000095","174011321042388",22.03,20,0.143,315.47,437.16,13.2,14.6,0.002,21857.8,21860.2,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582952,105506.00
06/17/2015 19:15,2,0.600,ACTIVE,212.61,337.84,60.007,1434582903,"201051344001230","174011321042388",28.67,20.00,0,328.52,348.96,17.4,14.9,0.128,145129.4,145129.4,2837,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582953,105507.00
06/17/2015 19:15,2,0.596,ACTIVE,213.06,339.65,59.996,1434582903,"201051344000576","174011321042388",29.02,20.70,0,330.93,351.07,17.6,15.0,0.115,141617.0,141617.0,2837,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582954,105508.00
06/17/2015 19:15,2,0.637,ACTIVE,212.83,339.04,59.991,1434582903,"201051344000579","174011321042388",28.90,21.00,0,330.63,350.77,18.7,16.1,0.137,147680.7,147680.7,2828,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434582955,105509.00
06/17/2015 19:30,2,0.596,ACTIVE,212.61,337.24,59.986,1434583803,"201051344000955","174011321042388",28.57,20.30,0,329.13,347.46,17.3,14.7,0.106,147052.7,147052.7,2832,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434583804,105510.00
06/17/2015 19:30,1,0.478,ACTIVE_NO_POWER,215.2,354.80,60.03,1434583803,"040051121000195","174011321042388",23.43,20,0.005,320.75,440.85,11.1,0.0,0.215,23057.4,23059,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434583805,105511.00
06/17/2015 19:30,2,0.572,ACTIVE,213.96,339.04,59.981,1434583803,"274151322000095","174011321042388",27.77,23.50,0,333.33,347.76,16.1,13.6,0.097,444891.2,444891.2,3751,0,0,0,L,1151911521,0,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434583806,105512.00
06/17/2015 19:30,2,0.576,ACTIVE,212.61,337.24,59.991,1434583803,"201051344000868","174011321042388",28.47,19.50,0,328.82,348.36,16.6,14.1,0.102,133321.4,133321.4,2833,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434583807,105513.00
06/17/2015 19:30,2,0.570,ACTIVE,213.29,339.34,59.986,1434583803,"201051344000853","174011321042388",28.59,20.00,0,331.23,350.17,16.5,14.0,0.119,139584.2,139584.2,2830,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434583808,105514.00
06/17/2015 19:30,2,0.566,ACTIVE,213.51,338.44,59.986,1434583803,"201051344000582","174011321042388",28.69,20.70,0,329.73,349.26,16.5,14.0,0.106,140154.2,140154.2,2828,0,0,0,L,1122011218,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434583809,105515.00
06/17/2015 19:30,1,0.496,ACTIVE,214.8,329.22,60.03,1434583803,"040051121000097","174011321042388",25.76,20,0.139,320.64,442.30,12.7,14.2,0.219,20956.199999988,20957.800000012,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434583810,105516.00
06/17/2015 19:30,2,0.590,ACTIVE,212.83,338.74,59.986,1434583803,"201051344000469","174011321042388",28.43,19.30,0,329.43,348.36,17.0,14.5,0.128,134784.3,134784.3,2829,0,0,0,L,1122011218,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434583811,105517.00
06/17/2015 19:30,2,0.557,ACTIVE,212.83,338.44,59.986,1434583803,"201051344000988","174011321042388",28.77,20.30,0,329.43,350.47,16.3,13.8,0.115,134554.6,134554.6,2827,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434583812,105518.00
06/17/2015 19:30,2,0.568,ACTIVE,213.06,338.14,59.991,1434583803,"201051344001158","174011321042388",28.23,19.80,0,330.03,348.36,16.3,13.8,0.115,140773.2,140773.2,2830,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434583813,105519.00
06/17/2015 19:30,2,0.570,ACTIVE,212.61,336.34,59.970,1434583803,"201051344001025","174011321042388",28.92,20.00,0,328.52,348.36,16.7,14.2,0.133,143863.8,143863.8,2830,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434583814,105520.00
06/17/2015 19:30,1,0.374,ACTIVE,214.2,378.67,60.03,1434583803,"033051125000118","174011321042388",38.64,20,0.094,319.76,440.33,14.3,5.8,0.150,23261.2,23263.4,244,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434583815,105521.00
06/17/2015 19:30,2,0.580,ACTIVE,212.61,337.84,59.986,1434583803,"201051344000569","174011321042388",28.96,20.30,0,328.82,348.96,17.1,14.5,0.115,147578.7,147578.7,2831,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434583816,105522.00
06/17/2015 19:30,2,0.352,ACTIVE,213.96,406.97,59.970,1434583803,"274151322000094","174011321042388",38.21,26.00,0,334.24,418.70,13.6,11.2,0.080,333328.1,333328.1,4188,0,0,0,L,1151911521,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434583817,105523.00
06/17/2015 19:30,1,0.525,ACTIVE_NO_POWER,214.9,431.30,60.03,1434583803,"040051121000068","174011321042388",22.80,20,0.000,319.47,440.14,11.9,0.0,0.027,20989.400000024,20990.900000024,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434583818,105524.00
06/17/2015 19:30,2,0.582,ACTIVE,212.61,336.94,59.996,1434583803,"201051344000458","174011321042388",28.80,21.30,0,329.43,348.06,17.1,14.5,0.124,143315.4,143315.4,2831,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434583819,105525.00
06/17/2015 19:30,2,0.549,ACTIVE,214.19,342.05,59.986,1434583803,"274151322000087","174011321042388",27.55,29.30,0,333.03,347.16,15.3,12.9,0.088,403494.5,403494.5,3731,0,0,0,L,1151911521,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434583820,105526.00
06/17/2015 19:30,2,0.574,ACTIVE,213.51,341.15,59.959,1434583803,"274151322000052","174011321042388",27.73,23.50,0,332.73,347.76,16.1,13.7,0.093,431277.6,431277.6,4134,0,0,0,L,1151911521,0,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434583821,105527.00
06/17/2015 19:30,2,0.578,ACTIVE,213.06,338.14,59.991,1434583803,"201051344001145","174011321042388",28.53,19.50,0,331.53,349.26,16.7,14.2,0.110,148476.7,148476.7,2838,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434583822,105528.00
06/17/2015 19:30,2,0.559,ACTIVE,213.06,337.24,59.991,1434583803,"201051344000685","174011321042388",28.69,19.80,0,329.43,348.66,16.3,13.8,0.124,147684.4,147684.4,2839,0,0,0,L,1122011218,0,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434583823,105529.00
06/17/2015 19:30,2,0.533,ACTIVE,213.51,340.85,59.991,1434583803,"274151322000088","174011321042388",27.45,23.50,0,332.43,346.86,14.8,12.4,0.093,412955.1,412955.1,3741,0,0,0,L,1151911521,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434583824,105530.00
06/17/2015 19:30,2,0.590,ACTIVE,213.06,338.74,59.991,1434583803,"201051344000438","174011321042388",28.84,19.80,0,329.13,348.06,17.3,14.7,0.124,147756.9,147756.9,2833,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434583825,105531.00
06/17/2015 19:30,2,0.586,ACTIVE,212.38,336.64,59.991,1434583803,"201051344001135","174011321042388",28.82,20.70,0,329.13,347.76,17.1,14.6,0.102,139105.6,139105.6,2828,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434583826,105532.00
06/17/2015 19:30,2,0.625,ACTIVE,213.06,338.14,60.018,1434583803,"201051344000417","174011321042388",28.09,20.00,0,329.73,348.66,17.8,15.3,0.119,143640.3,143640.3,2827,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434583827,105533.00
06/17/2015 19:30,2,0.596,ACTIVE,212.38,337.24,59.991,1434583803,"201051344000594","174011321042388",28.78,19.80,0,328.52,348.66,17.4,14.8,0.124,143537.1,143537.1,2826,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434583828,105534.00
06/17/2015 19:30,2,0.561,ACTIVE,213.74,341.45,59.996,1434583803,"274151322000083","174011321042388",27.79,24.00,0,332.43,348.06,15.8,13.3,0.097,427547.7,427547.7,4141,0,0,0,L,1151911521,0,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434583829,105535.00
06/17/2015 19:30,2,0.609,ACTIVE,213.06,338.74,59.991,1434583803,"201051344000585","174011321042388",28.41,20.30,0,330.03,348.96,17.6,15.1,0.128,142436.7,142436.7,2829,0,0,0,L,1122011218,0,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434583830,105536.00
06/17/2015 19:30,2,0.564,ACTIVE,213.74,339.65,59.975,1434583803,"274151322000054","174011321042388",27.59,24.30,0,332.73,346.86,15.8,13.3,0.106,422840.8,422840.8,3731,0,0,0,L,1151911521,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434583831,105537.00
06/17/2015 19:30,2,0.574,ACTIVE,212.83,336.94,59.986,1434583803,"201051344001203","174011321042388",29.24,20.00,0,329.73,348.66,17.0,14.5,0.110,143745.9,143745.9,2832,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434583832,105538.00
06/17/2015 19:30,2,0.586,ACTIVE,212.61,337.24,59.986,1434583803,"201051344000646","174011321042388",28.94,20.00,0,328.52,347.76,17.2,14.7,0.128,141268.3,141268.3,2827,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434583832,105539.00
06/17/2015 19:30,2,0.387,ACTIVE,214.64,398.86,59.981,1434583803,"274151322000068","174011321042388",37.29,26.50,0,335.74,420.80,14.5,12.1,0.084,332294.5,332294.5,3797,0,0,0,L,1151911521,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434583833,105540.00
06/17/2015 19:30,2,0.596,ACTIVE,214.19,342.05,59.996,1434583803,"274151322000076","174011321042388",28.47,23.50,0,334.54,347.76,17.2,14.7,0.106,450555.2,450555.2,4139,0,0,0,L,1151911521,0,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434583834,105541.00
06/17/2015 19:30,1,0.345,ACTIVE_NO_POWER,214.7,429.04,60.03,1434583803,"033051125000132","174011321042388",33.96,19,0.000,320.21,440.02,11.6,0.0,0.000,17503.200000024,17504.800000024,319,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434583836,105542.00
06/17/2015 19:30,1,0.391,ACTIVE,214.5,387.33,60.03,1434583803,"033051125000150","174011321042388",39.03,20,0.145,320.66,441.99,15.2,13.7,0.008,23242.300000012,23244.699999988,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434583837,105543.00
06/17/2015 19:30,2,0.613,ACTIVE,212.61,337.84,60.012,1434583803,"201051344000890","174011321042388",28.78,19.80,0,328.22,348.96,17.9,15.4,0.119,145340.5,145340.5,2829,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434583838,105544.00
06/17/2015 19:30,2,0.547,ACTIVE,212.61,338.14,59.981,1434583803,"201051344000900","174011321042388",28.71,20.00,0,329.73,348.36,15.9,13.4,0.115,145615.8,145615.8,2834,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434583839,105545.00
06/17/2015 19:30,2,0.590,ACTIVE,213.06,339.65,59.981,1434583803,"201051344000633","174011321042388",28.59,19.80,0,330.33,349.86,17.1,14.6,0.110,135349.8,135349.8,2836,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434583840,105546.00
06/17/2015 19:30,1,0.514,ACTIVE,214.8,326.48,60.03,1434583803,"040051121000185","174011321042388",23.39,20,0.098,319.82,438.84,11.9,0.9,0.236,20991.999999975,20993.400000011,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434583841,105547.00
06/17/2015 19:30,2,0.590,ACTIVE,212.83,337.84,59.981,1434583803,"201051344000983","174011321042388",29.06,20.30,0,328.52,348.66,17.4,14.9,0.119,142491.8,142491.8,2834,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434583842,105548.00
06/17/2015 19:30,2,0.596,ACTIVE,212.83,338.44,59.981,1434583803,"201051344000917","174011321042388",28.37,21.50,0,329.13,348.06,17.1,14.6,0.128,145861.7,145861.7,2836,0,0,0,L,1122011218,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434583843,105549.00
06/17/2015 19:30,1,0.553,ACTIVE,214.5,365.72,60.03,1434583803,"040051121000116","174011321042388",25.46,18,0.143,313.06,439.75,14.0,10.9,0.013,20588.800000012,20590.600000024,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434583844,105550.00
06/17/2015 19:30,1,0.332,ACTIVE,214.9,346.81,60.03,1434583803,"033051125000135","174011321042388",33.19,20,0.135,322.24,439.97,10.9,14.0,0.045,17452.30000001,17453.60000001,226,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434583845,105551.00
06/17/2015 19:30,2,0.605,ACTIVE,213.06,337.84,60.023,1434583803,"201051344000648","174011321042388",28.55,19.50,0,330.33,349.26,17.5,15.0,0.119,141849.1,141849.1,2828,0,0,0,L,1122011218,0,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434583846,105552.00
06/17/2015 19:30,2,0.611,ACTIVE,212.61,337.24,59.981,1434583803,"201051344001093","174011321042388",28.77,20.70,0,328.52,348.06,17.8,15.3,0.119,143942.9,143942.9,2833,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434583847,105553.00
06/17/2015 19:30,2,0.586,ACTIVE,213.06,337.54,59.959,1434583803,"201051344000645","174011321042388",28.77,20.70,0,330.63,349.26,17.1,14.6,0.115,142265.3,142265.3,2831,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434583848,105554.00
06/17/2015 19:30,2,0.580,ACTIVE,214.19,340.25,59.986,1434583803,"274151322000085","174011321042388",27.69,23.50,0,333.93,347.16,16.3,13.8,0.097,424936.3,424936.3,4135,0,0,0,L,1151911521,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434583849,105555.00
06/17/2015 19:30,2,0.604,ACTIVE,212.83,337.54,59.986,1434583803,"201051344000651","174011321042388",28.31,20.70,0,330.33,347.76,17.3,14.8,0.110,141662.0,141662.0,2831,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434583850,105556.00
06/17/2015 19:30,2,0.596,ACTIVE,212.83,336.94,59.986,1434583803,"201051344000867","174011321042388",28.80,20.30,0,329.13,348.96,17.4,14.9,0.119,133986.2,133986.2,2835,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434583851,105557.00
06/17/2015 19:30,1,0.604,ACTIVE_NO_POWER,214.3,355.14,60.00,1434583803,"040051121000095","174011321042388",22.59,20,0.000,316.48,437.63,13.5,0.0,0.215,21860.2,21861.8,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434583852,105558.00
06/17/2015 19:30,2,0.600,ACTIVE,212.61,336.64,59.981,1434583803,"201051344001230","174011321042388",28.51,19.30,0,327.62,346.56,17.3,14.8,0.119,145132.4,145132.4,2838,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434583853,105559.00
