ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2015 19:30,2,0.590,ACTIVE,213.51,339.04,60.002,1434583803,"201051344000576","174011321042388",28.80,19.80,0,330.33,349.56,17.2,14.7,0.115,141619.9,141619.9,2838,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434583854,105560.00
06/17/2015 19:30,2,0.602,ACTIVE,212.83,337.54,59.965,1434583803,"201051344000579","174011321042388",29.92,20.00,0,330.33,349.26,18.2,15.7,0.115,147684.0,147684.0,2829,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434583855,105561.00
06/17/2015 19:45,2,0.607,ACTIVE,212.16,337.84,59.965,1434584704,"201051344000955","174011321042388",29.00,19.80,0,328.22,346.26,17.9,15.3,0.119,147056.3,147056.3,2833,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434584705,105562.00
06/17/2015 19:45,1,0.495,ACTIVE,214.8,340.76,60.03,1434584704,"040051121000195","174011321042388",24.02,19,0.154,320.36,441.59,11.8,15.7,0.128,23059,23060.8,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434584706,105563.00
06/17/2015 19:45,2,0.604,ACTIVE,213.74,342.05,59.949,1434584704,"274151322000095","174011321042388",27.81,23.00,0,333.33,348.06,17.0,14.5,0.106,444894.5,444894.5,3752,0,0,0,L,1151911521,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434584707,105564.00
06/17/2015 19:45,2,0.584,ACTIVE,212.38,338.44,59.959,1434584704,"201051344000868","174011321042388",28.96,19.30,0,328.52,346.86,17.2,14.7,0.110,133324.9,133324.9,2834,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434584708,105565.00
06/17/2015 19:45,2,0.580,ACTIVE,213.06,338.14,59.959,1434584704,"201051344000853","174011321042388",29.10,19.50,0,330.63,347.76,17.1,14.6,0.119,139587.7,139587.7,2831,0,0,0,L,1122011218,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434584709,105566.00
06/17/2015 19:45,2,0.588,ACTIVE,213.06,338.44,59.965,1434584704,"201051344000582","174011321042388",28.80,20.00,0,328.82,347.46,17.2,14.6,0.128,140157.7,140157.7,2829,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434584710,105567.00
06/17/2015 19:45,1,0.528,ACTIVE,214.4,356.92,60.00,1434584704,"040051121000097","174011321042388",25.66,19,0.139,320.44,440.15,13.4,15.3,0.035,20957.800000012,20960,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434584711,105568.00
06/17/2015 19:45,2,0.609,ACTIVE,212.61,338.14,59.959,1434584704,"201051344000469","174011321042388",28.53,18.70,0,327.62,347.16,17.7,15.1,0.124,134787.8,134787.8,2830,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434584712,105569.00
06/17/2015 19:45,2,0.580,ACTIVE,212.38,339.65,59.965,1434584704,"201051344000988","174011321042388",28.69,19.80,0,326.12,348.66,16.9,14.4,0.128,134558.0,134558.0,2828,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434584713,105570.00
06/17/2015 19:45,2,0.586,ACTIVE,212.61,338.14,59.959,1434584704,"201051344001158","174011321042388",28.53,19.30,0,328.22,347.46,17.0,14.5,0.124,140776.6,140776.6,2831,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434584714,105571.00
06/17/2015 19:45,2,0.609,ACTIVE,212.38,337.54,59.959,1434584704,"201051344001025","174011321042388",28.23,19.50,0,328.52,347.46,17.4,14.9,0.119,143867.3,143867.3,2831,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434584715,105572.00
06/17/2015 19:45,1,0.396,ACTIVE,214.1,425.07,60.00,1434584704,"033051125000118","174011321042388",38.55,19,0.131,320.27,440.47,15.2,7.9,0.000,23263.4,23266.1,246,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434584716,105573.00
06/17/2015 19:45,2,0.604,ACTIVE,212.61,338.44,59.975,1434584704,"201051344000569","174011321042388",28.80,19.80,0,328.52,347.16,17.6,15.1,0.119,147582.2,147582.2,2832,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434584717,105574.00
06/17/2015 19:45,2,0.375,ACTIVE,213.74,404.87,59.975,1434584704,"274151322000094","174011321042388",38.13,25.50,0,334.84,427.71,14.4,12.0,0.088,333330.9,333330.9,4189,0,0,0,L,1151911521,0,122.23,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434584718,105575.00
06/17/2015 19:45,1,0.548,ACTIVE,215.1,372.50,60.00,1434584704,"040051121000068","174011321042388",22.98,19,0.134,320.90,439.46,12.5,13.6,0.006,20990.900000024,20992.8,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434584719,105576.00
06/17/2015 19:45,2,0.600,ACTIVE,212.38,338.14,59.975,1434584704,"201051344000458","174011321042388",29.02,20.30,0,328.52,346.56,17.6,15.1,0.119,143318.9,143318.9,2832,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434584720,105577.00
06/17/2015 19:45,2,0.576,ACTIVE,213.74,341.45,59.965,1434584704,"274151322000087","174011321042388",27.61,29.00,0,333.03,347.76,16.1,13.6,0.106,403497.6,403497.6,3732,0,0,0,L,1151911521,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434584721,105578.00
06/17/2015 19:45,2,0.611,ACTIVE,213.06,339.95,59.954,1434584704,"274151322000052","174011321042388",27.59,23.00,0,333.03,347.76,17.1,14.6,0.106,431281.0,431281.0,4135,0,0,0,L,1151911521,0,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434584722,105579.00
06/17/2015 19:45,2,0.588,ACTIVE,212.83,339.34,59.975,1434584704,"201051344001145","174011321042388",29.24,19.00,0,328.52,348.06,17.4,14.9,0.124,148480.1,148480.1,2839,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434584723,105580.00
06/17/2015 19:45,2,0.584,ACTIVE,212.83,338.74,59.965,1434584704,"201051344000685","174011321042388",28.57,19.30,0,328.52,347.76,16.9,14.4,0.128,147687.7,147687.7,2840,0,0,0,L,1122011218,0,123.36,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434584724,105581.00
06/17/2015 19:45,2,0.561,ACTIVE,213.51,340.55,59.970,1434584704,"274151322000088","174011321042388",27.51,23.00,0,332.73,347.16,15.6,13.1,0.097,412958.1,412958.1,3742,0,0,0,L,1151911521,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434584725,105582.00
06/17/2015 19:45,2,0.615,ACTIVE,212.61,338.14,59.954,1434584704,"201051344000438","174011321042388",28.78,19.30,0,328.52,347.16,18.0,15.4,0.133,147760.5,147760.5,2834,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434584726,105583.00
06/17/2015 19:45,2,0.613,ACTIVE,212.38,337.54,59.970,1434584704,"201051344001135","174011321042388",28.57,20.00,0,327.32,346.86,17.8,15.3,0.124,139109.2,139109.2,2829,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434584727,105584.00
06/17/2015 19:45,2,0.639,ACTIVE,212.61,339.34,59.970,1434584704,"201051344000417","174011321042388",28.69,19.50,0,328.82,347.16,18.6,16.0,0.119,143644.0,143644.0,2828,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434584728,105585.00
06/17/2015 19:45,2,0.611,ACTIVE,211.93,338.14,59.965,1434584704,"201051344000594","174011321042388",29.12,19.50,0,327.32,346.86,18.1,15.5,0.115,143540.7,143540.7,2827,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434584729,105586.00
06/17/2015 19:45,2,0.586,ACTIVE,213.74,342.05,59.949,1434584704,"274151322000083","174011321042388",27.87,23.50,0,333.03,347.76,16.6,14.1,0.106,427550.9,427550.9,4142,0,0,0,L,1151911521,0,122.23,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434584730,105587.00
06/17/2015 19:45,2,0.627,ACTIVE,212.83,338.74,59.970,1434584704,"201051344000585","174011321042388",28.78,19.80,0,328.82,348.06,18.3,15.7,0.124,142440.4,142440.4,2830,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434584731,105588.00
06/17/2015 19:45,2,0.572,ACTIVE,213.51,340.55,59.970,1434584704,"274151322000054","174011321042388",28.33,23.80,0,333.03,347.46,16.4,14.0,0.102,422843.9,422843.9,3732,0,0,0,L,1151911521,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434584732,105589.00
06/17/2015 19:45,2,0.609,ACTIVE,212.61,336.64,59.975,1434584704,"201051344001203","174011321042388",28.49,19.80,0,329.43,348.36,17.6,15.1,0.137,143749.4,143749.4,2833,0,0,0,L,1122011218,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434584732,105590.00
06/17/2015 19:45,2,0.605,ACTIVE,212.38,338.74,59.970,1434584704,"201051344000646","174011321042388",28.98,19.30,0,327.02,347.16,17.9,15.3,0.128,141271.8,141271.8,2828,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434584733,105591.00
06/17/2015 19:45,2,0.402,ACTIVE,214.19,404.27,59.965,1434584704,"274151322000068","174011321042388",37.81,26.00,0,336.94,427.11,15.5,13.0,0.088,332297.4,332297.4,3798,0,0,0,L,1151911521,0,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434584734,105592.00
06/17/2015 19:45,2,0.615,ACTIVE,214.64,340.55,59.975,1434584704,"274151322000076","174011321042388",28.84,23.00,0,334.54,348.36,18.0,15.4,0.124,450558.7,450558.7,4140,0,0,0,L,1151911521,0,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434584735,105593.00
06/17/2015 19:45,1,0.354,ACTIVE,215.0,409.26,60.00,1434584704,"033051125000132","174011321042388",34.36,19,0.149,320.76,440.20,12.1,10.0,0.000,17504.800000024,17506.900000024,321,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434584736,105594.00
06/17/2015 19:45,1,0.411,ACTIVE,214.3,379.17,60.03,1434584704,"033051125000150","174011321042388",38.48,19,0.156,321.81,440.98,15.7,15.8,0.018,23244.699999988,23247.5,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434584738,105595.00
06/17/2015 19:45,2,0.631,ACTIVE,212.16,337.24,59.970,1434584704,"201051344000890","174011321042388",28.98,19.30,0,328.22,348.06,18.6,16.0,0.124,145344.2,145344.2,2830,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434584739,105596.00
06/17/2015 19:45,2,0.568,ACTIVE,212.61,338.44,59.970,1434584704,"201051344000900","174011321042388",28.41,19.50,0,327.62,346.86,16.4,13.9,0.119,145619.0,145619.0,2835,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434584740,105597.00
06/17/2015 19:45,2,0.607,ACTIVE,212.83,339.34,59.970,1434584704,"201051344000633","174011321042388",28.71,19.30,0,329.13,348.36,17.7,15.2,0.128,135353.3,135353.3,2837,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434584740,105598.00
06/17/2015 19:45,1,0.518,ACTIVE_NO_POWER,214.5,354.10,60.00,1434584704,"040051121000185","174011321042388",23.98,19,0.000,318.88,439.18,12.3,0.0,0.218,20993.400000011,20995.200000023,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434584742,105599.00
06/17/2015 19:45,2,0.613,ACTIVE,212.61,337.54,59.975,1434584704,"201051344000983","174011321042388",28.88,20.00,0,328.22,346.56,18.0,15.4,0.124,142495.3,142495.3,2835,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434584743,105600.00
06/17/2015 19:45,2,0.602,ACTIVE,212.61,338.44,59.986,1434584704,"201051344000917","174011321042388",28.90,21.30,0,327.92,347.16,17.6,15.1,0.115,145865.1,145865.1,2837,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434584743,105601.00
06/17/2015 19:45,1,0.568,ACTIVE,214.3,328.98,60.00,1434584704,"040051121000116","174011321042388",25.49,18,0.147,313.08,438.57,14.4,6.7,0.196,20590.600000024,20592.800000012,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434584745,105602.00
06/17/2015 19:45,1,0.335,ACTIVE,214.8,353.10,60.03,1434584704,"033051125000135","174011321042388",33.96,20,0.140,321.81,440.14,11.3,12.5,0.035,17453.60000001,17455.50000001,228,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434584746,105603.00
06/17/2015 19:45,2,0.615,ACTIVE,213.06,338.74,59.975,1434584704,"201051344000648","174011321042388",28.75,19.00,0,328.52,347.46,18.0,15.4,0.119,141852.7,141852.7,2829,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434584747,105604.00
06/17/2015 19:45,2,0.627,ACTIVE,212.61,339.04,59.933,1434584704,"201051344001093","174011321042388",28.86,20.00,0,328.22,346.56,18.3,15.8,0.119,143946.5,143946.5,2834,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434584748,105605.00
06/17/2015 19:45,2,0.605,ACTIVE,213.06,339.04,59.970,1434584704,"201051344000645","174011321042388",28.49,20.30,0,328.82,346.86,17.5,14.9,0.128,142268.8,142268.8,2832,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434584749,105606.00
06/17/2015 19:45,2,0.596,ACTIVE,213.96,342.05,59.928,1434584704,"274151322000085","174011321042388",27.67,23.30,0,333.93,347.46,16.7,14.2,0.097,424939.5,424939.5,4136,0,0,0,L,1151911521,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434584750,105607.00
06/17/2015 19:45,2,0.602,ACTIVE,213.06,339.34,59.981,1434584704,"201051344000651","174011321042388",29.20,20.00,0,329.13,347.46,17.8,15.3,0.124,141665.5,141665.5,2832,0,0,0,L,1122011218,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434584751,105608.00
06/17/2015 19:45,2,0.605,ACTIVE,212.83,337.84,59.970,1434584704,"201051344000867","174011321042388",28.80,19.80,0,328.22,346.86,17.7,15.2,0.133,133989.7,133989.7,2836,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434584752,105609.00
06/17/2015 19:45,1,0.623,ACTIVE,214.5,375.31,60.00,1434584704,"040051121000095","174011321042388",22.37,19,0.140,317.62,438.13,13.8,15.3,0.004,21861.8,21863.6,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434584753,105610.00
06/17/2015 19:45,2,0.609,ACTIVE,212.38,337.84,59.975,1434584704,"201051344001230","174011321042388",28.71,19.00,0,327.02,345.96,17.7,15.2,0.128,145135.9,145135.9,2839,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434584754,105611.00
06/17/2015 19:45,2,0.607,ACTIVE,212.83,340.55,59.981,1434584704,"201051344000576","174011321042388",28.49,19.50,0,330.03,348.06,17.5,15.0,0.119,141623.4,141623.4,2839,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434584755,105612.00
06/17/2015 19:45,2,0.637,ACTIVE,212.38,338.74,60.002,1434584704,"201051344000579","174011321042388",29.18,19.50,0,329.43,346.56,18.9,16.3,0.124,147687.7,147687.7,2830,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434584756,105613.00
06/17/2015 20:00,2,0.582,ACTIVE,211.93,337.24,59.965,1434585603,"201051344000955","174011321042388",28.88,19.50,0,328.52,346.26,17.1,14.6,0.115,147060.1,147060.1,2834,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434585604,105614.00
06/17/2015 20:00,1,0.468,ACTIVE,214.3,328.11,60.00,1434585603,"040051121000195","174011321042388",23.52,19,0.134,320.41,440.48,10.9,6.2,0.235,23060.8,23063,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434585606,105615.00
06/17/2015 20:00,2,0.566,ACTIVE,213.74,339.04,59.959,1434585603,"274151322000095","174011321042388",27.69,22.80,0,333.93,347.46,15.9,13.4,0.097,444898.0,444898.0,3753,0,0,0,L,1151911521,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434585607,105616.00
06/17/2015 20:00,2,0.566,ACTIVE,212.38,336.64,59.965,1434585603,"201051344000868","174011321042388",28.51,19.00,0,327.02,347.16,16.4,13.9,0.110,133328.5,133328.5,2835,0,0,0,L,1122011218,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434585607,105617.00
06/17/2015 20:00,2,0.557,ACTIVE,213.06,338.14,59.975,1434585603,"201051344000853","174011321042388",28.90,19.30,0,329.43,348.06,16.3,13.8,0.110,139591.2,139591.2,2832,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434585608,105618.00
06/17/2015 20:00,2,0.562,ACTIVE,212.83,338.14,59.970,1434585603,"201051344000582","174011321042388",28.59,19.80,0,329.13,347.46,16.3,13.8,0.102,140161.2,140161.2,2830,0,0,0,L,1122011218,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434585609,105619.00
06/17/2015 20:00,1,0.489,ACTIVE,214.9,390.11,60.00,1434585603,"040051121000097","174011321042388",25.60,19,0.153,320.50,440.10,12.4,13.3,0.002,20960,20962.300000012,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434585611,105620.00
06/17/2015 20:00,2,0.576,ACTIVE,212.38,338.14,59.965,1434585603,"201051344000469","174011321042388",28.71,18.30,0,327.92,347.76,16.8,14.3,0.115,134791.5,134791.5,2831,0,0,0,L,1122011218,0,121.78,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434585612,105621.00
06/17/2015 20:00,2,0.561,ACTIVE,212.38,339.04,60.007,1434585603,"201051344000988","174011321042388",27.97,19.50,0,328.22,348.96,15.9,13.5,0.119,134561.5,134561.5,2829,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434585613,105622.00
06/17/2015 20:00,2,0.547,ACTIVE,212.16,337.54,59.938,1434585603,"201051344001158","174011321042388",28.92,19.00,0,328.82,347.46,16.1,13.6,0.110,140780.1,140780.1,2832,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434585614,105623.00
06/17/2015 20:00,2,0.562,ACTIVE,212.38,336.64,59.970,1434585603,"201051344001025","174011321042388",28.86,19.30,0,329.73,347.76,16.5,14.0,0.115,143870.9,143870.9,2832,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434585615,105624.00
06/17/2015 20:00,1,0.367,ACTIVE,214.7,404.31,60.03,1434585603,"033051125000118","174011321042388",38.25,19,0.130,319.75,440.72,13.9,12.1,0.001,23266.1,23268.7,248,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434585616,105625.00
06/17/2015 20:00,2,0.576,ACTIVE,212.61,337.84,59.949,1434585603,"201051344000569","174011321042388",28.31,19.80,0,328.52,348.66,16.6,14.1,0.115,147585.9,147585.9,2833,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434585617,105626.00
06/17/2015 20:00,2,0.342,ACTIVE,213.51,408.78,59.970,1434585603,"274151322000094","174011321042388",38.55,25.30,0,335.14,424.71,13.3,10.9,0.075,333333.7,333333.7,4190,0,0,0,L,1151911521,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434585618,105627.00
06/17/2015 20:00,1,0.517,ACTIVE,215.1,328.00,60.03,1434585603,"040051121000068","174011321042388",22.42,19,0.060,319.32,439.51,11.5,14.3,0.240,20992.8,20994.699999976,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434585619,105628.00
06/17/2015 20:00,2,0.576,ACTIVE,212.38,336.94,59.959,1434585603,"201051344000458","174011321042388",28.61,20.30,0,327.92,347.76,16.7,14.2,0.128,143322.5,143322.5,2833,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434585620,105629.00
06/17/2015 20:00,2,0.535,ACTIVE,213.29,340.85,59.970,1434585603,"274151322000087","174011321042388",27.53,28.80,0,333.63,347.46,14.9,12.5,0.071,403500.9,403500.9,3733,0,0,0,L,1151911521,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434585621,105630.00
06/17/2015 20:00,2,0.551,ACTIVE,213.51,337.84,59.970,1434585603,"274151322000052","174011321042388",28.11,22.80,0,333.33,347.46,15.7,13.2,0.093,431284.4,431284.4,4136,0,0,0,L,1151911521,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434585622,105631.00
06/17/2015 20:00,2,0.568,ACTIVE,212.61,338.74,59.970,1434585603,"201051344001145","174011321042388",28.11,18.70,0,331.23,349.26,16.2,13.8,0.106,148483.7,148483.7,2840,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434585623,105632.00
06/17/2015 20:00,2,0.549,ACTIVE,212.83,338.14,59.975,1434585603,"201051344000685","174011321042388",28.55,19.00,0,328.22,348.66,15.9,13.4,0.115,147691.2,147691.2,2841,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434585624,105633.00
06/17/2015 20:00,2,0.506,ACTIVE,213.29,339.34,59.965,1434585603,"274151322000088","174011321042388",27.77,22.80,0,333.33,347.16,14.3,11.9,0.088,412961.2,412961.2,3743,0,0,0,L,1151911521,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434585625,105634.00
06/17/2015 20:00,2,0.572,ACTIVE,212.61,337.54,59.970,1434585603,"201051344000438","174011321042388",28.98,19.00,0,329.13,348.06,16.8,14.3,0.110,147764.2,147764.2,2835,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434585626,105635.00
06/17/2015 20:00,2,0.570,ACTIVE,212.38,336.94,59.986,1434585603,"201051344001135","174011321042388",28.75,19.80,0,329.43,346.86,16.7,14.2,0.102,139112.8,139112.8,2830,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434585627,105636.00
06/17/2015 20:00,2,0.602,ACTIVE,212.61,338.14,59.954,1434585603,"201051344000417","174011321042388",28.65,19.50,0,328.22,348.96,17.5,15.0,0.119,143647.8,143647.8,2829,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434585628,105637.00
06/17/2015 20:00,2,0.576,ACTIVE,211.93,336.94,59.970,1434585603,"201051344000594","174011321042388",29.14,19.30,0,326.72,347.46,17.0,14.5,0.119,143544.4,143544.4,2828,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434585629,105638.00
06/17/2015 20:00,2,0.543,ACTIVE,213.29,340.55,59.954,1434585603,"274151322000083","174011321042388",27.65,23.30,0,333.63,347.46,15.3,12.8,0.080,427554.2,427554.2,4143,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434585629,105639.00
06/17/2015 20:00,2,0.582,ACTIVE,212.61,338.44,59.981,1434585603,"201051344000585","174011321042388",28.98,19.80,0,328.82,348.06,17.1,14.6,0.115,142444.0,142444.0,2831,0,0,0,L,1122011218,0,122.01,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434585630,105640.00
06/17/2015 20:00,2,0.537,ACTIVE,212.83,338.74,59.959,1434585603,"274151322000054","174011321042388",27.67,23.50,0,333.33,347.46,15.1,12.6,0.088,422847.2,422847.2,3733,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434585631,105641.00
06/17/2015 20:00,2,0.570,ACTIVE,212.61,336.34,59.965,1434585603,"201051344001203","174011321042388",28.35,19.50,0,329.43,348.96,16.4,13.9,0.110,143752.9,143752.9,2834,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434585632,105642.00
06/17/2015 20:00,2,0.564,ACTIVE,212.16,336.64,59.970,1434585603,"201051344000646","174011321042388",29.12,19.30,0,327.92,347.46,16.7,14.2,0.097,141275.4,141275.4,2829,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434585633,105643.00
06/17/2015 20:00,2,0.377,ACTIVE,213.96,394.05,59.965,1434585603,"274151322000068","174011321042388",36.84,25.80,0,336.04,426.51,14.0,11.6,0.075,332300.4,332300.4,3799,0,0,0,L,1151911521,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434585634,105644.00
06/17/2015 20:00,2,0.564,ACTIVE,213.96,342.05,59.970,1434585603,"274151322000076","174011321042388",28.80,22.80,0,334.84,348.06,16.4,13.9,0.106,450562.2,450562.2,4141,0,0,0,L,1151911521,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434585635,105645.00
06/17/2015 20:00,1,0.333,ACTIVE,214.1,374.92,60.00,1434585603,"033051125000132","174011321042388",33.44,19,0.132,319.20,440.26,11.0,12.8,0.004,17506.900000024,17508.900000024,323,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434585636,105646.00
06/17/2015 20:00,1,0.377,ACTIVE,214.0,332.38,60.00,1434585603,"033051125000150","174011321042388",38.62,19,0.142,321.30,439.98,14.5,7.9,0.206,23247.5,23250.300000012,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434585638,105647.00
06/17/2015 20:00,2,0.592,ACTIVE,211.93,336.04,59.970,1434585603,"201051344000890","174011321042388",28.90,19.00,0,328.22,348.66,17.4,14.9,0.106,145348.0,145348.0,2831,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434585638,105648.00
06/17/2015 20:00,2,0.521,ACTIVE,212.16,337.24,59.965,1434585603,"201051344000900","174011321042388",28.98,19.50,0,327.92,347.46,15.3,12.9,0.097,145622.3,145622.3,2836,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434585639,105649.00
06/17/2015 20:00,2,0.572,ACTIVE,212.61,338.74,59.938,1434585603,"201051344000633","174011321042388",28.77,19.30,0,328.52,350.17,16.7,14.2,0.115,135356.8,135356.8,2838,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434585640,105650.00
06/17/2015 20:00,1,0.490,ACTIVE,214.3,349.68,60.03,1434585603,"040051121000185","174011321042388",23.35,19,0.149,319.96,438.97,11.3,11.8,0.034,20995.200000023,20996.999999975,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434585642,105651.00
06/17/2015 20:00,2,0.580,ACTIVE,212.38,337.54,59.954,1434585603,"201051344000983","174011321042388",28.69,19.80,0,328.82,347.46,16.9,14.4,0.115,142498.9,142498.9,2836,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434585642,105652.00
06/17/2015 20:00,2,0.570,ACTIVE,212.61,338.14,59.965,1434585603,"201051344000917","174011321042388",28.78,20.70,0,329.13,348.36,16.6,14.1,0.124,145868.7,145868.7,2838,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434585643,105653.00
06/17/2015 20:00,1,0.536,ACTIVE,214.2,322.79,60.00,1434585603,"040051121000116","174011321042388",24.87,18,0.135,312.27,438.70,13.2,4.1,0.236,20592.800000012,20595.100000024,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434585645,105654.00
06/17/2015 20:00,1,0.305,ACTIVE,214.5,387.49,60.00,1434585603,"033051125000135","174011321042388",34.16,20,0.140,320.54,440.19,10.3,11.9,0.000,17455.50000001,17457.30000001,230,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434585646,105655.00
06/17/2015 20:00,2,0.588,ACTIVE,212.38,337.54,59.959,1434585603,"201051344000648","174011321042388",28.37,19.00,0,330.63,348.66,16.9,14.4,0.110,141856.3,141856.3,2830,0,0,0,L,1122011218,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434585647,105656.00
06/17/2015 20:00,2,0.596,ACTIVE,212.16,338.14,59.965,1434585603,"201051344001093","174011321042388",28.57,19.80,0,330.03,347.76,17.2,14.7,0.110,143950.2,143950.2,2835,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434585648,105657.00
06/17/2015 20:00,2,0.574,ACTIVE,212.83,337.54,59.965,1434585603,"201051344000645","174011321042388",28.31,20.00,0,330.33,348.66,16.5,14.0,0.110,142272.2,142272.2,2833,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434585649,105658.00
06/17/2015 20:00,2,0.539,ACTIVE,213.74,340.55,59.954,1434585603,"274151322000085","174011321042388",28.27,23.00,0,334.84,347.46,15.5,13.0,0.097,424942.8,424942.8,4137,0,0,0,L,1151911521,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434585650,105659.00
06/17/2015 20:00,2,0.578,ACTIVE,212.61,337.84,59.965,1434585603,"201051344000651","174011321042388",28.78,19.80,0,330.63,348.06,16.9,14.4,0.115,141669.1,141669.1,2833,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434585651,105660.00
06/17/2015 20:00,2,0.572,ACTIVE,212.38,336.34,59.965,1434585603,"201051344000867","174011321042388",28.86,19.80,0,329.73,348.66,16.7,14.2,0.128,133993.3,133993.3,2837,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434585652,105661.00
06/17/2015 20:00,1,0.583,ACTIVE_NO_POWER,213.8,412.34,60.03,1434585603,"040051121000095","174011321042388",22.38,19,0.000,317.65,436.97,13.0,0.0,0.000,21863.6,21865.5,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434585653,105662.00
06/17/2015 20:00,2,0.543,ACTIVE,212.38,336.64,59.959,1434585603,"201051344001230","174011321042388",29.94,18.70,0,328.52,347.16,16.5,14.0,0.110,145139.4,145139.4,2840,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434585654,105663.00
06/17/2015 20:00,2,0.578,ACTIVE,212.61,339.34,59.928,1434585603,"201051344000576","174011321042388",28.31,19.50,0,330.33,348.96,16.6,14.1,0.110,141626.8,141626.8,2840,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434585655,105664.00
06/17/2015 20:00,2,0.613,ACTIVE,212.16,337.54,59.970,1434585603,"201051344000579","174011321042388",28.80,19.30,0,327.92,348.66,17.9,15.4,0.119,147691.5,147691.5,2831,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434585656,105665.00
06/17/2015 20:15,2,0.521,ACTIVE,212.61,336.64,60.002,1434586503,"201051344000955","174011321042388",28.35,19.30,0,328.82,345.96,15.0,12.5,0.084,147063.5,147063.5,2835,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434586504,105666.00
06/17/2015 20:15,1,0.391,ACTIVE,214.5,341.11,60.03,1434586503,"040051121000195","174011321042388",23.21,19,0.131,321.70,440.40,9.0,10.4,0.054,23063,23064.8,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434586506,105667.00
06/17/2015 20:15,2,0.475,ACTIVE,213.96,339.65,59.996,1434586503,"274151322000095","174011321042388",27.77,22.50,0,333.33,346.56,13.4,11.0,0.080,444901.1,444901.1,3754,0,0,0,L,1151911521,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434586507,105668.00
06/17/2015 20:15,2,0.496,ACTIVE,212.83,336.34,59.981,1434586503,"201051344000868","174011321042388",28.05,18.70,0,327.32,346.56,14.1,11.7,0.080,133331.8,133331.8,2836,0,0,0,L,1122011218,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434586507,105669.00
06/17/2015 20:15,2,0.494,ACTIVE,213.51,338.14,59.975,1434586503,"201051344000853","174011321042388",28.29,19.00,0,330.33,347.46,14.2,11.7,0.093,139594.5,139594.5,2833,0,0,0,L,1122011218,0,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434586508,105670.00
06/17/2015 20:15,2,0.488,ACTIVE,213.74,338.44,59.986,1434586503,"201051344000582","174011321042388",28.63,19.50,0,328.82,346.56,14.1,11.7,0.084,140164.5,140164.5,2831,0,0,0,L,1122011218,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434586509,105671.00
06/17/2015 20:15,1,0.412,ACTIVE_NO_POWER,215.0,425.07,60.00,1434586503,"040051121000097","174011321042388",25.22,19,0.000,320.16,442.17,10.3,0.0,0.038,20962.300000012,20964.400000036,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434586510,105672.00
06/17/2015 20:15,2,0.516,ACTIVE,213.06,337.84,59.965,1434586503,"201051344000469","174011321042388",27.71,18.00,0,327.32,346.56,14.5,12.1,0.093,134794.9,134794.9,2832,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434586511,105673.00
06/17/2015 20:15,2,0.484,ACTIVE,212.83,338.14,59.986,1434586503,"201051344000988","174011321042388",27.83,19.30,0,327.62,348.06,13.7,11.3,0.084,134564.7,134564.7,2830,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434586512,105674.00
06/17/2015 20:15,2,0.494,ACTIVE,212.83,336.64,59.975,1434586503,"201051344001025","174011321042388",28.31,19.00,0,329.13,347.16,14.2,11.7,0.097,143874.2,143874.2,2833,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434586514,105675.00
06/17/2015 20:15,1,0.306,ACTIVE_NO_POWER,215.1,412.18,60.03,1434586503,"033051125000118","174011321042388",38.04,19,0.000,319.86,440.43,11.6,0.0,0.000,23268.7,23271.2,250,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434586516,105676.00
06/17/2015 20:15,2,0.490,ACTIVE,213.06,337.24,59.981,1434586503,"201051344000569","174011321042388",28.78,19.50,0,328.82,346.56,14.3,11.9,0.088,147589.2,147589.2,2834,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434586517,105677.00
06/17/2015 20:15,2,0.295,ACTIVE,214.19,395.55,59.981,1434586503,"274151322000094","174011321042388",37.13,24.80,0,334.84,423.20,11.1,8.8,0.062,333336.2,333336.2,4191,0,0,0,L,1151911521,0,122.46,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434586518,105678.00
06/17/2015 20:15,1,0.430,ACTIVE,215.8,388.89,60.03,1434586503,"040051121000068","174011321042388",22.60,19,0.063,320.59,440.77,9.6,9.5,0.000,20994.699999976,20996.499999988,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434586519,105679.00
06/17/2015 20:15,2,0.508,ACTIVE,213.06,336.64,59.975,1434586503,"201051344000458","174011321042388",27.79,20.00,0,328.52,345.66,14.3,11.9,0.088,143325.9,143325.9,2834,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434586520,105680.00
06/17/2015 20:15,2,0.449,ACTIVE,214.19,339.34,59.965,1434586503,"274151322000087","174011321042388",27.25,28.30,0,333.03,346.56,12.4,10.1,0.075,403503.8,403503.8,3734,0,0,0,L,1151911521,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434586521,105681.00
06/17/2015 20:15,2,0.471,ACTIVE,214.19,338.74,59.975,1434586503,"274151322000052","174011321042388",27.81,22.50,0,332.13,346.56,13.3,10.9,0.075,431287.6,431287.6,4137,0,0,0,L,1151911521,0,122.23,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434586522,105682.00
06/17/2015 20:15,2,0.492,ACTIVE,213.51,337.84,59.975,1434586503,"201051344001145","174011321042388",27.59,18.70,0,331.23,347.46,13.8,11.4,0.088,148486.9,148486.9,2841,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434586523,105683.00
06/17/2015 20:15,2,0.477,ACTIVE,213.51,338.14,59.986,1434586503,"201051344000685","174011321042388",28.01,18.70,0,327.62,347.46,13.6,11.2,0.093,147694.3,147694.3,2842,0,0,0,L,1122011218,0,123.81,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434586524,105684.00
06/17/2015 20:15,2,0.426,ACTIVE,214.41,339.04,59.996,1434586503,"274151322000088","174011321042388",27.37,22.50,0,333.03,345.96,11.8,9.5,0.071,412964.0,412964.0,3744,0,0,0,L,1151911521,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434586525,105685.00
06/17/2015 20:15,2,0.490,ACTIVE,213.51,337.54,59.975,1434586503,"201051344000438","174011321042388",29.06,18.70,0,329.13,346.56,14.5,12.1,0.080,147767.6,147767.6,2836,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434586526,105686.00
06/17/2015 20:15,2,0.482,ACTIVE,212.83,336.04,59.965,1434586503,"201051344001135","174011321042388",29.02,19.50,0,328.52,346.26,14.2,11.8,0.084,139116.2,139116.2,2831,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434586527,105687.00
06/17/2015 20:15,2,0.520,ACTIVE,213.29,337.24,59.970,1434586503,"201051344000417","174011321042388",28.61,19.30,0,327.62,347.16,15.1,12.6,0.084,143651.4,143651.4,2830,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434586528,105688.00
06/17/2015 20:15,2,0.500,ACTIVE,212.83,336.04,59.975,1434586503,"201051344000594","174011321042388",28.47,19.00,0,327.92,346.56,14.4,12.0,0.080,143547.8,143547.8,2829,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434586528,105689.00
06/17/2015 20:15,2,0.451,ACTIVE,214.41,339.65,59.975,1434586503,"274151322000083","174011321042388",27.49,23.00,0,333.03,346.26,12.6,10.3,0.071,427557.2,427557.2,4144,0,0,0,L,1151911521,0,122.91,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434586529,105690.00
06/17/2015 20:15,2,0.500,ACTIVE,213.51,338.14,59.970,1434586503,"201051344000585","174011321042388",28.67,19.50,0,330.33,346.26,14.5,12.1,0.088,142447.5,142447.5,2832,0,0,0,L,1122011218,0,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434586530,105691.00
06/17/2015 20:15,2,0.439,ACTIVE,214.19,339.95,59.975,1434586503,"274151322000054","174011321042388",27.97,23.00,0,332.73,346.56,12.4,10.0,0.075,422850.1,422850.1,3734,0,0,0,L,1151911521,0,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434586531,105692.00
06/17/2015 20:15,2,0.492,ACTIVE,213.51,336.34,59.975,1434586503,"201051344001203","174011321042388",28.09,19.30,0,329.13,346.56,14.1,11.6,0.084,143756.2,143756.2,2835,0,0,0,L,1122011218,0,123.59,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434586532,105693.00
06/17/2015 20:15,2,0.508,ACTIVE,213.06,337.24,59.970,1434586503,"201051344000646","174011321042388",27.75,19.00,0,327.62,346.86,14.3,11.9,0.093,141278.8,141278.8,2830,0,0,0,L,1122011218,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434586533,105694.00
06/17/2015 20:15,2,0.303,ACTIVE,215.09,402.16,59.970,1434586503,"274151322000068","174011321042388",37.77,25.50,0,335.74,423.50,11.7,9.3,0.062,332303.2,332303.2,3800,0,0,0,L,1151911521,0,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434586534,105695.00
06/17/2015 20:15,2,0.469,ACTIVE,214.87,340.85,59.965,1434586503,"274151322000076","174011321042388",28.45,22.50,0,334.84,347.16,13.5,11.1,0.084,450565.5,450565.5,4142,0,0,0,L,1151911521,0,123.14,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434586535,105696.00
06/17/2015 20:15,1,0.270,ACTIVE,215.1,372.34,60.00,1434586503,"033051125000132","174011321042388",33.81,18,0.135,320.42,440.22,9.0,13.8,0.002,17508.900000024,17510.600000024,325,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434586536,105697.00
06/17/2015 20:15,1,0.315,ACTIVE,215.3,407.44,60.00,1434586503,"033051125000150","174011321042388",37.64,19,0.059,322.05,441.09,11.8,2.9,0.000,23250.300000012,23252.900000036,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434586537,105698.00
06/17/2015 20:15,2,0.512,ACTIVE,213.06,336.64,59.986,1434586503,"201051344000890","174011321042388",28.29,18.70,0,328.52,346.26,14.7,12.2,0.084,145351.4,145351.4,2832,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434586538,105699.00
06/17/2015 20:15,2,0.445,ACTIVE,213.06,337.24,59.970,1434586503,"201051344000900","174011321042388",27.61,19.00,0,327.62,345.96,12.5,10.1,0.075,145625.2,145625.2,2837,0,0,0,L,1122011218,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434586539,105700.00
06/17/2015 20:15,2,0.480,ACTIVE,213.51,338.14,59.981,1434586503,"201051344000633","174011321042388",28.94,18.70,0,327.92,348.36,14.1,11.7,0.084,135360.1,135360.1,2839,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434586540,105701.00
06/17/2015 20:15,1,0.395,ACTIVE,215.2,351.56,60.00,1434586503,"040051121000185","174011321042388",23.22,19,0.132,319.72,438.97,9.1,14.1,0.012,20996.999999975,20998.599999999,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434586542,105702.00
06/17/2015 20:15,2,0.492,ACTIVE,213.29,336.64,59.970,1434586503,"201051344000983","174011321042388",28.23,19.50,0,328.22,346.26,14.1,11.7,0.088,142502.3,142502.3,2837,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434586543,105703.00
06/17/2015 20:15,2,0.490,ACTIVE,213.51,338.44,60.007,1434586503,"201051344000917","174011321042388",27.95,20.70,0,329.43,346.86,13.9,11.5,0.084,145872.0,145872.0,2839,0,0,0,L,1122011218,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434586544,105704.00
