ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2015 20:15,1,0.442,ACTIVE_NO_POWER,214.8,397.87,60.00,1434586503,"040051121000116","174011321042388",24.44,18,0.000,313.15,439.89,10.7,0.0,0.000,20595.100000024,20597,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434586545,105705.00
06/17/2015 20:15,1,0.253,ACTIVE_NO_POWER,215.5,398.46,60.00,1434586503,"033051125000135","174011321042388",32.90,20,0.000,321.40,440.18,8.2,0.0,0.000,17457.30000001,17458.80000001,232,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434586546,105706.00
06/17/2015 20:15,2,0.496,ACTIVE,213.51,337.54,59.991,1434586503,"201051344000648","174011321042388",28.39,18.30,0,328.82,347.16,14.2,11.8,0.084,141859.7,141859.7,2831,0,0,0,L,1122011218,0,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434586547,105707.00
06/17/2015 20:15,2,0.508,ACTIVE,213.06,337.84,59.959,1434586503,"201051344001093","174011321042388",28.09,19.50,0,327.32,345.96,14.4,12.0,0.084,143953.6,143953.6,2836,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434586548,105708.00
06/17/2015 20:15,2,0.475,ACTIVE,213.51,337.84,59.975,1434586503,"201051344000645","174011321042388",28.27,19.80,0,329.73,346.86,13.6,11.2,0.084,142275.4,142275.4,2834,0,0,0,L,1122011218,0,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434586549,105709.00
06/17/2015 20:15,2,0.441,ACTIVE,214.19,340.85,59.949,1434586503,"274151322000085","174011321042388",27.77,22.80,0,333.93,346.26,12.4,10.1,0.066,424945.7,424945.7,4138,0,0,0,L,1151911521,0,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434586550,105710.00
06/17/2015 20:15,2,0.490,ACTIVE,213.29,337.54,59.970,1434586503,"201051344000651","174011321042388",28.15,19.50,0,329.43,346.26,14.0,11.6,0.071,141672.4,141672.4,2834,0,0,0,L,1122011218,0,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434586551,105711.00
06/17/2015 20:15,2,0.479,ACTIVE,213.29,336.64,59.944,1434586503,"201051344000867","174011321042388",28.13,19.30,0,327.62,346.26,13.7,11.3,0.080,133996.5,133996.5,2838,0,0,0,L,1122011218,0,123.36,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434586552,105712.00
06/17/2015 20:15,1,0.494,ACTIVE_NO_POWER,215.2,383.62,60.00,1434586503,"040051121000095","174011321042388",21.58,19,0.000,315.74,436.62,10.6,0.0,0.000,21865.5,21867.3,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434586553,105713.00
06/17/2015 20:15,2,0.492,ACTIVE,213.06,336.64,59.954,1434586503,"201051344001230","174011321042388",27.33,18.70,0,328.22,345.96,13.7,11.3,0.088,145142.6,145142.6,2841,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434586554,105714.00
06/17/2015 20:15,2,0.471,ACTIVE,213.74,338.74,59.970,1434586503,"201051344000576","174011321042388",28.82,19.00,0,330.63,347.46,13.8,11.4,0.084,141630.1,141630.1,2841,0,0,0,L,1122011218,0,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434586555,105715.00
06/17/2015 20:15,2,0.510,ACTIVE,213.06,336.04,59.965,1434586503,"201051344000579","174011321042388",28.88,19.30,0,328.82,346.56,14.9,12.5,0.084,147695.1,147695.1,2832,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434586556,105716.00
06/17/2015 20:15,2,0.484,ACTIVE,212.83,336.94,59.959,1434586503,"201051344001158","174011321042388",27.12,18.70,0,329.43,346.86,13.3,10.9,0.097,140783.4,140783.4,2833,0,0,0,L,1122011218,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434586557,105717.00
06/17/2015 20:30,2,0.611,ACTIVE,212.38,338.14,59.975,1434587403,"201051344000955","174011321042388",28.84,19.30,0,328.22,345.66,17.9,15.4,0.128,147066.7,147066.7,2836,0,0,0,L,1122011218,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434587404,105718.00
06/17/2015 20:30,1,0.499,ACTIVE,214.7,399.98,60.03,1434587403,"040051121000195","174011321042388",23.81,19,0.140,321.41,441.27,11.8,7.9,0.000,23064.8,23066.3,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434587406,105719.00
06/17/2015 20:30,2,0.590,ACTIVE,213.74,342.35,59.954,1434587403,"274151322000095","174011321042388",28.49,22.30,0,333.63,346.86,17.1,14.5,0.106,444904.0,444904.0,3755,0,0,0,L,1151911521,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434587406,105720.00
06/17/2015 20:30,2,0.600,ACTIVE,212.61,338.14,59.981,1434587403,"201051344000868","174011321042388",28.47,18.30,0,328.52,346.26,17.3,14.8,0.119,133334.8,133334.8,2837,0,0,0,L,1122011218,0,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434587408,105721.00
06/17/2015 20:30,2,0.578,ACTIVE,213.29,339.34,59.996,1434587403,"201051344000853","174011321042388",29.36,19.00,0,330.33,347.16,17.3,14.7,0.119,139597.5,139597.5,2834,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434587409,105722.00
06/17/2015 20:30,2,0.594,ACTIVE,213.29,339.34,59.965,1434587403,"201051344000582","174011321042388",28.57,19.50,0,330.63,346.26,17.2,14.7,0.124,140167.5,140167.5,2832,0,0,0,L,1122011218,0,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434587410,105723.00
06/17/2015 20:30,1,0.525,ACTIVE,214.6,374.91,60.03,1434587403,"040051121000097","174011321042388",25.78,19,0.147,321.37,442.82,13.4,11.8,0.010,20964.400000036,20966.100000024,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434587411,105724.00
06/17/2015 20:30,2,0.605,ACTIVE,213.06,338.44,59.981,1434587403,"201051344000469","174011321042388",28.82,18.00,0,328.52,345.96,17.7,15.2,0.128,134798.0,134798.0,2833,0,0,0,L,1122011218,0,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434587412,105725.00
06/17/2015 20:30,2,0.576,ACTIVE,212.61,339.95,59.975,1434587403,"201051344000988","174011321042388",29.00,19.00,0,328.52,348.06,17.0,14.5,0.128,134567.6,134567.6,2831,0,0,0,L,1122011218,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434587413,105726.00
06/17/2015 20:30,2,0.582,ACTIVE,212.83,338.44,59.986,1434587403,"201051344001158","174011321042388",28.94,18.70,0,329.13,345.96,17.1,14.6,0.124,140786.3,140786.3,2834,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434587414,105727.00
06/17/2015 20:30,2,0.594,ACTIVE,212.83,337.54,59.975,1434587403,"201051344001025","174011321042388",29.10,19.00,0,329.73,346.86,17.6,15.0,0.115,143877.3,143877.3,2834,0,0,0,L,1122011218,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434587415,105728.00
06/17/2015 20:30,1,0.395,ACTIVE,214.9,407.41,60.03,1434587403,"033051125000118","174011321042388",38.49,19,0.140,320.72,440.69,15.1,15.3,0.001,23271.2,23273.4,252,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434587416,105729.00
06/17/2015 20:30,2,0.605,ACTIVE,213.06,339.65,59.970,1434587403,"201051344000569","174011321042388",28.78,19.30,0,329.43,346.26,17.7,15.1,0.124,147592.3,147592.3,2835,0,0,0,L,1122011218,0,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434587417,105730.00
06/17/2015 20:30,2,0.361,ACTIVE,214.19,415.09,59.981,1434587403,"274151322000094","174011321042388",39.00,24.80,0,334.24,422.90,14.2,11.8,0.093,333338.5,333338.5,4192,0,0,0,L,1151911521,0,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434587418,105731.00
06/17/2015 20:30,1,0.554,ACTIVE,215.4,388.57,60.00,1434587403,"040051121000068","174011321042388",22.64,19,0.124,320.43,440.15,12.4,12.4,0.001,20996.499999988,20997.999999988,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434587419,105732.00
06/17/2015 20:30,2,0.596,ACTIVE,212.83,337.84,59.975,1434587403,"201051344000458","174011321042388",29.20,19.80,0,329.73,345.96,17.6,15.1,0.124,143329.0,143329.0,2835,0,0,0,L,1122011218,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434587420,105733.00
06/17/2015 20:30,2,0.566,ACTIVE,213.96,341.75,59.970,1434587403,"274151322000087","174011321042388",27.85,28.00,0,333.63,347.16,16.0,13.5,0.097,403506.5,403506.5,3735,0,0,0,L,1151911521,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434587421,105734.00
06/17/2015 20:30,2,0.586,ACTIVE,213.96,340.25,59.959,1434587403,"274151322000052","174011321042388",28.45,22.50,0,333.03,347.16,16.9,14.4,0.102,431290.4,431290.4,4138,0,0,0,L,1151911521,0,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434587422,105735.00
06/17/2015 20:30,2,0.592,ACTIVE,213.51,339.65,59.981,1434587403,"201051344001145","174011321042388",29.02,18.70,0,330.63,347.16,17.4,14.9,0.119,148489.9,148489.9,2842,0,0,0,L,1122011218,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434587423,105736.00
06/17/2015 20:30,2,0.588,ACTIVE,213.06,339.34,59.965,1434587403,"201051344000685","174011321042388",28.29,18.70,0,329.13,346.26,16.9,14.4,0.133,147697.2,147697.2,2843,0,0,0,L,1122011218,0,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434587424,105737.00
06/17/2015 20:30,2,0.553,ACTIVE,213.51,340.85,59.970,1434587403,"274151322000088","174011321042388",27.67,22.50,0,333.33,346.86,15.5,13.0,0.097,412966.5,412966.5,3745,0,0,0,L,1151911521,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434587425,105738.00
06/17/2015 20:30,2,0.602,ACTIVE,213.29,339.34,59.975,1434587403,"201051344000438","174011321042388",29.42,18.70,0,330.03,346.56,17.9,15.4,0.115,147770.8,147770.8,2837,0,0,0,L,1122011218,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434587425,105739.00
06/17/2015 20:30,2,0.598,ACTIVE,212.83,337.84,59.981,1434587403,"201051344001135","174011321042388",29.16,19.50,0,329.43,346.26,17.7,15.2,0.119,139119.2,139119.2,2832,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434587426,105740.00
06/17/2015 20:30,2,0.621,ACTIVE,213.29,339.65,59.970,1434587403,"201051344000417","174011321042388",29.22,19.00,0,330.03,346.56,18.4,15.9,0.119,143654.6,143654.6,2831,0,0,0,L,1122011218,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434587427,105741.00
06/17/2015 20:30,2,0.613,ACTIVE,212.61,338.14,59.970,1434587403,"201051344000594","174011321042388",28.90,19.00,0,327.62,346.26,18.0,15.5,0.124,143551.0,143551.0,2830,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434587428,105742.00
06/17/2015 20:30,2,0.584,ACTIVE,213.96,337.84,59.975,1434587403,"274151322000083","174011321042388",27.85,22.80,0,333.63,347.46,16.4,14.0,0.088,427559.9,427559.9,4145,0,0,0,L,1151911521,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434587429,105743.00
06/17/2015 20:30,2,0.631,ACTIVE,213.29,339.34,59.981,1434587403,"201051344000585","174011321042388",28.51,19.30,0,328.52,347.16,18.2,15.7,0.119,142450.7,142450.7,2833,0,0,0,L,1122011218,0,122.23,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434587430,105744.00
06/17/2015 20:30,2,0.584,ACTIVE,213.51,342.65,59.965,1434587403,"274151322000054","174011321042388",27.69,23.00,0,333.33,347.16,16.4,13.9,0.093,422852.8,422852.8,3735,0,0,0,L,1151911521,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434587431,105745.00
06/17/2015 20:30,2,0.598,ACTIVE,213.29,338.14,59.981,1434587403,"201051344001203","174011321042388",29.00,19.30,0,328.52,347.16,17.6,15.1,0.124,143759.3,143759.3,2836,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434587432,105746.00
06/17/2015 20:30,2,0.611,ACTIVE,212.83,339.34,59.970,1434587403,"201051344000646","174011321042388",28.53,19.00,0,328.52,346.26,17.7,15.2,0.124,141281.9,141281.9,2831,0,0,0,L,1122011218,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434587433,105747.00
06/17/2015 20:30,2,0.400,ACTIVE,214.87,404.87,59.981,1434587403,"274151322000068","174011321042388",37.93,25.30,0,336.04,425.01,15.3,12.9,0.084,332305.6,332305.6,3801,0,0,0,L,1151911521,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434587434,105748.00
06/17/2015 20:30,2,0.611,ACTIVE,214.19,340.25,59.959,1434587403,"274151322000076","174011321042388",28.78,22.50,0,335.14,347.76,17.9,15.3,0.110,450568.4,450568.4,4143,0,0,0,L,1151911521,0,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434587435,105749.00
06/17/2015 20:30,1,0.358,ACTIVE,215.1,345.79,60.03,1434587403,"033051125000132","174011321042388",33.88,18,0.136,320.14,440.06,12.0,10.3,0.073,17510.600000024,17512.300000024,327,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434587436,105750.00
06/17/2015 20:30,1,0.405,ACTIVE,215.2,374.29,60.03,1434587403,"033051125000150","174011321042388",39.15,19,0.146,322.47,440.83,15.8,14.0,0.027,23252.900000036,23255.199999988,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434587437,105751.00
06/17/2015 20:30,2,0.637,ACTIVE,212.83,338.74,59.975,1434587403,"201051344000890","174011321042388",28.59,18.70,0,329.13,346.26,18.5,15.9,0.128,145354.7,145354.7,2833,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434587438,105752.00
06/17/2015 20:30,2,0.562,ACTIVE,212.83,339.65,59.970,1434587403,"201051344000900","174011321042388",28.69,19.00,0,327.62,346.26,16.4,13.9,0.124,145627.9,145627.9,2838,0,0,0,L,1122011218,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434587439,105753.00
06/17/2015 20:30,2,0.605,ACTIVE,213.51,340.25,59.965,1434587403,"201051344000633","174011321042388",28.84,18.30,0,329.43,347.76,17.7,15.2,0.119,135363.2,135363.2,2840,0,0,0,L,1122011218,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434587440,105754.00
06/17/2015 20:30,1,0.525,ACTIVE_NO_POWER,215.2,417.85,60.03,1434587403,"040051121000185","174011321042388",23.58,19,0.000,320.31,438.72,12.3,0.0,0.000,20998.599999999,20999.999999975,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434587441,105755.00
06/17/2015 20:30,2,0.613,ACTIVE,213.29,339.04,59.959,1434587403,"201051344000983","174011321042388",28.98,19.30,0,328.52,346.56,18.0,15.5,0.124,142505.4,142505.4,2838,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434587442,105756.00
06/17/2015 20:30,2,0.613,ACTIVE,213.29,339.65,59.965,1434587403,"201051344000917","174011321042388",28.23,20.70,0,327.62,347.16,17.6,15.0,0.128,145875.0,145875.0,2840,0,0,0,L,1122011218,0,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434587443,105757.00
06/17/2015 20:30,1,0.579,ACTIVE,215.1,342.73,60.03,1434587403,"040051121000116","174011321042388",25.02,17,0.123,314.76,439.96,14.4,13.0,0.100,20597,20598.800000012,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434587444,105758.00
06/17/2015 20:30,1,0.342,ACTIVE,215.3,377.82,60.00,1434587403,"033051125000135","174011321042388",33.05,19,0.136,322.28,440.10,11.2,11.5,0.003,17458.80000001,17460.30000001,234,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434587446,105759.00
06/17/2015 20:30,2,0.621,ACTIVE,213.51,339.34,59.965,1434587403,"201051344000648","174011321042388",28.67,18.30,0,330.63,347.16,18.1,15.5,0.119,141862.8,141862.8,2832,0,0,0,L,1122011218,0,122.23,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434587447,105760.00
06/17/2015 20:30,2,0.625,ACTIVE,213.06,339.34,59.965,1434587403,"201051344001093","174011321042388",28.78,19.50,0,327.92,346.86,18.3,15.7,0.119,143956.9,143956.9,2837,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434587447,105761.00
06/17/2015 20:30,2,0.607,ACTIVE,213.51,339.34,59.965,1434587403,"201051344000645","174011321042388",28.57,19.50,0,330.03,346.56,17.6,15.0,0.119,142278.5,142278.5,2835,0,0,0,L,1122011218,0,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434587448,105762.00
06/17/2015 20:30,2,0.596,ACTIVE,214.41,342.05,59.965,1434587403,"274151322000085","174011321042388",27.73,22.50,0,334.54,347.46,16.8,14.2,0.102,424948.5,424948.5,4139,0,0,0,L,1151911521,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434587449,105763.00
06/17/2015 20:30,2,0.611,ACTIVE,213.29,339.34,59.970,1434587403,"201051344000651","174011321042388",28.86,19.30,0,328.82,346.86,17.9,15.4,0.119,141675.5,141675.5,2835,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434587450,105764.00
06/17/2015 20:30,2,0.605,ACTIVE,213.29,338.14,59.959,1434587403,"201051344000867","174011321042388",28.86,19.00,0,329.43,346.26,17.8,15.2,0.119,133999.5,133999.5,2839,0,0,0,L,1122011218,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434587451,105765.00
06/17/2015 20:30,1,0.619,ACTIVE,214.6,378.61,60.00,1434587403,"040051121000095","174011321042388",22.52,19,0.149,318.54,436.69,13.8,11.3,0.003,21867.3,21868.8,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434587452,105766.00
06/17/2015 20:30,2,0.611,ACTIVE,213.06,338.74,59.965,1434587403,"201051344001230","174011321042388",28.45,18.70,0,328.22,345.96,17.6,15.1,0.119,145145.7,145145.7,2842,0,0,0,L,1122011218,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434587453,105767.00
06/17/2015 20:30,2,0.602,ACTIVE,213.51,339.95,59.949,1434587403,"201051344000576","174011321042388",28.84,19.00,0,330.03,347.16,17.6,15.1,0.124,141633.1,141633.1,2842,0,0,0,L,1122011218,0,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434587454,105768.00
06/17/2015 20:30,2,0.643,ACTIVE,213.06,338.74,59.996,1434587403,"201051344000579","174011321042388",28.86,19.00,0,329.43,346.56,18.9,16.3,0.133,147698.4,147698.4,2833,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434587455,105769.00
06/17/2015 20:45,2,0.338,ACTIVE,210.80,333.03,59.981,1434588303,"201051344000955","174011321042388",28.23,19.30,0,328.22,348.96,9.7,7.5,0.044,147070.6,147070.6,2837,0,0,0,L,1122011218,0,121.10,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434588304,105770.00
06/17/2015 20:45,1,0.209,ACTIVE,213.3,345.12,60.03,1434588303,"040051121000195","174011321042388",21.47,19,0.136,321.03,440.84,4.4,13.1,0.000,23066.3,23068.2,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434588306,105771.00
06/17/2015 20:45,2,0.270,ACTIVE,212.38,336.64,59.970,1434588303,"274151322000095","174011321042388",26.94,22.30,0,331.53,350.47,7.3,5.2,0.040,444907.5,444907.5,3756,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434588307,105772.00
06/17/2015 20:45,2,0.314,ACTIVE,210.80,333.03,59.975,1434588303,"201051344000868","174011321042388",28.15,18.70,0,328.82,350.17,9.0,6.7,0.035,133338.5,133338.5,2838,0,0,0,L,1122011218,0,121.10,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434588308,105773.00
06/17/2015 20:45,2,0.311,ACTIVE,211.48,333.93,59.991,1434588303,"201051344000853","174011321042388",28.15,19.30,0,330.33,351.67,8.9,6.6,0.044,139601.1,139601.1,2835,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434588309,105774.00
06/17/2015 20:45,2,0.314,ACTIVE,211.70,333.63,59.991,1434588303,"201051344000582","174011321042388",27.89,19.50,0,328.82,350.47,8.9,6.7,0.040,140171.1,140171.1,2833,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434588310,105775.00
06/17/2015 20:45,1,0.241,ACTIVE_NO_POWER,213.1,367.25,60.03,1434588303,"040051121000097","174011321042388",22.23,19,0.000,319.84,440.75,5.3,0.0,0.000,20966.100000024,20968.5,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434588311,105776.00
06/17/2015 20:45,2,0.324,ACTIVE,211.03,333.33,59.981,1434588303,"201051344000469","174011321042388",28.35,18.30,0,327.92,350.17,9.3,7.1,0.044,134801.7,134801.7,2834,0,0,0,L,1122011218,0,121.10,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434588312,105777.00
06/17/2015 20:45,2,0.305,ACTIVE,211.03,334.24,59.991,1434588303,"201051344000988","174011321042388",27.06,19.50,0,328.82,351.97,8.4,6.2,0.053,134571.1,134571.1,2832,0,0,0,L,1122011218,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434588313,105778.00
06/17/2015 20:45,2,0.316,ACTIVE,211.25,333.03,59.975,1434588303,"201051344001158","174011321042388",26.86,19.00,0,329.43,350.47,8.6,6.4,0.044,140789.8,140789.8,2835,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434588313,105779.00
06/17/2015 20:45,2,0.320,ACTIVE,211.03,332.13,59.975,1434588303,"201051344001025","174011321042388",27.41,19.00,0,329.13,350.47,8.9,6.7,0.044,143880.9,143880.9,2835,0,0,0,L,1122011218,0,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434588314,105780.00
06/17/2015 20:45,1,0.164,ACTIVE_NO_POWER,213.1,390.05,60.00,1434588303,"033051125000118","174011321042388",36.30,19,0.000,319.28,441.62,5.9,0.0,0.000,23273.4,23276.1,254,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434588316,105781.00
06/17/2015 20:45,2,0.330,ACTIVE,211.03,332.73,59.970,1434588303,"201051344000569","174011321042388",27.00,19.50,0,329.13,350.77,9.1,6.8,0.049,147595.9,147595.9,2836,0,0,0,L,1122011218,0,121.10,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434588316,105782.00
06/17/2015 20:45,2,0.164,ACTIVE,212.38,366.10,59.991,1434588303,"274151322000094","174011321042388",34.07,24.50,0,336.64,428.31,5.7,3.6,0.031,333341.4,333341.4,4193,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434588317,105783.00
06/17/2015 20:45,1,0.235,ACTIVE_NO_POWER,213.5,411.74,60.00,1434588303,"040051121000068","174011321042388",21.37,19,0.000,320.11,440.35,4.9,0.0,0.079,20997.999999988,21000.100000012,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434588319,105784.00
06/17/2015 20:45,2,0.328,ACTIVE,211.25,332.13,60.002,1434588303,"201051344000458","174011321042388",27.51,20.00,0,329.13,349.56,9.2,6.9,0.049,143332.7,143332.7,2836,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434588320,105785.00
06/17/2015 20:45,2,0.268,ACTIVE,212.38,335.14,59.970,1434588303,"274151322000087","174011321042388",26.22,27.80,0,332.13,350.47,7.1,4.9,0.040,403509.7,403509.7,3736,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434588320,105786.00
06/17/2015 20:45,2,0.281,ACTIVE,212.38,334.54,59.986,1434588303,"274151322000052","174011321042388",27.08,22.30,0,330.33,350.47,7.7,5.5,0.031,431293.9,431293.9,4139,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434588321,105787.00
06/17/2015 20:45,2,0.301,ACTIVE,211.70,333.63,59.996,1434588303,"201051344001145","174011321042388",28.41,18.70,0,330.63,351.07,8.7,6.5,0.040,148493.5,148493.5,2843,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434588322,105788.00
06/17/2015 20:45,2,0.307,ACTIVE,211.48,333.93,60.007,1434588303,"201051344000685","174011321042388",27.10,18.70,0,330.03,349.86,8.4,6.2,0.049,147700.7,147700.7,2844,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434588323,105789.00
06/17/2015 20:45,2,0.246,ACTIVE,212.38,335.74,59.996,1434588303,"274151322000088","174011321042388",25.68,22.30,0,330.93,350.47,6.4,4.3,0.035,412969.5,412969.5,3746,0,0,0,L,1151911521,0,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434588324,105790.00
06/17/2015 20:45,2,0.328,ACTIVE,211.25,332.73,59.975,1434588303,"201051344000438","174011321042388",28.03,18.70,0,329.73,350.47,9.4,7.1,0.044,147774.5,147774.5,2838,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434588325,105791.00
06/17/2015 20:45,2,0.326,ACTIVE,210.80,332.43,59.981,1434588303,"201051344001135","174011321042388",27.71,19.30,0,328.82,349.86,9.2,7.0,0.044,139122.9,139122.9,2833,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434588326,105792.00
06/17/2015 20:45,2,0.348,ACTIVE,211.48,333.03,59.954,1434588303,"201051344000417","174011321042388",28.35,19.00,0,328.22,350.17,10.0,7.8,0.040,143658.5,143658.5,2832,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434588327,105793.00
06/17/2015 20:45,2,0.324,ACTIVE,210.80,332.73,59.954,1434588303,"201051344000594","174011321042388",28.31,19.00,0,327.92,349.86,9.3,7.1,0.044,143554.7,143554.7,2831,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434588328,105794.00
06/17/2015 20:45,2,0.260,ACTIVE,212.38,335.74,59.986,1434588303,"274151322000083","174011321042388",27.19,22.50,0,331.23,350.47,7.2,5.0,0.035,427563.2,427563.2,4146,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434588329,105795.00
06/17/2015 20:45,2,0.342,ACTIVE,211.48,333.63,59.965,1434588303,"201051344000585","174011321042388",27.57,19.30,0,329.43,350.47,9.6,7.3,0.044,142454.4,142454.4,2834,0,0,0,L,1122011218,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434588330,105796.00
06/17/2015 20:45,2,0.258,ACTIVE,212.38,334.84,59.965,1434588303,"274151322000054","174011321042388",27.02,22.80,0,331.53,350.17,7.1,4.9,0.040,422856.1,422856.1,3736,0,0,0,L,1151911521,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434588331,105797.00
06/17/2015 20:45,2,0.324,ACTIVE,211.48,332.43,59.975,1434588303,"201051344001203","174011321042388",26.96,19.00,0,329.13,350.77,8.9,6.7,0.040,143762.8,143762.8,2837,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434588332,105798.00
06/17/2015 20:45,2,0.326,ACTIVE,211.03,333.03,59.981,1434588303,"201051344000646","174011321042388",27.57,19.00,0,328.52,349.86,9.1,6.9,0.040,141285.5,141285.5,2832,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434588333,105799.00
06/17/2015 20:45,2,0.186,ACTIVE,212.83,372.11,59.975,1434588303,"274151322000068","174011321042388",34.95,25.30,0,336.34,424.41,6.5,4.4,0.022,332308.7,332308.7,3802,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434588334,105800.00
06/17/2015 20:45,2,0.273,ACTIVE,213.06,335.44,59.965,1434588303,"274151322000076","174011321042388",27.79,22.30,0,332.73,351.07,7.7,5.5,0.040,450572.0,450572.0,4144,0,0,0,L,1151911521,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434588334,105801.00
06/17/2015 20:45,1,0.155,ACTIVE_NO_POWER,213.9,384.70,60.03,1434588303,"033051125000132","174011321042388",32.10,18,0.000,319.29,440.42,4.9,0.0,0.000,17512.300000024,17514.200000024,329,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434588337,105802.00
06/17/2015 20:45,1,0.171,ACTIVE_NO_POWER,213.2,389.55,60.03,1434588303,"033051125000150","174011321042388",37.34,19,0.000,317.92,444.62,6.3,0.0,0.000,23255.199999988,23258.100000024,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434588338,105803.00
06/17/2015 20:45,2,0.336,ACTIVE,211.25,332.13,59.996,1434588303,"201051344000890","174011321042388",28.37,18.70,0,328.52,350.17,9.7,7.5,0.044,145358.4,145358.4,2834,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434588339,105804.00
06/17/2015 20:45,2,0.275,ACTIVE,211.03,332.43,59.959,1434588303,"201051344000900","174011321042388",27.10,19.30,0,328.52,349.56,7.6,5.4,0.044,145631.1,145631.1,2839,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434588340,105805.00
06/17/2015 20:45,2,0.336,ACTIVE,211.48,333.33,60.007,1434588303,"201051344000633","174011321042388",26.46,18.70,0,329.43,351.37,9.0,6.8,0.049,135366.8,135366.8,2841,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434588341,105806.00
06/17/2015 20:45,1,0.243,ACTIVE,213.3,333.95,60.00,1434588303,"040051121000185","174011321042388",21.11,19,0.131,319.81,439.44,5.1,13.7,0.009,20999.999999975,21001.900000011,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434588342,105807.00
06/17/2015 20:45,2,0.330,ACTIVE,211.03,331.83,59.991,1434588303,"201051344000983","174011321042388",27.63,19.50,0,328.82,350.17,9.3,7.0,0.044,142509.0,142509.0,2839,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434588343,105808.00
06/17/2015 20:45,2,0.322,ACTIVE,211.48,333.33,59.986,1434588303,"201051344000917","174011321042388",27.31,20.30,0,328.52,350.47,9.0,6.8,0.044,145878.6,145878.6,2841,0,0,0,L,1122011218,0,121.55,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434588344,105809.00
06/17/2015 20:45,1,0.147,ACTIVE,213.2,336.55,60.03,1434588303,"033051125000135","174011321042388",31.57,19,0.142,321.37,440.26,4.6,12.2,0.006,17460.30000001,17462.00000001,236,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434588346,105810.00
06/17/2015 20:45,2,0.340,ACTIVE,211.25,332.13,59.981,1434588303,"201051344000648","174011321042388",27.15,18.70,0,330.03,351.37,9.3,7.1,0.049,141866.5,141866.5,2833,0,0,0,L,1122011218,0,121.10,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434588347,105811.00
06/17/2015 20:45,2,0.344,ACTIVE,211.25,333.33,59.986,1434588303,"201051344001093","174011321042388",27.49,19.50,0,329.13,350.17,9.6,7.4,0.040,143960.5,143960.5,2838,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434588348,105812.00
06/17/2015 20:45,2,0.312,ACTIVE,211.48,333.03,59.981,1434588303,"201051344000645","174011321042388",27.87,19.80,0,329.73,350.47,8.8,6.6,0.049,142282.0,142282.0,2836,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434588349,105813.00
06/17/2015 20:45,2,0.262,ACTIVE,212.61,335.44,59.959,1434588303,"274151322000085","174011321042388",27.25,22.30,0,331.83,350.47,7.2,5.1,0.040,424951.7,424951.7,4140,0,0,0,L,1151911521,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434588350,105814.00
06/17/2015 20:45,2,0.328,ACTIVE,211.25,332.43,59.981,1434588303,"201051344000651","174011321042388",27.35,19.30,0,329.43,350.17,9.1,6.9,0.049,141679.1,141679.1,2836,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434588351,105815.00
06/17/2015 20:45,2,0.316,ACTIVE,211.48,331.83,59.970,1434588303,"201051344000867","174011321042388",27.85,19.30,0,329.13,350.17,9.0,6.8,0.049,134003.1,134003.1,2840,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434588352,105816.00
06/17/2015 20:45,1,0.318,ACTIVE_NO_POWER,213.1,411.15,60.03,1434588303,"040051121000095","174011321042388",20.51,19,0.000,316.56,437.37,6.4,0.0,0.000,21868.8,21870.7,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434588353,105817.00
06/17/2015 20:45,2,0.316,ACTIVE,211.03,331.83,59.986,1434588303,"201051344001230","174011321042388",27.99,18.30,0,327.92,348.66,9.0,6.8,0.049,145149.2,145149.2,2843,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434588354,105818.00
06/17/2015 20:45,2,0.330,ACTIVE,211.70,333.93,59.986,1434588303,"201051344000576","174011321042388",27.29,19.30,0,329.73,351.37,9.1,6.9,0.044,141636.6,141636.6,2843,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434588355,105819.00
06/17/2015 20:45,2,0.354,ACTIVE,211.25,332.13,59.981,1434588303,"201051344000579","174011321042388",28.57,19.30,0,329.43,350.17,10.2,8.0,0.053,147702.2,147702.2,2834,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434588356,105820.00
06/17/2015 20:45,1,0.083,ALERT,213.0,372.55,60.03,1434588303,"040051121000116","174011321042388",28.59,17,0.000,372.13,378.56,2.3,0.0,0.000,20598.800000012,20600.600000024,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434588359,105821.00
06/17/2015 21:00,2,0.410,ACTIVE,211.48,333.93,59.986,1434589204,"201051344000955","174011321042388",27.41,18.70,0,326.72,342.05,11.4,9.1,0.062,147073.2,147073.2,2838,0,0,0,L,1122011218,0,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434589205,105822.00
06/17/2015 21:00,1,0.245,ACTIVE,213.8,359.86,60.03,1434589204,"040051121000195","174011321042388",22.66,18,0.104,322.11,441.48,5.4,13.5,0.000,23068.2,23069.1,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434589206,105823.00
06/17/2015 21:00,2,0.328,ACTIVE,212.61,336.94,59.986,1434589204,"274151322000095","174011321042388",27.29,22.00,0,331.23,342.95,9.1,6.8,0.049,444909.6,444909.6,3757,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434589207,105824.00
06/17/2015 21:00,2,0.373,ACTIVE,211.48,333.63,59.991,1434589204,"201051344000868","174011321042388",28.37,18.30,0,326.12,342.35,10.8,8.5,0.057,133341.0,133341.0,2839,0,0,0,L,1122011218,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434589208,105825.00
06/17/2015 21:00,2,0.365,ACTIVE,212.16,335.44,59.991,1434589204,"201051344000853","174011321042388",28.63,20.30,0,328.22,343.55,10.6,8.3,0.053,139603.6,139603.6,2836,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434589209,105826.00
06/17/2015 21:00,2,0.373,ACTIVE,212.16,334.84,59.970,1434589204,"201051344000582","174011321042388",27.83,19.30,0,327.02,342.35,10.5,8.2,0.057,140173.6,140173.6,2834,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434589210,105827.00
06/17/2015 21:00,1,0.287,ACTIVE,213.3,341.69,60.03,1434589204,"040051121000097","174011321042388",23.73,19,0.134,318.80,442.20,6.7,13.9,0.012,20968.5,20969.400000036,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434589211,105828.00
06/17/2015 21:00,2,0.395,ACTIVE,211.70,334.84,60.012,1434589204,"201051344000469","174011321042388",27.45,19.30,0,326.12,342.35,11.0,8.7,0.057,134804.2,134804.2,2835,0,0,0,L,1122011218,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434589212,105829.00
06/17/2015 21:00,2,0.367,ACTIVE,211.48,334.84,60.002,1434589204,"201051344000988","174011321042388",27.35,20.70,0,325.52,343.85,10.2,7.9,0.066,134573.4,134573.4,2833,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434589213,105830.00
06/17/2015 21:00,2,0.361,ACTIVE,211.70,334.24,59.996,1434589204,"201051344001158","174011321042388",28.25,20.00,0,326.42,342.35,10.3,8.0,0.062,140792.1,140792.1,2836,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434589214,105831.00
06/17/2015 21:00,2,0.373,ACTIVE,211.48,333.33,59.981,1434589204,"201051344001025","174011321042388",27.81,18.30,0,326.42,342.65,10.6,8.3,0.053,143883.4,143883.4,2836,0,0,0,L,1122011218,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434589215,105832.00
06/17/2015 21:00,1,0.199,ACTIVE_NO_POWER,213.2,427.69,60.03,1434589204,"033051125000118","174011321042388",37.79,19,0.000,319.29,442.60,7.4,0.0,0.000,23276.1,23277.6,256,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434589216,105833.00
06/17/2015 21:00,2,0.383,ACTIVE,211.48,333.93,59.991,1434589204,"201051344000569","174011321042388",27.79,20.30,0,326.42,342.65,10.8,8.5,0.057,147598.5,147598.5,2837,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434589217,105834.00
06/17/2015 21:00,2,0.189,ACTIVE,212.83,394.95,60.007,1434589204,"274151322000094","174011321042388",37.23,24.30,0,332.73,409.98,7.2,5.0,0.035,333343.0,333343.0,4194,0,0,0,L,1151911521,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434589218,105835.00
06/17/2015 21:00,1,0.295,ACTIVE_NO_POWER,213.8,432.97,60.03,1434589204,"040051121000068","174011321042388",20.73,19,0.000,319.65,440.03,6.0,0.0,0.000,21000.100000012,21000.999999988,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434589219,105836.00
06/17/2015 21:00,2,0.393,ACTIVE,211.25,332.73,60.002,1434589204,"201051344000458","174011321042388",27.43,21.00,0,326.42,342.35,10.9,8.6,0.066,143335.2,143335.2,2837,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434589220,105837.00
06/17/2015 21:00,2,0.312,ACTIVE,212.61,336.04,59.981,1434589204,"274151322000087","174011321042388",26.86,27.50,0,331.23,344.15,8.5,6.3,0.044,403511.7,403511.7,3737,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434589221,105838.00
06/17/2015 21:00,2,0.330,ACTIVE,212.61,336.34,59.975,1434589204,"274151322000052","174011321042388",27.43,22.00,0,330.63,343.55,9.2,6.9,0.049,431296.0,431296.0,4140,0,0,0,L,1151911521,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434589222,105839.00
06/17/2015 21:00,2,0.365,ACTIVE,211.70,334.54,59.986,1434589204,"201051344001145","174011321042388",27.59,18.00,0,328.22,342.95,10.2,8.0,0.053,148495.9,148495.9,2844,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434589223,105840.00
06/17/2015 21:00,2,0.355,ACTIVE,211.93,334.84,60.012,1434589204,"201051344000685","174011321042388",27.49,18.00,0,326.42,342.35,9.9,7.6,0.053,147703.1,147703.1,2845,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434589224,105841.00
06/17/2015 21:00,2,0.289,ACTIVE,212.38,335.44,60.007,1434589204,"274151322000088","174011321042388",26.68,22.00,0,330.93,343.25,7.8,5.6,0.040,412971.3,412971.3,3747,0,0,0,L,1151911521,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434589225,105842.00
06/17/2015 21:00,2,0.381,ACTIVE,211.70,334.84,59.981,1434589204,"201051344000438","174011321042388",28.09,18.00,0,327.32,342.65,10.8,8.5,0.049,147777.0,147777.0,2839,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434589226,105843.00
06/17/2015 21:00,2,0.385,ACTIVE,211.03,333.03,59.986,1434589204,"201051344001135","174011321042388",27.21,19.00,0,327.02,341.75,10.7,8.4,0.053,139125.4,139125.4,2834,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434589227,105844.00
06/17/2015 21:00,2,0.406,ACTIVE,211.48,334.84,59.986,1434589204,"201051344000417","174011321042388",27.95,18.70,0,326.72,342.35,11.5,9.2,0.053,143661.2,143661.2,2833,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434589228,105845.00
06/17/2015 21:00,2,0.369,ACTIVE,211.03,334.24,59.991,1434589204,"201051344000594","174011321042388",28.86,19.80,0,324.92,342.65,10.8,8.5,0.057,143557.3,143557.3,2832,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434589229,105846.00
06/17/2015 21:00,2,0.307,ACTIVE,212.38,337.24,59.975,1434589204,"274151322000083","174011321042388",27.39,22.50,0,331.23,344.15,8.5,6.3,0.049,427565.2,427565.2,4147,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434589229,105847.00
06/17/2015 21:00,2,0.393,ACTIVE,211.70,335.74,60.007,1434589204,"201051344000585","174011321042388",27.65,19.00,0,327.62,342.95,11.1,8.7,0.057,142457.0,142457.0,2835,0,0,0,L,1122011218,0,121.55,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434589230,105848.00
06/17/2015 21:00,2,0.297,ACTIVE,212.61,336.34,59.981,1434589204,"274151322000054","174011321042388",27.69,22.80,0,330.63,343.25,8.4,6.2,0.049,422858.0,422858.0,3737,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434589231,105849.00
