ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2015 21:00,2,0.369,ACTIVE,211.48,333.33,59.975,1434589204,"201051344001203","174011321042388",27.35,18.70,0,327.62,343.25,10.2,8.0,0.057,143765.3,143765.3,2838,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434589232,105850.00
06/17/2015 21:00,2,0.369,ACTIVE,211.03,334.54,59.965,1434589204,"201051344000646","174011321042388",28.39,18.70,0,326.12,341.75,10.7,8.4,0.053,141288.0,141288.0,2833,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434589233,105851.00
06/17/2015 21:00,2,0.203,ACTIVE,213.29,399.46,59.981,1434589204,"274151322000068","174011321042388",37.61,25.00,0,333.93,415.99,7.8,5.6,0.031,332310.5,332310.5,3803,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434589234,105852.00
06/17/2015 21:00,2,0.324,ACTIVE,213.29,338.14,59.991,1434589204,"274151322000076","174011321042388",27.73,22.00,0,333.03,344.15,9.1,6.9,0.044,450574.2,450574.2,4145,0,0,0,L,1151911521,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434589235,105853.00
06/17/2015 21:00,1,0.183,ACTIVE_NO_POWER,213.3,389.89,60.03,1434589204,"033051125000132","174011321042388",32.40,18,0.000,320.96,440.20,5.9,0.0,0.000,17514.200000024,17515.300000024,331,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434589236,105854.00
06/17/2015 21:00,1,0.195,ACTIVE_NO_POWER,213.4,413.97,60.03,1434589204,"033051125000150","174011321042388",37.71,18,0.000,318.40,445.41,7.2,0.0,0.000,23258.100000024,23259.699999988,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434589238,105855.00
06/17/2015 21:00,2,0.377,ACTIVE,211.25,333.63,59.986,1434589204,"201051344000890","174011321042388",28.75,18.30,0,326.12,342.35,11.0,8.7,0.053,145361.1,145361.1,2835,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434589239,105856.00
06/17/2015 21:00,2,0.326,ACTIVE,211.25,333.63,59.981,1434589204,"201051344000900","174011321042388",27.51,20.00,0,326.42,342.05,9.1,6.9,0.053,145633.3,145633.3,2840,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434589239,105857.00
06/17/2015 21:00,2,0.369,ACTIVE,211.70,335.74,59.959,1434589204,"201051344000633","174011321042388",27.99,19.50,0,324.92,343.55,10.5,8.2,0.062,135369.3,135369.3,2842,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434589240,105858.00
06/17/2015 21:00,1,0.270,ACTIVE_NO_POWER,213.6,404.39,60.03,1434589204,"040051121000185","174011321042388",22.18,18,0.000,319.52,438.87,5.9,0.0,0.000,21001.900000011,21002.700000023,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434589242,105859.00
06/17/2015 21:00,2,0.383,ACTIVE,211.48,333.93,59.981,1434589204,"201051344000983","174011321042388",27.43,20.70,0,325.52,342.35,10.7,8.4,0.057,142511.6,142511.6,2840,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434589243,105860.00
06/17/2015 21:00,2,0.346,ACTIVE,211.70,335.14,59.975,1434589204,"201051344000917","174011321042388",28.53,20.30,0,326.42,342.65,10.1,7.8,0.044,145881.0,145881.0,2842,0,0,0,L,1122011218,0,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434589244,105861.00
06/17/2015 21:00,1,0.166,ACTIVE,213.4,333.89,60.03,1434589204,"033051125000135","174011321042388",32.56,19,0.136,320.95,440.14,5.3,12.8,0.036,17462.00000001,17462.90000001,238,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434589246,105862.00
06/17/2015 21:00,2,0.379,ACTIVE,211.70,333.93,59.975,1434589204,"201051344000648","174011321042388",27.47,19.30,0,326.12,343.25,10.6,8.3,0.057,141869.1,141869.1,2834,0,0,0,L,1122011218,0,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434589247,105863.00
06/17/2015 21:00,2,0.381,ACTIVE,211.48,334.24,59.975,1434589204,"201051344001093","174011321042388",27.73,19.30,0,326.42,342.35,10.7,8.4,0.049,143963.1,143963.1,2839,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434589248,105864.00
06/17/2015 21:00,2,0.365,ACTIVE,211.93,334.54,59.970,1434589204,"201051344000645","174011321042388",27.15,20.70,0,327.02,342.65,10.0,7.8,0.053,142284.4,142284.4,2837,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434589249,105865.00
06/17/2015 21:00,2,0.295,ACTIVE,213.06,337.84,59.970,1434589204,"274151322000085","174011321042388",27.45,22.00,0,331.83,343.25,8.2,6.0,0.044,424953.7,424953.7,4141,0,0,0,L,1151911521,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434589250,105866.00
06/17/2015 21:00,2,0.365,ACTIVE,211.48,334.54,59.959,1434589204,"201051344000651","174011321042388",27.83,19.00,0,326.42,342.95,10.3,8.0,0.057,141681.6,141681.6,2837,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434589251,105867.00
06/17/2015 21:00,2,0.367,ACTIVE,211.70,333.33,59.981,1434589204,"201051344000867","174011321042388",27.63,20.00,0,325.82,342.05,10.3,8.0,0.049,134005.5,134005.5,2841,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434589252,105868.00
06/17/2015 21:00,1,0.323,ACTIVE_NO_POWER,213.4,420.33,60.00,1434589204,"040051121000095","174011321042388",22.05,19,0.000,316.42,437.48,6.9,0.0,0.000,21870.7,21871.6,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434589253,105869.00
06/17/2015 21:00,2,0.355,ACTIVE,211.48,333.63,59.959,1434589204,"201051344001230","174011321042388",27.49,18.00,0,325.82,341.45,9.9,7.7,0.057,145151.6,145151.6,2844,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434589254,105870.00
06/17/2015 21:00,2,0.369,ACTIVE,211.93,335.44,59.981,1434589204,"201051344000576","174011321042388",26.80,20.00,0,327.02,342.95,10.1,7.8,0.062,141639.1,141639.1,2844,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434589255,105871.00
06/17/2015 21:00,2,0.391,ACTIVE,211.70,334.54,59.954,1434589204,"201051344000579","174011321042388",28.29,19.50,0,326.72,342.35,11.2,8.9,0.053,147704.9,147704.9,2835,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434589256,105872.00
06/17/2015 21:00,1,0.081,ALERT,213.9,350.79,60.00,1434589204,"040051121000116","174011321042388",28.93,17,0.000,350.30,356.31,2.3,0.0,0.000,20600.600000024,20601,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434589259,105873.00
06/17/2015 21:15,2,0.283,ACTIVE,211.03,331.83,59.991,1434590103,"201051344000955","174011321042388",28.09,18.30,0,327.32,340.55,8.1,5.9,0.031,147075.0,147075.0,2839,0,0,0,L,1122011218,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434590105,105874.00
06/17/2015 21:15,2,0.199,ACTIVE,212.61,335.14,59.959,1434590103,"274151322000095","174011321042388",26.82,21.50,0,330.63,341.15,5.4,3.3,0.013,444910.8,444910.8,3758,0,0,0,L,1151911521,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434590106,105875.00
06/17/2015 21:15,2,0.256,ACTIVE,211.25,331.53,59.954,1434590103,"201051344000868","174011321042388",27.97,18.30,0,327.32,340.55,7.3,5.1,0.027,133342.6,133342.6,2840,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434590107,105876.00
06/17/2015 21:15,2,0.258,ACTIVE,212.16,333.63,59.944,1434590103,"201051344000853","174011321042388",27.55,21.30,0,328.82,342.05,7.2,5.1,0.027,139605.2,139605.2,2837,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434590108,105877.00
06/17/2015 21:15,2,0.266,ACTIVE,212.16,333.03,59.965,1434590103,"201051344000582","174011321042388",27.12,19.00,0,327.92,341.15,7.3,5.2,0.027,140175.2,140175.2,2835,0,0,0,L,1122011218,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434590109,105878.00
06/17/2015 21:15,2,0.262,ACTIVE,211.48,332.43,59.970,1434590103,"201051344000469","174011321042388",28.33,20.00,0,325.82,341.75,7.5,5.4,0.027,134805.9,134805.9,2836,0,0,0,L,1122011218,0,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434590111,105879.00
06/17/2015 21:15,2,0.242,ACTIVE,211.25,333.33,59.954,1434590103,"201051344000988","174011321042388",27.00,21.30,0,325.82,343.25,6.7,4.5,0.022,134574.9,134574.9,2834,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434590111,105880.00
06/17/2015 21:15,2,0.254,ACTIVE,211.48,332.43,59.959,1434590103,"201051344001158","174011321042388",27.59,20.70,0,327.62,340.55,7.1,5.0,0.035,140793.7,140793.7,2837,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434590112,105881.00
06/17/2015 21:15,2,0.246,ACTIVE,211.48,331.83,59.965,1434590103,"201051344001025","174011321042388",28.39,18.00,0,327.32,340.25,7.1,5.0,0.027,143884.9,143884.9,2837,0,0,0,L,1122011218,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434590113,105882.00
06/17/2015 21:15,1,0.118,ACTIVE_NO_POWER,213.0,369.25,60.00,1434590103,"033051125000118","174011321042388",36.07,18,0.000,318.71,441.68,4.2,0.0,0.000,23277.6,23278.2,258,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434590114,105883.00
06/17/2015 21:15,2,0.262,ACTIVE,211.48,332.13,59.965,1434590103,"201051344000569","174011321042388",28.05,21.00,0,327.62,340.25,7.5,5.3,0.027,147600.1,147600.1,2838,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434590115,105884.00
06/17/2015 21:15,2,0.119,ACTIVE,213.06,335.44,59.954,1434590103,"274151322000094","174011321042388",30.22,23.30,0,330.63,397.05,3.7,1.6,0.013,333343.7,333343.7,4195,0,0,0,L,1151911521,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434590116,105885.00
06/17/2015 21:15,2,0.262,ACTIVE,211.25,330.93,59.965,1434590103,"201051344000458","174011321042388",28.17,21.50,0,327.32,341.15,7.5,5.3,0.031,143336.9,143336.9,2838,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434590119,105886.00
06/17/2015 21:15,2,0.201,ACTIVE,212.83,334.24,59.965,1434590103,"274151322000087","174011321042388",26.50,26.80,0,330.63,341.75,5.4,3.3,0.013,403512.8,403512.8,3738,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434590120,105887.00
06/17/2015 21:15,2,0.221,ACTIVE,212.38,334.54,59.933,1434590103,"274151322000052","174011321042388",26.64,21.50,0,329.73,342.05,6.0,3.9,0.018,431297.3,431297.3,4141,0,0,0,L,1151911521,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434590121,105888.00
06/17/2015 21:15,2,0.246,ACTIVE,211.70,332.73,59.959,1434590103,"201051344001145","174011321042388",28.07,17.80,0,329.13,342.35,7.0,4.8,0.027,148497.4,148497.4,2845,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434590122,105889.00
06/17/2015 21:15,2,0.238,ACTIVE,211.70,333.03,59.981,1434590103,"201051344000685","174011321042388",28.01,18.00,0,327.92,342.05,6.8,4.7,0.027,147704.5,147704.5,2846,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434590123,105890.00
06/17/2015 21:15,2,0.184,ACTIVE,212.16,334.84,59.949,1434590103,"274151322000088","174011321042388",25.56,21.50,0,329.73,341.75,4.8,2.7,0.013,412972.3,412972.3,3748,0,0,0,L,1151911521,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434590124,105891.00
06/17/2015 21:15,2,0.260,ACTIVE,211.70,332.43,59.986,1434590103,"201051344000438","174011321042388",28.59,17.80,0,328.22,341.15,7.6,5.4,0.022,147778.7,147778.7,2840,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434590125,105892.00
06/17/2015 21:15,2,0.266,ACTIVE,211.03,330.33,59.949,1434590103,"201051344001135","174011321042388",27.81,18.70,0,327.62,339.65,7.5,5.3,0.027,139127.1,139127.1,2835,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434590126,105893.00
06/17/2015 21:15,2,0.297,ACTIVE,211.48,333.03,59.959,1434590103,"201051344000417","174011321042388",28.05,18.30,0,327.62,341.15,8.5,6.3,0.027,143663.1,143663.1,2834,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434590127,105894.00
06/17/2015 21:15,2,0.270,ACTIVE,210.80,331.53,59.970,1434590103,"201051344000594","174011321042388",27.79,20.00,0,326.72,340.85,7.6,5.4,0.031,143559.0,143559.0,2833,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434590128,105895.00
06/17/2015 21:15,2,0.197,ACTIVE,212.38,334.24,59.949,1434590103,"274151322000083","174011321042388",26.58,21.80,0,330.03,341.75,5.3,3.2,0.013,427566.3,427566.3,4148,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434590129,105896.00
06/17/2015 21:15,2,0.273,ACTIVE,211.70,333.33,59.959,1434590103,"201051344000585","174011321042388",27.93,18.70,0,327.62,341.15,7.8,5.6,0.027,142458.8,142458.8,2836,0,0,0,L,1122011218,0,121.55,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434590130,105897.00
06/17/2015 21:15,2,0.195,ACTIVE,212.38,334.84,59.959,1434590103,"274151322000054","174011321042388",26.52,22.30,0,330.03,341.15,5.3,3.2,0.018,422859.2,422859.2,3738,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434590131,105898.00
06/17/2015 21:15,2,0.254,ACTIVE,211.25,330.93,59.959,1434590103,"201051344001203","174011321042388",27.87,18.00,0,327.32,341.15,7.2,5.0,0.031,143766.8,143766.8,2839,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434590132,105899.00
06/17/2015 21:15,2,0.268,ACTIVE,211.03,331.83,59.959,1434590103,"201051344000646","174011321042388",27.81,18.00,0,326.42,339.65,7.6,5.4,0.031,141289.7,141289.7,2834,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434590133,105900.00
06/17/2015 21:15,2,0.139,ACTIVE,213.29,335.74,59.954,1434590103,"274151322000068","174011321042388",30.49,24.00,0,332.13,404.57,4.3,2.2,0.027,332311.4,332311.4,3804,0,0,0,L,1151911521,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434590134,105901.00
06/17/2015 21:15,2,0.205,ACTIVE,212.83,334.84,59.949,1434590103,"274151322000076","174011321042388",27.59,21.80,0,331.23,341.75,5.8,3.6,0.027,450575.4,450575.4,4146,0,0,0,L,1151911521,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434590135,105902.00
06/17/2015 21:15,1,0.021,ACTIVE_NO_POWER,213.6,404.47,60.00,1434590103,"033051125000150","174011321042388",42.96,17,0.000,317.96,443.64,0.9,0.0,0.000,23259.699999988,23260.400000036,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434590137,105903.00
06/17/2015 21:15,2,0.279,ACTIVE,211.25,330.93,59.991,1434590103,"201051344000890","174011321042388",27.93,18.00,0,327.32,340.55,7.9,5.7,0.022,145362.8,145362.8,2836,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434590138,105904.00
06/17/2015 21:15,2,0.211,ACTIVE,211.25,331.53,59.954,1434590103,"201051344000900","174011321042388",27.45,20.30,0,327.62,340.25,5.9,3.8,0.022,145634.6,145634.6,2841,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434590139,105905.00
06/17/2015 21:15,2,0.256,ACTIVE,211.70,333.03,59.959,1434590103,"201051344000633","174011321042388",28.21,20.30,0,327.62,342.35,7.3,5.1,0.027,135370.9,135370.9,2843,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434590140,105906.00
06/17/2015 21:15,2,0.273,ACTIVE,211.48,331.53,59.959,1434590103,"201051344000983","174011321042388",27.41,21.50,0,327.32,340.55,7.6,5.4,0.022,142513.2,142513.2,2841,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434590142,105907.00
06/17/2015 21:15,2,0.256,ACTIVE,211.48,332.73,59.981,1434590103,"201051344000917","174011321042388",27.69,19.80,0,327.32,340.85,7.2,5.0,0.031,145882.5,145882.5,2843,0,0,0,L,1122011218,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434590143,105908.00
06/17/2015 21:15,1,0.104,ACTIVE,213.6,329.49,60.00,1434590103,"033051125000135","174011321042388",31.36,19,0.133,321.10,440.24,3.2,10.9,0.033,17462.90000001,17463.40000001,240,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434590145,105909.00
06/17/2015 21:15,2,0.264,ACTIVE,211.48,332.13,59.965,1434590103,"201051344000648","174011321042388",27.69,19.80,0,327.92,341.75,7.5,5.3,0.031,141870.7,141870.7,2835,0,0,0,L,1122011218,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434590146,105910.00
06/17/2015 21:15,2,0.277,ACTIVE,211.48,332.73,59.938,1434590103,"201051344001093","174011321042388",27.93,19.00,0,327.62,340.85,7.9,5.7,0.022,143964.8,143964.8,2840,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434590147,105911.00
06/17/2015 21:15,2,0.242,ACTIVE,211.70,331.83,59.954,1434590103,"201051344000645","174011321042388",27.47,21.00,0,327.92,342.05,6.8,4.6,0.027,142285.9,142285.9,2838,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434590148,105912.00
06/17/2015 21:15,2,0.197,ACTIVE,212.61,335.14,59.959,1434590103,"274151322000085","174011321042388",26.50,21.50,0,330.93,341.45,5.3,3.2,0.022,424954.8,424954.8,4142,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434590149,105913.00
06/17/2015 21:15,2,0.266,ACTIVE,211.48,332.73,59.954,1434590103,"201051344000651","174011321042388",27.19,18.30,0,327.92,339.95,7.3,5.2,0.027,141683.1,141683.1,2838,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434590150,105914.00
06/17/2015 21:15,2,0.258,ACTIVE,211.48,331.23,59.959,1434590103,"201051344000867","174011321042388",27.14,21.00,0,326.42,340.25,7.1,4.9,0.027,134007.1,134007.1,2842,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434590151,105915.00
06/17/2015 21:15,2,0.262,ACTIVE,211.25,331.53,59.959,1434590103,"201051344001230","174011321042388",26.76,17.80,0,327.32,339.04,7.2,5.0,0.027,145153.1,145153.1,2845,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434590153,105916.00
06/17/2015 21:15,2,0.244,ACTIVE,211.70,333.03,59.949,1434590103,"201051344000576","174011321042388",28.35,20.00,0,327.92,341.75,7.1,4.9,0.022,141640.7,141640.7,2845,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434590154,105917.00
06/17/2015 21:15,2,0.285,ACTIVE,211.25,331.83,59.949,1434590103,"201051344000579","174011321042388",28.25,19.00,0,327.62,341.45,8.2,6.0,0.027,147706.7,147706.7,2836,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434590155,105918.00
06/17/2015 21:15,1,0.016,ALERT,213.5,374.50,60.03,1434590103,"040051121000195","174011321042388",26.89,17,0.000,373.60,398.80,0.4,0.0,0.000,23069.1,23069.3,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434590158,105919.00
06/17/2015 21:15,1,0.060,ALERT,213.9,318.58,60.03,1434590103,"040051121000068","174011321042388",25.56,17,0.000,318.02,335.43,1.5,0.0,0.000,21000.999999988,21001.100000012,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434590169,105920.00
06/17/2015 21:15,1,0.048,ACTIVE_NO_POWER,213.4,340.54,60.03,1434590103,"040051121000097","174011321042388",28.34,17,0.000,319.47,439.39,1.3,0.0,0.000,20969.400000036,20969.600000024,122,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434590201,105921.00
06/17/2015 21:15,1,0.026,ACTIVE_NO_POWER,213.4,326.92,60.03,1434590103,"033051125000132","174011321042388",37.94,17,0.000,322.77,439.90,0.9,0.0,0.000,17515.300000024,17515.700000024,346,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434590203,105922.00
06/17/2015 21:15,1,0.136,ALERT,212.8,380.45,60.03,1434590103,"040051121000095","174011321042388",24.87,17,0.000,380.32,385.98,3.3,0.0,0.000,21871.6,21871.7,7,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434590207,105923.00
06/17/2015 21:15,1,0.053,ALERT,213.7,419.42,60.03,1434590103,"040051121000185","174011321042388",26.13,17,0.000,419.24,421.37,1.3,0.0,0.000,21002.700000023,21003.099999999,4,0,0,0,L,2361,83,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1434590405,105924.00
06/17/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1434590103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,20601,20601,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434590983,105925.00
06/17/2015 21:30,2,0.234,ACTIVE,210.80,331.83,60.018,1434591003,"201051344000955","174011321042388",26.64,17.80,0,326.42,336.64,6.4,4.2,0.013,147076.2,147076.2,2840,0,0,0,L,1122011218,1,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591011,105926.00
06/17/2015 21:30,2,0.129,ACTIVE,212.38,334.84,60.028,1434591003,"274151322000095","174011321042388",25.56,21.00,0,330.93,338.74,3.3,1.3,0.004,444911.4,444911.4,3759,0,0,0,L,1151911521,1,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591019,105927.00
06/17/2015 21:30,2,0.203,ACTIVE,211.03,331.83,59.996,1434591003,"201051344000868","174011321042388",26.14,18.00,0,325.82,337.24,5.4,3.3,0.013,133343.6,133343.6,2841,0,0,0,L,1122011218,1,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591020,105928.00
06/17/2015 21:30,2,0.209,ACTIVE,211.70,333.03,59.996,1434591003,"201051344000853","174011321042388",24.25,20.70,0,328.22,338.44,5.2,3.0,0.018,139606.2,139606.2,2838,0,0,0,L,1122011218,1,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591021,105929.00
06/17/2015 21:30,2,0.213,ACTIVE,211.70,333.33,59.996,1434591003,"201051344000582","174011321042388",26.08,18.00,0,327.32,337.54,5.7,3.5,0.004,140176.2,140176.2,2836,0,0,0,L,1122011218,1,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591023,105930.00
06/17/2015 21:30,2,0.217,ACTIVE,211.25,332.43,59.996,1434591003,"201051344000469","174011321042388",26.72,19.30,0,326.12,337.24,5.9,3.8,0.004,134807.1,134807.1,2837,0,0,0,L,1122011218,1,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591033,105931.00
06/17/2015 21:30,2,0.174,ACTIVE,211.03,332.73,59.996,1434591003,"201051344000988","174011321042388",26.88,20.30,0,325.82,339.04,4.8,2.7,0.009,134575.8,134575.8,2835,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591034,105932.00
06/17/2015 21:30,2,0.193,ACTIVE,211.25,331.83,59.991,1434591003,"201051344001158","174011321042388",26.14,19.50,0,326.42,338.14,5.1,3.0,0.009,140794.7,140794.7,2838,0,0,0,L,1122011218,1,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591035,105933.00
06/17/2015 21:30,2,0.193,ACTIVE,211.25,331.53,60.002,1434591003,"201051344001025","174011321042388",27.17,17.50,0,327.02,337.54,5.4,3.3,0.013,143886.0,143886.0,2838,0,0,0,L,1122011218,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591036,105934.00
06/17/2015 21:30,2,0.201,ACTIVE,211.25,331.83,59.996,1434591003,"201051344000569","174011321042388",27.15,20.70,0,326.72,337.54,5.5,3.4,0.009,147601.2,147601.2,2839,0,0,0,L,1122011218,1,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591044,105935.00
06/17/2015 21:30,2,0.068,ACTIVE_NO_POWER,212.83,335.14,59.991,1434591003,"274151322000094","174011321042388",28.84,22.00,0,331.23,338.44,2.0,0.0,0.004,333343.9,333343.9,4196,0,0,0,L,1151911521,1,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591045,105936.00
06/17/2015 21:30,2,0.207,ACTIVE,211.25,331.23,59.975,1434591003,"201051344000458","174011321042388",26.72,21.30,0,326.72,336.64,5.6,3.5,0.009,143338.1,143338.1,2839,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591053,105937.00
06/17/2015 21:30,2,0.135,ACTIVE,212.16,335.14,59.986,1434591003,"274151322000087","174011321042388",25.50,26.00,0,330.63,339.04,3.5,1.4,0.004,403513.4,403513.4,3739,0,0,0,L,1151911521,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591054,105938.00
06/17/2015 21:30,2,0.146,ACTIVE,212.38,335.44,59.996,1434591003,"274151322000052","174011321042388",26.04,21.00,0,329.73,339.04,3.9,1.8,0.004,431298.0,431298.0,4142,0,0,0,L,1151911521,1,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591055,105939.00
06/17/2015 21:30,2,0.189,ACTIVE,211.70,333.33,60.012,1434591003,"201051344001145","174011321042388",25.92,17.30,0,327.92,338.14,5.0,2.9,0.004,148498.4,148498.4,2846,0,0,0,L,1122011218,1,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591056,105940.00
06/17/2015 21:30,2,0.193,ACTIVE,211.03,332.13,60.002,1434591003,"201051344000685","174011321042388",25.68,17.50,0,326.12,338.14,5.0,2.9,0.013,147705.5,147705.5,2847,0,0,0,L,1122011218,1,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591057,105941.00
06/17/2015 21:30,2,0.109,ACTIVE,212.16,333.93,60.002,1434591003,"274151322000088","174011321042388",24.97,21.00,0,330.63,338.74,2.8,0.7,0.000,412972.7,412972.7,3749,0,0,0,L,1151911521,1,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591058,105942.00
06/17/2015 21:30,2,0.217,ACTIVE,211.48,331.53,59.996,1434591003,"201051344000438","174011321042388",26.48,17.50,0,326.72,337.24,5.8,3.7,0.004,147779.9,147779.9,2841,0,0,0,L,1122011218,1,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591059,105943.00
06/17/2015 21:30,2,0.207,ACTIVE,210.57,330.93,59.981,1434591003,"201051344001135","174011321042388",26.46,18.00,0,325.82,336.34,5.6,3.4,0.009,139128.2,139128.2,2836,0,0,0,L,1122011218,1,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591060,105944.00
06/17/2015 21:30,2,0.250,ACTIVE,211.48,333.03,60.023,1434591003,"201051344000417","174011321042388",26.04,17.80,0,327.32,338.44,6.6,4.5,0.009,143664.5,143664.5,2835,0,0,0,L,1122011218,1,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591061,105945.00
06/17/2015 21:30,2,0.211,ACTIVE,210.57,331.53,60.007,1434591003,"201051344000594","174011321042388",26.36,19.50,0,325.22,336.94,5.7,3.5,0.013,143560.2,143560.2,2834,0,0,0,L,1122011218,1,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591062,105946.00
06/17/2015 21:30,2,0.125,ACTIVE,212.83,334.84,59.996,1434591003,"274151322000083","174011321042388",25.80,21.30,0,330.63,339.04,3.3,1.2,0.013,427566.9,427566.9,4149,0,0,0,L,1151911521,1,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591063,105947.00
06/17/2015 21:30,2,0.217,ACTIVE,211.25,332.43,60.002,1434591003,"201051344000585","174011321042388",26.44,18.00,0,327.02,338.74,5.8,3.7,0.004,142460.0,142460.0,2837,0,0,0,L,1122011218,1,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591064,105948.00
06/17/2015 21:30,2,0.125,ACTIVE,212.38,334.84,60.002,1434591003,"274151322000054","174011321042388",25.33,21.50,0,330.03,338.74,3.2,1.2,0.013,422859.7,422859.7,3739,0,0,0,L,1151911521,1,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591065,105949.00
06/17/2015 21:30,2,0.207,ACTIVE,211.25,331.53,60.002,1434591003,"201051344001203","174011321042388",25.70,17.80,0,326.42,338.14,5.4,3.3,0.009,143767.9,143767.9,2840,0,0,0,L,1122011218,1,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591066,105950.00
06/17/2015 21:30,2,0.213,ACTIVE,210.80,332.13,60.002,1434591003,"201051344000646","174011321042388",26.58,17.50,0,325.52,336.64,5.8,3.6,0.013,141290.8,141290.8,2835,0,0,0,L,1122011218,1,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591067,105951.00
06/17/2015 21:30,2,0.086,ACTIVE,213.06,335.14,60.012,1434591003,"274151322000068","174011321042388",28.96,22.80,0,331.53,339.04,2.5,0.5,0.000,332311.7,332311.7,3805,0,0,0,L,1151911521,1,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591067,105952.00
06/17/2015 21:30,2,0.131,ACTIVE,213.06,335.14,60.007,1434591003,"274151322000076","174011321042388",26.34,21.00,0,331.83,338.74,3.5,1.4,0.009,450576.1,450576.1,4147,0,0,0,L,1151911521,1,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591068,105953.00
06/17/2015 21:30,2,0.221,ACTIVE,211.03,331.23,60.007,1434591003,"201051344000890","174011321042388",26.34,17.50,0,326.12,336.94,5.9,3.8,0.013,145364.0,145364.0,2837,0,0,0,L,1122011218,1,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591085,105954.00
06/17/2015 21:30,2,0.152,ACTIVE,211.03,331.83,60.007,1434591003,"201051344000900","174011321042388",25.50,19.50,0,325.82,337.84,4.0,1.9,0.009,145635.3,145635.3,2842,0,0,0,L,1122011218,1,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591086,105955.00
06/17/2015 21:30,2,0.209,ACTIVE,211.48,332.73,60.007,1434591003,"201051344000633","174011321042388",25.80,19.50,0,326.42,338.74,5.5,3.4,0.013,135372.1,135372.1,2844,0,0,0,L,1122011218,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591087,105956.00
06/17/2015 21:30,2,0.207,ACTIVE,211.03,330.63,59.996,1434591003,"201051344000983","174011321042388",26.40,21.00,0,326.12,337.24,5.6,3.4,0.009,142514.4,142514.4,2842,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591095,105957.00
06/17/2015 21:30,2,0.205,ACTIVE,211.25,332.13,59.986,1434591003,"201051344000917","174011321042388",25.43,19.00,0,325.82,338.74,5.3,3.2,0.004,145883.6,145883.6,2844,0,0,0,L,1122011218,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591096,105958.00
06/17/2015 21:30,2,0.215,ACTIVE,211.48,331.53,60.007,1434591003,"201051344000648","174011321042388",25.94,19.30,0,327.02,337.84,5.7,3.6,0.009,141871.9,141871.9,2836,0,0,0,L,1122011218,1,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591104,105959.00
06/17/2015 21:30,2,0.230,ACTIVE,211.03,331.83,59.996,1434591003,"201051344001093","174011321042388",25.60,18.00,0,327.02,337.54,6.0,3.9,0.009,143966.1,143966.1,2841,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591105,105960.00
06/17/2015 21:30,2,0.178,ACTIVE,211.48,331.83,59.996,1434591003,"201051344000645","174011321042388",27.14,20.30,0,327.32,337.24,4.9,2.8,0.013,142286.9,142286.9,2839,0,0,0,L,1122011218,1,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591106,105961.00
06/17/2015 21:30,2,0.127,ACTIVE,212.38,333.33,60.002,1434591003,"274151322000085","174011321042388",25.86,21.00,0,331.23,338.74,3.3,1.3,0.009,424955.4,424955.4,4143,0,0,0,L,1151911521,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591107,105962.00
06/17/2015 21:30,2,0.215,ACTIVE,211.03,331.23,60.007,1434591003,"201051344000651","174011321042388",26.00,17.80,0,327.32,337.54,5.7,3.5,0.009,141684.3,141684.3,2839,0,0,0,L,1122011218,1,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591108,105963.00
06/17/2015 21:30,2,0.195,ACTIVE,211.03,330.33,59.996,1434591003,"201051344000867","174011321042388",25.74,20.30,0,325.82,336.94,5.1,3.0,0.009,134008.2,134008.2,2843,0,0,0,L,1122011218,1,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591108,105964.00
06/17/2015 21:30,2,0.211,ACTIVE,211.03,330.63,59.996,1434591003,"201051344001230","174011321042388",24.61,17.30,0,325.82,335.74,5.2,3.1,0.009,145154.2,145154.2,2846,0,0,0,L,1122011218,1,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591117,105965.00
06/17/2015 21:30,2,0.207,ACTIVE,211.48,332.43,59.991,1434591003,"201051344000576","174011321042388",25.05,19.50,0,327.02,337.84,5.2,3.1,0.013,141641.8,141641.8,2846,0,0,0,L,1122011218,1,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591118,105966.00
06/17/2015 21:30,2,0.236,ACTIVE,211.03,330.63,59.991,1434591003,"201051344000579","174011321042388",26.58,18.00,0,326.72,336.94,6.4,4.3,0.013,147708.0,147708.0,2837,0,0,0,L,1122011218,1,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591119,105967.00
06/17/2015 21:30,1,0.022,ACTIVE_NO_POWER,212.6,423.28,60.03,1434591003,"033051125000150","174011321042388",41.82,16,0.000,323.42,439.75,0.9,0.0,0.000,23260.400000036,23260.400000036,203,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591153,105968.00
06/17/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1434591003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,21871.7,21871.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591883,105969.00
06/17/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1434591003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,20601,20601,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591883,105970.00
06/17/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1434591003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,23069.3,23069.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591883,105971.00
06/17/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1434591003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,20969.600000024,20969.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591883,105972.00
06/17/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1434591003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,23278.2,23278.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591883,105973.00
06/17/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1434591003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,21001.100000012,21001.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591883,105974.00
06/17/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1434591003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,17515.700000024,17515.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591883,105975.00
06/17/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1434591003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,21003.099999999,21003.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591883,105976.00
06/17/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1434591003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,17463.40000001,17463.40000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591883,105977.00
06/17/2015 21:45,2,0.168,ALERT,210.35,294.56,59.965,1434591903,"201051344000955","174011321042388",19.60,17.00,0,293.06,353.47,3.4,1.3,0.000,147077.0,147077.0,2841,0,0,0,L,1122011218,1,121.55,121.78,0002,14,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591971,105978.00
06/17/2015 21:45,2,0.059,ALERT,211.93,295.46,59.954,1434591903,"274151322000095","174011321042388",22.17,19.50,0,293.96,342.05,1.4,0.0,0.000,444911.5,444911.5,3760,0,0,0,L,1151911521,1,121.78,122.91,0002,16,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591973,105979.00
06/17/2015 21:45,2,0.133,ALERT,210.80,295.16,59.965,1434591903,"201051344000868","174011321042388",20.61,17.00,0,293.66,335.44,2.8,0.8,0.000,133344.2,133344.2,2842,0,0,0,L,1122011218,1,122.01,122.01,0002,14,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591975,105980.00
06/17/2015 21:45,2,0.123,ALERT,211.25,293.96,59.970,1434591903,"201051344000853","174011321042388",19.86,18.30,0,293.06,355.88,2.5,0.5,0.000,139606.7,139606.7,2839,0,0,0,L,1122011218,1,122.68,122.01,0002,18,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591977,105981.00
06/17/2015 21:45,2,0.135,ALERT,211.48,295.16,59.959,1434591903,"201051344000582","174011321042388",21.37,17.00,0,293.96,347.16,2.9,0.9,0.000,140176.9,140176.9,2837,0,0,0,L,1122011218,1,122.23,122.23,0002,15,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591979,105982.00
06/17/2015 21:45,2,0.154,ALERT,210.80,293.96,59.970,1434591903,"201051344000469","174011321042388",21.29,17.30,0,292.16,334.84,3.4,1.3,0.000,134807.8,134807.8,2838,0,0,0,L,1122011218,1,121.55,121.78,0002,15,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591981,105983.00
06/17/2015 21:45,2,0.111,ALERT,210.57,294.26,59.928,1434591903,"201051344000988","174011321042388",21.13,18.30,0,290.95,354.97,2.4,0.4,0.000,134576.2,134576.2,2836,0,0,0,L,1122011218,1,122.01,121.78,0002,16,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591983,105984.00
06/17/2015 21:45,2,0.121,ALERT,210.80,293.96,59.975,1434591903,"201051344001158","174011321042388",20.85,17.80,0,292.46,334.84,2.6,0.6,0.000,140795.2,140795.2,2839,0,0,0,L,1122011218,1,122.01,121.33,0002,17,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591984,105985.00
06/17/2015 21:45,2,0.123,ALERT,210.80,293.96,59.975,1434591903,"201051344001025","174011321042388",21.21,16.70,0,292.76,350.77,2.7,0.7,0.000,143886.6,143886.6,2839,0,0,0,L,1122011218,1,122.01,121.78,0002,14,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591986,105986.00
06/17/2015 21:45,2,0.137,ALERT,210.80,294.86,59.970,1434591903,"201051344000569","174011321042388",20.97,18.70,0,293.66,352.27,2.9,0.9,0.000,147601.9,147601.9,2840,0,0,0,L,1122011218,1,121.78,122.01,0002,16,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591988,105987.00
06/17/2015 21:45,2,0.000,ALERT,212.16,293.96,59.981,1434591903,"274151322000094","174011321042388",39.54,20.30,0,292.76,397.35,0.0,0.0,0.000,333343.9,333343.9,4197,0,0,0,L,1151911521,1,121.33,123.59,0100,17,0,0,0,0,0,0,177,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1434591990,105988.00
06/17/2015 21:45,2,0.133,ALERT,210.80,294.56,59.965,1434591903,"201051344000458","174011321042388",20.95,19.30,0,293.36,333.93,2.9,0.8,0.000,143338.7,143338.7,2840,0,0,0,L,1122011218,1,122.23,121.55,0002,16,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591992,105989.00
06/17/2015 21:45,2,0.074,ALERT,212.38,294.26,59.954,1434591903,"274151322000087","174011321042388",20.52,24.30,0,292.46,344.45,1.6,0.0,0.000,403513.5,403513.5,3740,0,0,0,L,1151911521,1,121.55,123.14,0002,21,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591994,105990.00
06/17/2015 21:45,2,0.084,ALERT,212.16,295.16,59.954,1434591903,"274151322000052","174011321042388",20.93,19.50,0,292.76,338.14,1.9,0.0,0.000,431298.2,431298.2,4143,0,0,0,L,1151911521,1,121.33,123.14,0002,17,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591995,105991.00
06/17/2015 21:45,2,0.123,ALERT,211.03,294.86,59.965,1434591903,"201051344001145","174011321042388",20.65,16.00,0,293.96,335.74,2.6,0.6,0.000,148498.9,148498.9,2847,0,0,0,L,1122011218,1,122.01,121.78,0002,15,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591997,105992.00
06/17/2015 21:45,2,0.109,ALERT,211.48,294.56,59.933,1434591903,"201051344000685","174011321042388",20.30,16.30,0,293.36,334.84,2.2,0.2,0.000,147705.9,147705.9,2848,0,0,0,L,1122011218,1,122.91,121.78,0002,14,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434591999,105993.00
06/17/2015 21:45,2,0.047,ALERT,211.70,295.16,59.959,1434591903,"274151322000088","174011321042388",21.01,19.30,0,292.76,342.95,1.0,0.0,0.000,412972.8,412972.8,3750,0,0,0,L,1151911521,1,121.78,122.91,0002,15,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434592001,105994.00
06/17/2015 21:45,2,0.148,ALERT,211.03,294.86,59.981,1434591903,"201051344000438","174011321042388",20.48,16.30,0,293.36,355.88,3.1,1.1,0.000,147780.6,147780.6,2842,0,0,0,L,1122011218,1,122.46,121.78,0002,15,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434592003,105995.00
