ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2015 21:45,2,0.137,ALERT,210.57,294.56,59.965,1434591903,"201051344001135","174011321042388",20.85,17.00,0,293.36,346.86,2.9,0.9,0.000,139128.8,139128.8,2837,0,0,0,L,1122011218,1,122.23,121.55,0002,16,0,0,0,0,0,0,1,996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434592004,105996.00
06/17/2015 21:45,2,0.178,ALERT,211.25,294.26,59.975,1434591903,"201051344000417","174011321042388",20.20,16.70,0,292.76,335.14,3.7,1.6,0.000,143665.3,143665.3,2836,0,0,0,L,1122011218,1,122.23,121.78,0002,14,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434592006,105997.00
06/17/2015 21:45,2,0.139,ALERT,210.57,294.86,59.981,1434591903,"201051344000594","174011321042388",20.79,17.80,0,292.76,333.33,3.0,0.9,0.000,143560.8,143560.8,2835,0,0,0,L,1122011218,1,122.01,121.33,0002,15,0,0,0,0,0,0,2,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434592008,105998.00
06/17/2015 21:45,2,0.062,ALERT,212.61,295.16,59.965,1434591903,"274151322000083","174011321042388",21.35,19.50,0,293.36,350.77,1.4,0.0,0.000,427567.0,427567.0,4150,0,0,0,L,1151911521,1,121.55,123.36,0002,14,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434592010,105999.00
06/17/2015 21:45,2,0.143,ALERT,211.25,294.86,59.981,1434591903,"201051344000585","174011321042388",20.32,17.00,0,293.06,351.97,2.9,0.9,0.000,142460.6,142460.6,2838,0,0,0,L,1122011218,1,122.01,122.23,0002,14,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434592012,106000.00
06/17/2015 21:45,2,0.057,ALERT,211.93,295.16,59.975,1434591903,"274151322000054","174011321042388",21.31,19.80,0,292.76,338.14,1.2,0.0,0.000,422859.8,422859.8,3740,0,0,0,L,1151911521,1,121.55,122.91,0002,17,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434592013,106001.00
06/17/2015 21:45,2,0.133,ALERT,211.03,294.26,59.975,1434591903,"201051344001203","174011321042388",19.78,16.70,0,293.06,353.17,2.6,0.6,0.000,143768.5,143768.5,2841,0,0,0,L,1122011218,1,122.68,121.55,0002,14,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434592015,106002.00
06/17/2015 21:45,2,0.137,ALERT,210.80,294.56,59.975,1434591903,"201051344000646","174011321042388",20.14,16.70,0,292.76,333.63,2.8,0.8,0.000,141291.5,141291.5,2836,0,0,0,L,1122011218,1,122.23,121.78,0002,14,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434592017,106003.00
06/17/2015 21:45,2,0.008,ALERT,212.83,293.96,59.981,1434591903,"274151322000068","174011321042388",39.64,21.00,0,292.46,392.55,0.0,0.0,0.000,332311.8,332311.8,3806,0,0,0,L,1151911521,1,122.01,123.59,0100,19,0,0,0,0,0,0,177,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1434592019,106004.00
06/17/2015 21:45,2,0.062,ALERT,212.38,294.56,59.965,1434591903,"274151322000076","174011321042388",21.65,19.50,0,293.06,337.84,1.4,0.0,0.000,450576.2,450576.2,4148,0,0,0,L,1151911521,1,121.55,123.59,0002,17,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434592021,106005.00
06/17/2015 21:45,2,0.148,ALERT,210.57,294.86,59.981,1434591903,"201051344000890","174011321042388",20.50,16.70,0,293.96,334.54,3.1,1.1,0.000,145364.7,145364.7,2838,0,0,0,L,1122011218,1,122.23,121.10,0002,16,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434592030,106006.00
06/17/2015 21:45,2,0.082,ALERT,210.57,294.26,59.965,1434591903,"201051344000900","174011321042388",19.38,17.80,0,292.76,333.63,1.6,0.0,0.000,145635.6,145635.6,2843,0,0,0,L,1122011218,1,122.23,121.55,0002,15,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434592032,106007.00
06/17/2015 21:45,2,0.127,ALERT,211.25,293.66,59.986,1434591903,"201051344000633","174011321042388",19.84,17.80,0,291.25,335.44,2.5,0.5,0.000,135372.6,135372.6,2845,0,0,0,L,1122011218,1,122.46,122.01,0002,17,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434592034,106008.00
06/17/2015 21:45,2,0.137,ALERT,210.57,294.26,59.970,1434591903,"201051344000983","174011321042388",19.94,18.70,0,293.36,333.93,2.8,0.8,0.000,142515.0,142515.0,2843,0,0,0,L,1122011218,1,122.01,121.33,0002,18,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434592036,106009.00
06/17/2015 21:45,2,0.129,ALERT,211.03,293.96,60.012,1434591903,"201051344000917","174011321042388",19.28,17.80,0,292.16,335.44,2.5,0.5,0.000,145884.1,145884.1,2845,0,0,0,L,1122011218,1,122.01,122.01,0002,14,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434592037,106010.00
06/17/2015 21:45,2,0.141,ALERT,210.80,293.06,59.981,1434591903,"201051344000648","174011321042388",20.10,17.50,0,292.76,334.84,2.9,0.9,0.000,141872.5,141872.5,2837,0,0,0,L,1122011218,1,121.55,121.78,0002,14,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434592039,106011.00
06/17/2015 21:45,2,0.160,ALERT,210.57,293.96,59.975,1434591903,"201051344001093","174011321042388",19.30,17.30,0,293.06,334.24,3.2,1.1,0.000,143966.8,143966.8,2842,0,0,0,L,1122011218,1,122.01,121.55,0002,16,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434592041,106012.00
06/17/2015 21:45,2,0.111,ALERT,211.03,293.66,59.975,1434591903,"201051344000645","174011321042388",20.87,18.70,0,293.06,334.84,2.4,0.4,0.000,142287.4,142287.4,2840,0,0,0,L,1122011218,1,122.46,121.78,0002,15,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434592043,106013.00
06/17/2015 21:45,2,0.059,ALERT,212.16,294.86,59.970,1434591903,"274151322000085","174011321042388",21.23,19.50,0,293.06,342.05,1.3,0.0,0.000,424955.5,424955.5,4144,0,0,0,L,1151911521,1,121.78,122.91,0002,18,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434592045,106014.00
06/17/2015 21:45,2,0.141,ALERT,210.80,293.66,59.949,1434591903,"201051344000651","174011321042388",19.84,16.70,0,292.76,354.67,2.8,0.8,0.000,141684.9,141684.9,2840,0,0,0,L,1122011218,1,122.46,121.33,0002,14,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434592046,106015.00
06/17/2015 21:45,2,0.123,ALERT,210.80,293.66,59.975,1434591903,"201051344000867","174011321042388",19.74,18.70,0,292.76,335.14,2.5,0.5,0.000,134008.7,134008.7,2844,0,0,0,L,1122011218,1,122.23,121.55,0002,15,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434592049,106016.00
06/17/2015 21:45,2,0.133,ALERT,210.80,294.56,59.981,1434591903,"201051344001230","174011321042388",18.07,16.30,0,293.66,333.03,2.5,0.4,0.000,145154.7,145154.7,2847,0,0,0,L,1122011218,1,122.46,121.55,0002,13,0,0,0,0,0,0,2,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434592050,106017.00
06/17/2015 21:45,2,0.125,ALERT,211.25,294.86,59.981,1434591903,"201051344000576","174011321042388",19.02,17.80,0,293.06,334.84,2.4,0.4,0.000,141642.3,141642.3,2847,0,0,0,L,1122011218,1,122.46,121.78,0002,15,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434592052,106018.00
06/17/2015 21:45,2,0.160,ALERT,210.57,294.56,59.986,1434591903,"201051344000579","174011321042388",19.60,16.70,0,293.66,334.54,3.2,1.2,0.000,147708.8,147708.8,2838,0,0,0,L,1122011218,1,122.01,121.33,0002,13,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434592054,106019.00
06/17/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1434591903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,17515.700000024,17515.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434592783,106020.00
06/17/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1434591903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,21003.099999999,21003.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434592783,106021.00
06/17/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1434591903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,17463.40000001,17463.40000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434592783,106022.00
06/17/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1434591903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,23260.400000036,23260.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434592783,106023.00
06/17/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1434591903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,21871.7,21871.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434592783,106024.00
06/17/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1434591903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,20601,20601,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434592783,106025.00
06/17/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1434591903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,23069.3,23069.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434592783,106026.00
06/17/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1434591903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,20969.600000024,20969.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434592783,106027.00
06/17/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1434591903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,23278.2,23278.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434592783,106028.00
06/17/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1434591903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,21001.100000012,21001.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434592783,106029.00
06/17/2015 22:00,2,0.000,ALERT,210.35,294.26,59.996,1434592804,"201051344000955","174011321042388",0.00,16.00,0,279.83,296.36,0.0,0.0,0.000,147077.1,147077.1,2843,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1434592880,106030.00
06/17/2015 22:00,2,0.000,ALERT,211.93,295.46,59.981,1434592804,"274151322000095","174011321042388",0.00,18.00,0,281.03,297.57,0.0,0.0,0.000,444911.5,444911.5,3762,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1434592882,106031.00
06/17/2015 22:00,2,0.000,ALERT,210.57,294.86,59.986,1434592804,"201051344000868","174011321042388",0.00,15.80,0,280.43,297.26,0.0,0.0,0.000,133344.2,133344.2,2844,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1434592884,106032.00
06/17/2015 22:00,2,0.000,ALERT,211.25,293.66,59.991,1434592804,"201051344000853","174011321042388",0.00,16.70,0,279.53,296.66,0.0,0.0,0.000,139606.7,139606.7,2841,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1434592885,106033.00
06/17/2015 22:00,2,0.000,ALERT,211.48,295.16,59.975,1434592804,"201051344000582","174011321042388",0.00,16.00,0,280.73,297.26,0.0,0.0,0.000,140176.9,140176.9,2839,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1434592887,106034.00
06/17/2015 22:00,2,0.000,ALERT,210.80,293.66,59.991,1434592804,"201051344000469","174011321042388",0.00,15.80,0,278.63,296.06,0.0,0.0,0.000,134807.9,134807.9,2840,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1434592889,106035.00
06/17/2015 22:00,2,0.000,ALERT,210.80,294.26,60.007,1434592804,"201051344000988","174011321042388",0.00,17.00,0,278.03,296.06,0.0,0.0,0.000,134576.2,134576.2,2838,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1434592891,106036.00
06/17/2015 22:00,2,0.000,ALERT,210.80,293.96,59.996,1434592804,"201051344001158","174011321042388",0.00,16.30,0,279.23,296.06,0.0,0.0,0.000,140795.2,140795.2,2841,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1434592893,106037.00
06/17/2015 22:00,2,0.000,ALERT,210.57,293.66,59.991,1434592804,"201051344001025","174011321042388",0.00,15.50,0,279.23,296.96,0.0,0.0,0.000,143886.6,143886.6,2841,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1434592894,106038.00
06/17/2015 22:00,2,0.000,ALERT,210.80,294.56,60.023,1434592804,"201051344000569","174011321042388",0.00,17.00,0,280.13,297.26,0.0,0.0,0.000,147601.9,147601.9,2842,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1434592896,106039.00
06/17/2015 22:00,2,0.000,ALERT,211.93,293.66,59.991,1434592804,"274151322000094","174011321042388",0.00,18.70,0,279.53,379.02,0.0,0.0,0.000,333343.9,333343.9,4199,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1434592898,106040.00
06/17/2015 22:00,2,0.000,ALERT,210.57,294.26,59.986,1434592804,"201051344000458","174011321042388",0.00,17.80,0,279.53,296.96,0.0,0.0,0.000,143338.7,143338.7,2842,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1434592900,106041.00
06/17/2015 22:00,2,0.000,ALERT,212.16,294.26,59.986,1434592804,"274151322000087","174011321042388",0.00,22.80,0,278.93,296.06,0.0,0.0,0.000,403513.5,403513.5,3742,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1434592902,106042.00
06/17/2015 22:00,2,0.000,ALERT,211.93,294.26,59.981,1434592804,"274151322000052","174011321042388",0.00,18.00,0,279.83,296.96,0.0,0.0,0.000,431298.2,431298.2,4145,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1434592904,106043.00
06/17/2015 22:00,2,0.000,ALERT,211.03,294.86,59.991,1434592804,"201051344001145","174011321042388",0.00,15.30,0,280.13,297.57,0.0,0.0,0.000,148498.9,148498.9,2849,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1434592905,106044.00
06/17/2015 22:00,2,0.000,ALERT,211.25,294.26,59.975,1434592804,"201051344000685","174011321042388",0.00,15.50,0,279.83,296.36,0.0,0.0,0.000,147705.9,147705.9,2850,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1434592907,106045.00
06/17/2015 22:00,2,0.000,ALERT,211.93,294.56,59.981,1434592804,"274151322000088","174011321042388",0.00,18.30,0,279.83,296.66,0.0,0.0,0.000,412972.8,412972.8,3752,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1434592909,106046.00
06/17/2015 22:00,2,0.000,ALERT,210.80,294.26,59.981,1434592804,"201051344000438","174011321042388",0.00,15.50,0,279.83,296.96,0.0,0.0,0.000,147780.6,147780.6,2844,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1434592911,106047.00
06/17/2015 22:00,2,0.000,ALERT,210.35,294.26,59.991,1434592804,"201051344001135","174011321042388",0.00,16.00,0,279.83,296.96,0.0,0.0,0.000,139128.8,139128.8,2839,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1434592912,106048.00
06/17/2015 22:00,2,0.000,ALERT,210.80,293.36,60.002,1434592804,"201051344000417","174011321042388",0.00,15.80,0,279.53,295.76,0.0,0.0,0.000,143665.5,143665.5,2838,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1434592915,106049.00
06/17/2015 22:00,2,0.000,ALERT,210.35,294.56,59.986,1434592804,"201051344000594","174011321042388",0.00,16.30,0,279.53,296.66,0.0,0.0,0.000,143560.9,143560.9,2837,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1434592917,106050.00
06/17/2015 22:00,2,0.000,ALERT,211.70,294.26,59.975,1434592804,"274151322000083","174011321042388",0.00,18.30,0,280.13,296.96,0.0,0.0,0.000,427567.0,427567.0,4152,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1434592918,106051.00
06/17/2015 22:00,2,0.000,ALERT,211.03,294.56,59.970,1434592804,"201051344000585","174011321042388",0.00,16.00,0,279.53,296.66,0.0,0.0,0.000,142460.7,142460.7,2840,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1434592920,106052.00
06/17/2015 22:00,2,0.000,ALERT,211.70,293.96,59.986,1434592804,"274151322000054","174011321042388",0.00,18.70,0,279.83,296.96,0.0,0.0,0.000,422859.8,422859.8,3742,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1434592922,106053.00
06/17/2015 22:00,2,0.000,ALERT,210.57,293.96,59.981,1434592804,"201051344001203","174011321042388",0.00,15.80,0,279.53,298.17,0.0,0.0,0.000,143768.5,143768.5,2843,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1434592924,106054.00
06/17/2015 22:00,2,0.000,ALERT,210.35,293.96,59.970,1434592804,"201051344000646","174011321042388",0.00,15.50,0,279.53,296.66,0.0,0.0,0.000,141291.5,141291.5,2838,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1434592926,106055.00
06/17/2015 22:00,2,0.000,ALERT,212.16,293.66,59.959,1434592804,"274151322000068","174011321042388",0.00,19.30,0,290.05,380.22,0.0,0.0,0.000,332311.8,332311.8,3808,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1434592927,106056.00
06/17/2015 22:00,2,0.000,ALERT,212.16,293.36,59.933,1434592804,"274151322000076","174011321042388",0.00,18.00,0,279.83,296.96,0.0,0.0,0.000,450576.2,450576.2,4150,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1434592929,106057.00
06/17/2015 22:00,2,0.000,ALERT,210.35,294.56,59.954,1434592804,"201051344000890","174011321042388",0.00,15.80,0,280.43,297.57,0.0,0.0,0.000,145364.8,145364.8,2840,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1434592931,106058.00
06/17/2015 22:00,2,0.000,ALERT,210.57,293.96,59.981,1434592804,"201051344000900","174011321042388",0.00,16.30,0,279.53,296.36,0.0,0.0,0.000,145635.6,145635.6,2845,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1434592933,106059.00
06/17/2015 22:00,2,0.000,ALERT,211.03,293.36,59.975,1434592804,"201051344000633","174011321042388",0.00,16.30,0,278.03,295.76,0.0,0.0,0.000,135372.6,135372.6,2847,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1434592935,106060.00
06/17/2015 22:00,2,0.000,ALERT,210.57,294.26,59.975,1434592804,"201051344000983","174011321042388",0.00,17.00,0,279.83,296.96,0.0,0.0,0.000,142515.0,142515.0,2845,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1434592937,106061.00
06/17/2015 22:00,2,0.000,ALERT,210.80,293.96,59.975,1434592804,"201051344000917","174011321042388",0.00,17.00,0,278.63,296.06,0.0,0.0,0.000,145884.1,145884.1,2847,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1434592938,106062.00
06/17/2015 22:00,2,0.000,ALERT,211.03,293.36,59.965,1434592804,"201051344000648","174011321042388",0.00,16.00,0,279.23,296.66,0.0,0.0,0.000,141872.5,141872.5,2839,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1434592940,106063.00
06/17/2015 22:00,2,0.000,ALERT,210.80,294.26,59.970,1434592804,"201051344001093","174011321042388",0.00,16.30,0,279.83,296.66,0.0,0.0,0.000,143966.9,143966.9,2844,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1434592942,106064.00
06/17/2015 22:00,2,0.000,ALERT,211.03,293.66,59.981,1434592804,"201051344000645","174011321042388",0.00,17.30,0,279.53,296.36,0.0,0.0,0.000,142287.4,142287.4,2842,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1434592944,106065.00
06/17/2015 22:00,2,0.000,ALERT,212.16,294.26,59.949,1434592804,"274151322000085","174011321042388",0.00,18.30,0,280.13,296.96,0.0,0.0,0.000,424955.5,424955.5,4146,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1434592946,106066.00
06/17/2015 22:00,2,0.000,ALERT,210.80,293.36,60.018,1434592804,"201051344000651","174011321042388",0.00,15.80,0,279.23,296.06,0.0,0.0,0.000,141684.9,141684.9,2842,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1434592948,106067.00
06/17/2015 22:00,2,0.000,ALERT,210.80,293.66,59.986,1434592804,"201051344000867","174011321042388",0.00,17.00,0,279.53,296.66,0.0,0.0,0.000,134008.7,134008.7,2846,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1434592950,106068.00
06/17/2015 22:00,2,0.000,ALERT,210.80,294.86,59.981,1434592804,"201051344001230","174011321042388",0.00,15.50,0,280.13,296.66,0.0,0.0,0.000,145154.7,145154.7,2849,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1434592951,106069.00
06/17/2015 22:00,2,0.000,ALERT,211.25,294.56,59.981,1434592804,"201051344000576","174011321042388",0.00,16.30,0,279.83,296.66,0.0,0.0,0.000,141642.3,141642.3,2849,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1434592953,106070.00
06/17/2015 22:00,2,0.000,ALERT,210.57,294.26,59.981,1434592804,"201051344000579","174011321042388",0.00,15.80,0,280.13,297.26,0.0,0.0,0.000,147708.9,147708.9,2840,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1434592955,106071.00
06/17/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1434592804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,23069.3,23069.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434593684,106072.00
06/17/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1434592804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,20969.600000024,20969.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434593684,106073.00
06/17/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1434592804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,23278.2,23278.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434593684,106074.00
06/17/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1434592804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,21001.100000012,21001.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434593684,106075.00
06/17/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1434592804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,17515.700000024,17515.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434593684,106076.00
06/17/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1434592804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,21003.099999999,21003.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434593684,106077.00
06/17/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1434592804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,17463.40000001,17463.40000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434593684,106078.00
06/17/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1434592804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,23260.400000036,23260.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434593684,106079.00
06/17/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1434592804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,21871.7,21871.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434593684,106080.00
06/17/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1434592804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,20601,20601,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434593684,106081.00
06/17/2015 22:15,2,0.000,ALERT,210.12,293.66,59.954,1434593704,"201051344000955","174011321042388",0.00,15.30,0,291.85,296.36,0.0,0.0,0.000,147077.1,147077.1,2845,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434593780,106082.00
06/17/2015 22:15,2,0.000,ALERT,211.70,295.16,59.970,1434593704,"274151322000095","174011321042388",0.00,17.00,0,293.06,297.57,0.0,0.0,0.000,444911.5,444911.5,3764,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434593782,106083.00
06/17/2015 22:15,2,0.000,ALERT,210.35,294.26,59.933,1434593704,"201051344000868","174011321042388",0.00,15.30,0,292.46,297.26,0.0,0.0,0.000,133344.2,133344.2,2846,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434593784,106084.00
06/17/2015 22:15,2,0.000,ALERT,211.03,293.66,59.954,1434593704,"201051344000853","174011321042388",0.00,15.50,0,291.85,296.66,0.0,0.0,0.000,139606.7,139606.7,2843,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434593785,106085.00
06/17/2015 22:15,2,0.000,ALERT,211.03,294.56,59.959,1434593704,"201051344000582","174011321042388",0.00,15.30,0,292.76,297.26,0.0,0.0,0.000,140176.9,140176.9,2841,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434593787,106086.00
06/17/2015 22:15,2,0.000,ALERT,210.57,293.36,59.981,1434593704,"201051344000469","174011321042388",0.00,14.70,0,290.95,295.76,0.0,0.0,0.000,134807.9,134807.9,2842,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434593789,106087.00
06/17/2015 22:15,2,0.000,ALERT,210.35,293.36,59.954,1434593704,"201051344000988","174011321042388",0.00,15.50,0,289.75,295.76,0.0,0.0,0.000,134576.2,134576.2,2840,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434593791,106088.00
06/17/2015 22:15,2,0.000,ALERT,210.57,293.06,59.949,1434593704,"201051344001158","174011321042388",0.00,15.00,0,291.25,295.76,0.0,0.0,0.000,140795.2,140795.2,2843,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434593793,106089.00
06/17/2015 22:15,2,0.000,ALERT,210.35,292.76,59.954,1434593704,"201051344001025","174011321042388",0.00,14.70,0,291.55,296.96,0.0,0.0,0.000,143886.6,143886.6,2843,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434593794,106090.00
06/17/2015 22:15,2,0.000,ALERT,210.57,293.96,59.949,1434593704,"201051344000569","174011321042388",0.00,15.80,0,292.46,297.26,0.0,0.0,0.000,147601.9,147601.9,2844,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434593796,106091.00
06/17/2015 22:15,2,0.000,ALERT,211.93,293.06,59.949,1434593704,"274151322000094","174011321042388",0.00,17.50,0,291.55,295.76,0.0,0.0,0.000,333343.9,333343.9,4201,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434593799,106092.00
06/17/2015 22:15,2,0.000,ALERT,210.57,293.66,59.949,1434593704,"201051344000458","174011321042388",0.00,16.30,0,291.85,296.96,0.0,0.0,0.000,143338.7,143338.7,2844,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434593800,106093.00
06/17/2015 22:15,2,0.000,ALERT,211.70,293.36,59.949,1434593704,"274151322000087","174011321042388",0.00,21.50,0,291.25,296.06,0.0,0.0,0.000,403513.5,403513.5,3744,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434593802,106094.00
06/17/2015 22:15,2,0.000,ALERT,211.70,294.26,59.949,1434593704,"274151322000052","174011321042388",0.00,17.00,0,291.55,296.96,0.0,0.0,0.000,431298.2,431298.2,4147,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434593804,106095.00
06/17/2015 22:15,2,0.000,ALERT,210.80,293.96,59.954,1434593704,"201051344001145","174011321042388",0.00,14.70,0,292.76,297.57,0.0,0.0,0.000,148498.9,148498.9,2851,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434593806,106096.00
06/17/2015 22:15,2,0.000,ALERT,210.80,293.66,59.949,1434593704,"201051344000685","174011321042388",0.00,15.00,0,291.85,296.36,0.0,0.0,0.000,147705.9,147705.9,2852,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434593808,106097.00
06/17/2015 22:15,2,0.000,ALERT,211.03,293.36,59.901,1434593704,"274151322000088","174011321042388",0.00,17.30,0,291.85,296.66,0.0,0.0,0.000,412972.8,412972.8,3754,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434593809,106098.00
06/17/2015 22:15,2,0.000,ALERT,210.57,293.66,59.954,1434593704,"201051344000438","174011321042388",0.00,14.70,0,292.16,296.96,0.0,0.0,0.000,147780.6,147780.6,2846,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434593811,106099.00
06/17/2015 22:15,2,0.000,ALERT,210.12,293.36,59.959,1434593704,"201051344001135","174011321042388",0.00,15.30,0,292.16,296.96,0.0,0.0,0.000,139128.8,139128.8,2841,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434593813,106100.00
06/17/2015 22:15,2,0.000,ALERT,210.80,293.06,59.954,1434593704,"201051344000417","174011321042388",0.00,15.30,0,291.55,296.06,0.0,0.0,0.000,143665.5,143665.5,2840,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434593815,106101.00
06/17/2015 22:15,2,0.000,ALERT,210.12,293.96,59.944,1434593704,"201051344000594","174011321042388",0.00,15.50,0,291.55,296.66,0.0,0.0,0.000,143560.9,143560.9,2839,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434593817,106102.00
06/17/2015 22:15,2,0.000,ALERT,211.93,294.56,59.954,1434593704,"274151322000083","174011321042388",0.00,17.30,0,292.16,296.96,0.0,0.0,0.000,427567.0,427567.0,4154,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434593818,106103.00
06/17/2015 22:15,2,0.000,ALERT,210.57,293.96,59.949,1434593704,"201051344000585","174011321042388",0.00,15.00,0,291.55,296.36,0.0,0.0,0.000,142460.7,142460.7,2842,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434593820,106104.00
06/17/2015 22:15,2,0.000,ALERT,211.70,294.26,59.944,1434593704,"274151322000054","174011321042388",0.00,17.50,0,291.85,296.96,0.0,0.0,0.000,422859.8,422859.8,3744,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434593822,106105.00
06/17/2015 22:15,2,0.000,ALERT,210.57,293.36,59.944,1434593704,"201051344001203","174011321042388",0.00,15.00,0,291.85,298.47,0.0,0.0,0.000,143768.5,143768.5,2845,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434593824,106106.00
06/17/2015 22:15,2,0.000,ALERT,210.35,293.66,59.938,1434593704,"201051344000646","174011321042388",0.00,14.70,0,291.55,296.36,0.0,0.0,0.000,141291.5,141291.5,2840,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434593826,106107.00
06/17/2015 22:15,2,0.000,ALERT,212.61,292.76,59.933,1434593704,"274151322000068","174011321042388",0.00,18.00,0,291.25,295.76,0.0,0.0,0.000,332311.8,332311.8,3810,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434593828,106108.00
06/17/2015 22:15,2,0.000,ALERT,212.38,293.36,59.928,1434593704,"274151322000076","174011321042388",0.00,17.00,0,292.16,296.66,0.0,0.0,0.000,450576.2,450576.2,4152,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434593829,106109.00
06/17/2015 22:15,2,0.000,ALERT,210.57,294.56,59.949,1434593704,"201051344000890","174011321042388",0.00,15.30,0,292.46,297.57,0.0,0.0,0.000,145364.8,145364.8,2842,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434593831,106110.00
06/17/2015 22:15,2,0.000,ALERT,210.35,293.66,59.949,1434593704,"201051344000900","174011321042388",0.00,15.50,0,291.55,296.06,0.0,0.0,0.000,145635.6,145635.6,2847,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434593833,106111.00
06/17/2015 22:15,2,0.000,ALERT,211.03,293.06,59.954,1434593704,"201051344000633","174011321042388",0.00,15.30,0,289.75,295.46,0.0,0.0,0.000,135372.6,135372.6,2849,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434593835,106112.00
06/17/2015 22:15,2,0.000,ALERT,210.57,293.66,59.917,1434593704,"201051344000983","174011321042388",0.00,15.80,0,292.16,296.96,0.0,0.0,0.000,142515.0,142515.0,2847,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434593837,106113.00
06/17/2015 22:15,2,0.000,ALERT,211.03,293.66,59.944,1434593704,"201051344000917","174011321042388",0.00,16.00,0,290.95,295.76,0.0,0.0,0.000,145884.1,145884.1,2849,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434593839,106114.00
06/17/2015 22:15,2,0.000,ALERT,211.03,293.06,59.954,1434593704,"201051344000648","174011321042388",0.00,15.00,0,291.25,296.66,0.0,0.0,0.000,141872.5,141872.5,2841,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434593840,106115.00
06/17/2015 22:15,2,0.000,ALERT,210.80,293.96,59.944,1434593704,"201051344001093","174011321042388",0.00,15.80,0,292.16,296.36,0.0,0.0,0.000,143966.9,143966.9,2846,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434593842,106116.00
06/17/2015 22:15,2,0.000,ALERT,211.25,293.66,59.949,1434593704,"201051344000645","174011321042388",0.00,16.00,0,291.85,296.36,0.0,0.0,0.000,142287.4,142287.4,2844,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434593844,106117.00
06/17/2015 22:15,2,0.000,ALERT,211.93,293.66,59.922,1434593704,"274151322000085","174011321042388",0.00,17.30,0,292.16,296.66,0.0,0.0,0.000,424955.5,424955.5,4148,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434593846,106118.00
06/17/2015 22:15,2,0.000,ALERT,210.80,293.06,59.938,1434593704,"201051344000651","174011321042388",0.00,14.70,0,291.25,296.06,0.0,0.0,0.000,141684.9,141684.9,2844,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434593848,106119.00
06/17/2015 22:15,2,0.000,ALERT,210.80,293.36,59.959,1434593704,"201051344000867","174011321042388",0.00,16.00,0,291.55,296.96,0.0,0.0,0.000,134008.7,134008.7,2848,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434593849,106120.00
06/17/2015 22:15,2,0.000,ALERT,210.80,294.56,59.944,1434593704,"201051344001230","174011321042388",0.00,14.70,0,292.46,296.66,0.0,0.0,0.000,145154.7,145154.7,2851,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434593851,106121.00
06/17/2015 22:15,2,0.000,ALERT,211.25,294.26,59.938,1434593704,"201051344000576","174011321042388",0.00,15.50,0,291.85,296.36,0.0,0.0,0.000,141642.3,141642.3,2851,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434593853,106122.00
06/17/2015 22:15,2,0.000,ALERT,210.80,294.26,59.912,1434593704,"201051344000579","174011321042388",0.00,15.00,0,292.46,297.26,0.0,0.0,0.000,147708.9,147708.9,2842,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434593855,106123.00
06/17/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1434593704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,17463.40000001,17463.40000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434594584,106124.00
06/17/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1434593704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,23260.400000036,23260.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434594584,106125.00
06/17/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1434593704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,21871.7,21871.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434594584,106126.00
06/17/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1434593704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,20601,20601,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434594584,106127.00
06/17/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1434593704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,23069.3,23069.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434594584,106128.00
06/17/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1434593704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,20969.600000024,20969.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434594584,106129.00
06/17/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1434593704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,23278.2,23278.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434594584,106130.00
06/17/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1434593704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,21001.100000012,21001.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434594584,106131.00
06/17/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1434593704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,17515.700000024,17515.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434594584,106132.00
06/17/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1434593704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,21003.099999999,21003.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434594584,106133.00
06/17/2015 22:30,2,0.000,ALERT,210.57,295.16,60.039,1434594604,"201051344000955","174011321042388",0.00,14.70,0,291.55,296.66,0.0,0.0,0.000,147077.1,147077.1,2847,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434594680,106134.00
06/17/2015 22:30,2,0.000,ALERT,212.16,296.36,60.002,1434594604,"274151322000095","174011321042388",0.00,16.00,0,293.06,297.87,0.0,0.0,0.000,444911.5,444911.5,3766,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434594682,106135.00
06/17/2015 22:30,2,0.000,ALERT,210.57,295.46,60.012,1434594604,"201051344000868","174011321042388",0.00,14.70,0,291.85,297.57,0.0,0.0,0.000,133344.2,133344.2,2848,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434594684,106136.00
06/17/2015 22:30,2,0.000,ALERT,211.25,295.16,59.970,1434594604,"201051344000853","174011321042388",0.00,14.70,0,291.55,296.96,0.0,0.0,0.000,139606.7,139606.7,2845,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434594685,106137.00
06/17/2015 22:30,2,0.000,ALERT,211.25,296.36,59.981,1434594604,"201051344000582","174011321042388",0.00,14.70,0,292.76,297.57,0.0,0.0,0.000,140176.9,140176.9,2843,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434594687,106138.00
06/17/2015 22:30,2,0.000,ALERT,210.57,294.86,60.002,1434594604,"201051344000469","174011321042388",0.00,14.00,0,290.35,296.06,0.0,0.0,0.000,134807.9,134807.9,2844,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434594689,106139.00
06/17/2015 22:30,2,0.000,ALERT,210.57,295.16,59.996,1434594604,"201051344000988","174011321042388",0.00,15.00,0,289.15,296.36,0.0,0.0,0.000,134576.2,134576.2,2842,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434594691,106140.00
06/17/2015 22:30,2,0.000,ALERT,210.57,294.86,60.012,1434594604,"201051344001158","174011321042388",0.00,14.30,0,290.35,296.06,0.0,0.0,0.000,140795.2,140795.2,2845,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434594693,106141.00
06/17/2015 22:30,2,0.000,ALERT,210.80,294.86,59.959,1434594604,"201051344001025","174011321042388",0.00,14.00,0,290.95,297.57,0.0,0.0,0.000,143886.6,143886.6,2845,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434594694,106142.00
06/17/2015 22:30,2,0.000,ALERT,211.03,295.76,60.012,1434594604,"201051344000569","174011321042388",0.00,15.00,0,292.16,297.57,0.0,0.0,0.000,147601.9,147601.9,2846,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434594696,106143.00
06/17/2015 22:30,2,0.000,ALERT,212.16,295.16,59.991,1434594604,"274151322000094","174011321042388",0.00,16.30,0,291.85,296.36,0.0,0.0,0.000,333343.9,333343.9,4203,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434594698,106144.00
