ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2015 22:30,2,0.000,ALERT,210.57,295.16,59.996,1434594604,"201051344000458","174011321042388",0.00,15.80,0,291.25,297.57,0.0,0.0,0.000,143338.7,143338.7,2846,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434594700,106145.00
06/17/2015 22:30,2,0.000,ALERT,212.16,294.86,59.991,1434594604,"274151322000087","174011321042388",0.00,20.30,0,291.25,296.36,0.0,0.0,0.000,403513.5,403513.5,3746,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434594702,106146.00
06/17/2015 22:30,2,0.000,ALERT,212.16,296.06,59.991,1434594604,"274151322000052","174011321042388",0.00,16.00,0,291.85,297.26,0.0,0.0,0.000,431298.2,431298.2,4149,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434594703,106147.00
06/17/2015 22:30,2,0.000,ALERT,211.25,295.76,59.986,1434594604,"201051344001145","174011321042388",0.00,14.30,0,292.16,297.87,0.0,0.0,0.000,148498.9,148498.9,2853,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434594705,106148.00
06/17/2015 22:30,2,0.000,ALERT,211.25,295.46,59.996,1434594604,"201051344000685","174011321042388",0.00,14.70,0,291.25,296.66,0.0,0.0,0.000,147705.9,147705.9,2854,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434594707,106149.00
06/17/2015 22:30,2,0.000,ALERT,211.70,295.76,59.991,1434594604,"274151322000088","174011321042388",0.00,16.30,0,291.85,296.66,0.0,0.0,0.000,412972.8,412972.8,3756,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434594709,106150.00
06/17/2015 22:30,2,0.000,ALERT,211.25,295.76,60.002,1434594604,"201051344000438","174011321042388",0.00,14.00,0,291.85,297.26,0.0,0.0,0.000,147780.6,147780.6,2848,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434594710,106151.00
06/17/2015 22:30,2,0.000,ALERT,210.57,295.46,59.996,1434594604,"201051344001135","174011321042388",0.00,14.70,0,291.55,297.26,0.0,0.0,0.000,139128.8,139128.8,2843,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434594712,106152.00
06/17/2015 22:30,2,0.000,ALERT,211.25,294.86,60.018,1434594604,"201051344000417","174011321042388",0.00,14.70,0,290.95,296.36,0.0,0.0,0.000,143665.5,143665.5,2842,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434594714,106153.00
06/17/2015 22:30,2,0.000,ALERT,210.57,295.76,59.996,1434594604,"201051344000594","174011321042388",0.00,15.00,0,290.65,296.66,0.0,0.0,0.000,143560.9,143560.9,2841,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434594716,106154.00
06/17/2015 22:30,2,0.000,ALERT,212.16,295.76,59.986,1434594604,"274151322000083","174011321042388",0.00,16.30,0,292.16,297.26,0.0,0.0,0.000,427567.0,427567.0,4156,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434594718,106155.00
06/17/2015 22:30,2,0.000,ALERT,211.03,295.46,59.991,1434594604,"201051344000585","174011321042388",0.00,14.70,0,291.25,296.66,0.0,0.0,0.000,142460.7,142460.7,2844,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434594720,106156.00
06/17/2015 22:30,2,0.000,ALERT,211.93,295.46,60.028,1434594604,"274151322000054","174011321042388",0.00,16.70,0,292.16,297.26,0.0,0.0,0.000,422859.8,422859.8,3746,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434594722,106157.00
06/17/2015 22:30,2,0.000,ALERT,210.80,294.86,60.007,1434594604,"201051344001203","174011321042388",0.00,14.70,0,291.25,298.77,0.0,0.0,0.000,143768.5,143768.5,2847,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434594724,106158.00
06/17/2015 22:30,2,0.000,ALERT,210.57,295.46,59.991,1434594604,"201051344000646","174011321042388",0.00,14.30,0,291.25,296.66,0.0,0.0,0.000,141291.5,141291.5,2842,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434594726,106159.00
06/17/2015 22:30,2,0.000,ALERT,212.83,294.86,59.996,1434594604,"274151322000068","174011321042388",0.00,17.30,0,291.55,296.06,0.0,0.0,0.000,332311.8,332311.8,3812,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434594728,106160.00
06/17/2015 22:30,2,0.000,ALERT,212.61,295.46,59.996,1434594604,"274151322000076","174011321042388",0.00,16.30,0,291.85,296.96,0.0,0.0,0.000,450576.2,450576.2,4154,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434594729,106161.00
06/17/2015 22:30,2,0.000,ALERT,210.80,295.76,59.996,1434594604,"201051344000890","174011321042388",0.00,14.70,0,292.46,298.17,0.0,0.0,0.000,145364.8,145364.8,2844,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434594731,106162.00
06/17/2015 22:30,2,0.000,ALERT,210.80,294.86,60.002,1434594604,"201051344000900","174011321042388",0.00,15.00,0,291.25,296.36,0.0,0.0,0.000,145635.6,145635.6,2849,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434594733,106163.00
06/17/2015 22:30,2,0.000,ALERT,211.25,294.56,60.002,1434594604,"201051344000633","174011321042388",0.00,14.70,0,289.75,295.76,0.0,0.0,0.000,135372.6,135372.6,2851,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434594735,106164.00
06/17/2015 22:30,2,0.000,ALERT,211.03,295.46,59.996,1434594604,"201051344000983","174011321042388",0.00,15.00,0,291.85,297.26,0.0,0.0,0.000,142515.0,142515.0,2849,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434594737,106165.00
06/17/2015 22:30,2,0.000,ALERT,211.25,294.86,60.007,1434594604,"201051344000917","174011321042388",0.00,15.50,0,290.65,296.06,0.0,0.0,0.000,145884.1,145884.1,2851,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434594738,106166.00
06/17/2015 22:30,2,0.000,ALERT,211.25,294.56,59.991,1434594604,"201051344000648","174011321042388",0.00,14.30,0,290.95,296.96,0.0,0.0,0.000,141872.5,141872.5,2843,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434594740,106167.00
06/17/2015 22:30,2,0.000,ALERT,211.03,295.46,59.991,1434594604,"201051344001093","174011321042388",0.00,15.30,0,291.85,296.66,0.0,0.0,0.000,143966.9,143966.9,2848,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434594742,106168.00
06/17/2015 22:30,2,0.000,ALERT,211.48,295.16,60.023,1434594604,"201051344000645","174011321042388",0.00,15.50,0,291.55,296.66,0.0,0.0,0.000,142287.4,142287.4,2846,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434594744,106169.00
06/17/2015 22:30,2,0.000,ALERT,212.38,295.46,59.986,1434594604,"274151322000085","174011321042388",0.00,16.30,0,292.46,296.96,0.0,0.0,0.000,424955.5,424955.5,4150,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434594746,106170.00
06/17/2015 22:30,2,0.000,ALERT,210.80,294.26,59.981,1434594604,"201051344000651","174011321042388",0.00,14.00,0,291.25,296.36,0.0,0.0,0.000,141684.9,141684.9,2846,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434594747,106171.00
06/17/2015 22:30,2,0.000,ALERT,211.25,294.56,59.996,1434594604,"201051344000867","174011321042388",0.00,15.50,0,291.55,297.26,0.0,0.0,0.000,134008.7,134008.7,2850,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434594749,106172.00
06/17/2015 22:30,2,0.000,ALERT,210.80,295.46,60.028,1434594604,"201051344001230","174011321042388",0.00,14.30,0,292.46,296.96,0.0,0.0,0.000,145154.7,145154.7,2853,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434594751,106173.00
06/17/2015 22:30,2,0.000,ALERT,211.25,295.46,59.991,1434594604,"201051344000576","174011321042388",0.00,15.00,0,291.85,296.66,0.0,0.0,0.000,141642.3,141642.3,2853,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434594753,106174.00
06/17/2015 22:30,2,0.000,ALERT,210.80,295.76,59.996,1434594604,"201051344000579","174011321042388",0.00,14.70,0,292.46,297.57,0.0,0.0,0.000,147708.9,147708.9,2844,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434594755,106175.00
06/17/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1434594604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,23278.2,23278.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434595484,106176.00
06/17/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1434594604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,21001.100000012,21001.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434595484,106177.00
06/17/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1434594604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,17515.700000024,17515.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434595484,106178.00
06/17/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1434594604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,21003.099999999,21003.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434595484,106179.00
06/17/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1434594604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,17463.40000001,17463.40000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434595484,106180.00
06/17/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1434594604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,23260.400000036,23260.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434595484,106181.00
06/17/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1434594604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,21871.7,21871.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434595484,106182.00
06/17/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1434594604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,20601,20601,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434595484,106183.00
06/17/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1434594604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,23069.3,23069.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434595484,106184.00
06/17/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1434594604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,20969.600000024,20969.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434595484,106185.00
06/17/2015 22:45,2,0.000,ALERT,210.12,293.66,59.991,1434595504,"201051344000955","174011321042388",0.00,14.30,0,291.25,296.66,0.0,0.0,0.000,147077.1,147077.1,2849,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434595580,106186.00
06/17/2015 22:45,2,0.000,ALERT,211.93,294.56,59.981,1434595504,"274151322000095","174011321042388",0.00,15.50,0,292.16,297.57,0.0,0.0,0.000,444911.5,444911.5,3768,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434595582,106187.00
06/17/2015 22:45,2,0.000,ALERT,210.35,293.96,59.970,1434595504,"201051344000868","174011321042388",0.00,14.30,0,291.85,297.57,0.0,0.0,0.000,133344.2,133344.2,2850,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434595584,106188.00
06/17/2015 22:45,2,0.000,ALERT,211.03,293.66,59.981,1434595504,"201051344000853","174011321042388",0.00,14.00,0,290.95,297.26,0.0,0.0,0.000,139606.7,139606.7,2847,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434595585,106189.00
06/17/2015 22:45,2,0.000,ALERT,211.25,294.56,59.981,1434595504,"201051344000582","174011321042388",0.00,14.30,0,292.16,297.57,0.0,0.0,0.000,140176.9,140176.9,2845,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434595587,106190.00
06/17/2015 22:45,2,0.000,ALERT,210.35,293.36,59.933,1434595504,"201051344000469","174011321042388",0.00,13.30,0,290.05,296.36,0.0,0.0,0.000,134807.9,134807.9,2846,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434595589,106191.00
06/17/2015 22:45,2,0.000,ALERT,210.35,293.66,59.954,1434595504,"201051344000988","174011321042388",0.00,14.30,0,288.85,296.66,0.0,0.0,0.000,134576.2,134576.2,2844,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434595591,106192.00
06/17/2015 22:45,2,0.000,ALERT,210.57,293.36,59.959,1434595504,"201051344001158","174011321042388",0.00,13.70,0,290.65,296.36,0.0,0.0,0.000,140795.2,140795.2,2847,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434595593,106193.00
06/17/2015 22:45,2,0.000,ALERT,210.57,292.76,59.965,1434595504,"201051344001025","174011321042388",0.00,13.70,0,290.65,297.57,0.0,0.0,0.000,143886.6,143886.6,2847,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434595595,106194.00
06/17/2015 22:45,2,0.000,ALERT,210.57,293.96,59.959,1434595504,"201051344000569","174011321042388",0.00,14.30,0,291.55,297.87,0.0,0.0,0.000,147601.9,147601.9,2848,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434595597,106195.00
06/17/2015 22:45,2,0.000,ALERT,211.70,293.66,59.975,1434595504,"274151322000094","174011321042388",0.00,15.80,0,290.95,296.36,0.0,0.0,0.000,333343.9,333343.9,4205,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434595599,106196.00
06/17/2015 22:45,2,0.000,ALERT,210.35,293.66,59.965,1434595504,"201051344000458","174011321042388",0.00,15.30,0,291.25,297.57,0.0,0.0,0.000,143338.7,143338.7,2848,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434595600,106197.00
06/17/2015 22:45,2,0.000,ALERT,211.93,293.06,59.965,1434595504,"274151322000087","174011321042388",0.00,19.50,0,290.35,296.66,0.0,0.0,0.000,403513.5,403513.5,3748,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434595602,106198.00
06/17/2015 22:45,2,0.000,ALERT,211.70,294.26,59.933,1434595504,"274151322000052","174011321042388",0.00,15.50,0,290.65,297.57,0.0,0.0,0.000,431298.2,431298.2,4151,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434595604,106199.00
06/17/2015 22:45,2,0.000,ALERT,210.80,294.26,59.933,1434595504,"201051344001145","174011321042388",0.00,13.70,0,291.55,297.87,0.0,0.0,0.000,148498.9,148498.9,2855,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434595606,106200.00
06/17/2015 22:45,2,0.000,ALERT,210.80,293.66,59.965,1434595504,"201051344000685","174011321042388",0.00,14.00,0,291.25,297.26,0.0,0.0,0.000,147705.9,147705.9,2856,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434595607,106201.00
06/17/2015 22:45,2,0.000,ALERT,211.48,293.66,59.965,1434595504,"274151322000088","174011321042388",0.00,15.80,0,290.95,296.96,0.0,0.0,0.000,412972.8,412972.8,3758,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434595609,106202.00
06/17/2015 22:45,2,0.000,ALERT,210.80,293.96,59.965,1434595504,"201051344000438","174011321042388",0.00,13.70,0,291.25,297.57,0.0,0.0,0.000,147780.6,147780.6,2850,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434595611,106203.00
06/17/2015 22:45,2,0.000,ALERT,210.35,293.66,59.965,1434595504,"201051344001135","174011321042388",0.00,14.00,0,291.25,297.87,0.0,0.0,0.000,139128.8,139128.8,2845,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434595613,106204.00
06/17/2015 22:45,2,0.000,ALERT,210.80,293.36,59.970,1434595504,"201051344000417","174011321042388",0.00,14.30,0,290.65,296.66,0.0,0.0,0.000,143665.5,143665.5,2844,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434595615,106205.00
06/17/2015 22:45,2,0.000,ALERT,210.35,294.26,59.959,1434595504,"201051344000594","174011321042388",0.00,14.30,0,290.95,297.26,0.0,0.0,0.000,143560.9,143560.9,2843,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434595616,106206.00
06/17/2015 22:45,2,0.000,ALERT,212.16,294.56,59.954,1434595504,"274151322000083","174011321042388",0.00,15.80,0,291.55,297.57,0.0,0.0,0.000,427567.0,427567.0,4158,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434595618,106207.00
06/17/2015 22:45,2,0.000,ALERT,210.80,293.96,59.965,1434595504,"201051344000585","174011321042388",0.00,14.30,0,290.95,296.96,0.0,0.0,0.000,142460.7,142460.7,2846,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434595620,106208.00
06/17/2015 22:45,2,0.000,ALERT,211.48,293.96,59.938,1434595504,"274151322000054","174011321042388",0.00,16.00,0,290.95,297.26,0.0,0.0,0.000,422859.8,422859.8,3748,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434595622,106209.00
06/17/2015 22:45,2,0.000,ALERT,210.80,293.66,59.938,1434595504,"201051344001203","174011321042388",0.00,14.00,0,290.95,298.77,0.0,0.0,0.000,143768.5,143768.5,2849,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434595624,106210.00
06/17/2015 22:45,2,0.000,ALERT,210.57,293.96,59.970,1434595504,"201051344000646","174011321042388",0.00,14.00,0,290.65,296.96,0.0,0.0,0.000,141291.5,141291.5,2844,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434595625,106211.00
06/17/2015 22:45,2,0.000,ALERT,212.38,293.06,59.949,1434595504,"274151322000068","174011321042388",0.00,16.70,0,290.35,296.06,0.0,0.0,0.000,332311.8,332311.8,3814,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434595627,106212.00
06/17/2015 22:45,2,0.000,ALERT,212.61,293.66,59.954,1434595504,"274151322000076","174011321042388",0.00,15.80,0,290.95,297.26,0.0,0.0,0.000,450576.2,450576.2,4156,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434595629,106213.00
06/17/2015 22:45,2,0.000,ALERT,210.57,294.56,59.959,1434595504,"201051344000890","174011321042388",0.00,14.30,0,291.55,298.17,0.0,0.0,0.000,145364.8,145364.8,2846,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434595631,106214.00
06/17/2015 22:45,2,0.000,ALERT,210.57,293.66,59.965,1434595504,"201051344000900","174011321042388",0.00,14.30,0,290.95,296.66,0.0,0.0,0.000,145635.6,145635.6,2851,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434595633,106215.00
06/17/2015 22:45,2,0.000,ALERT,211.03,293.06,59.954,1434595504,"201051344000633","174011321042388",0.00,14.00,0,289.45,296.06,0.0,0.0,0.000,135372.6,135372.6,2853,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434595634,106216.00
06/17/2015 22:45,2,0.000,ALERT,210.57,293.96,59.954,1434595504,"201051344000983","174011321042388",0.00,14.30,0,291.25,297.57,0.0,0.0,0.000,142515.0,142515.0,2851,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434595636,106217.00
06/17/2015 22:45,2,0.000,ALERT,210.80,293.36,59.959,1434595504,"201051344000917","174011321042388",0.00,15.00,0,290.05,296.66,0.0,0.0,0.000,145884.1,145884.1,2853,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434595638,106218.00
06/17/2015 22:45,2,0.000,ALERT,210.80,293.06,59.949,1434595504,"201051344000648","174011321042388",0.00,13.70,0,290.65,296.96,0.0,0.0,0.000,141872.5,141872.5,2845,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434595640,106219.00
06/17/2015 22:45,2,0.000,ALERT,210.80,293.96,59.944,1434595504,"201051344001093","174011321042388",0.00,15.00,0,291.25,296.96,0.0,0.0,0.000,143966.9,143966.9,2850,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434595642,106220.00
06/17/2015 22:45,2,0.000,ALERT,211.03,293.66,59.954,1434595504,"201051344000645","174011321042388",0.00,15.00,0,290.95,296.96,0.0,0.0,0.000,142287.4,142287.4,2848,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434595643,106221.00
06/17/2015 22:45,2,0.000,ALERT,212.16,294.26,59.949,1434595504,"274151322000085","174011321042388",0.00,15.80,0,291.25,297.26,0.0,0.0,0.000,424955.5,424955.5,4152,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434595645,106222.00
06/17/2015 22:45,2,0.000,ALERT,210.80,293.06,59.996,1434595504,"201051344000651","174011321042388",0.00,13.70,0,290.35,296.36,0.0,0.0,0.000,141684.9,141684.9,2848,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434595647,106223.00
06/17/2015 22:45,2,0.000,ALERT,210.80,293.36,59.981,1434595504,"201051344000867","174011321042388",0.00,15.00,0,290.95,297.26,0.0,0.0,0.000,134008.7,134008.7,2852,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434595649,106224.00
06/17/2015 22:45,2,0.000,ALERT,210.80,294.26,59.991,1434595504,"201051344001230","174011321042388",0.00,14.00,0,291.55,297.57,0.0,0.0,0.000,145154.7,145154.7,2855,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434595651,106225.00
06/17/2015 22:45,2,0.000,ALERT,211.25,294.26,59.959,1434595504,"201051344000576","174011321042388",0.00,14.30,0,291.25,296.96,0.0,0.0,0.000,141642.3,141642.3,2855,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434595653,106226.00
06/17/2015 22:45,2,0.000,ALERT,210.57,294.26,59.959,1434595504,"201051344000579","174011321042388",0.00,14.00,0,291.55,297.57,0.0,0.0,0.000,147708.9,147708.9,2846,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434595655,106227.00
06/17/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1434595504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,21871.7,21871.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434596384,106228.00
06/17/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1434595504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,20601,20601,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434596384,106229.00
06/17/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1434595504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,23069.3,23069.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434596384,106230.00
06/17/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1434595504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,20969.600000024,20969.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434596384,106231.00
06/17/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1434595504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,23278.2,23278.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434596384,106232.00
06/17/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1434595504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,21001.100000012,21001.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434596384,106233.00
06/17/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1434595504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,17515.700000024,17515.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434596384,106234.00
06/17/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1434595504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,21003.099999999,21003.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434596384,106235.00
06/17/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1434595504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,17463.40000001,17463.40000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434596384,106236.00
06/17/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1434595504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,23260.400000036,23260.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434596384,106237.00
06/17/2015 23:00,2,0.000,ALERT,211.03,294.56,60.023,1434596404,"201051344000955","174011321042388",0.00,13.70,0,291.55,296.96,0.0,0.0,0.000,147077.1,147077.1,2851,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434596480,106238.00
06/17/2015 23:00,2,0.000,ALERT,212.83,296.36,60.018,1434596404,"274151322000095","174011321042388",0.00,15.00,0,293.36,297.87,0.0,0.0,0.000,444911.5,444911.5,3770,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434596482,106239.00
06/17/2015 23:00,2,0.000,ALERT,211.48,295.16,60.039,1434596404,"201051344000868","174011321042388",0.00,13.70,0,292.46,297.87,0.0,0.0,0.000,133344.2,133344.2,2852,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434596483,106240.00
06/17/2015 23:00,2,0.000,ALERT,211.93,294.26,60.028,1434596404,"201051344000853","174011321042388",0.00,13.30,0,291.55,297.26,0.0,0.0,0.000,139606.7,139606.7,2849,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434596485,106241.00
06/17/2015 23:00,2,0.000,ALERT,211.93,295.16,60.044,1434596404,"201051344000582","174011321042388",0.00,13.70,0,292.46,297.57,0.0,0.0,0.000,140176.9,140176.9,2847,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434596487,106242.00
06/17/2015 23:00,2,0.000,ALERT,211.48,294.26,60.039,1434596404,"201051344000469","174011321042388",0.00,13.00,0,290.65,296.06,0.0,0.0,0.000,134807.9,134807.9,2848,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434596489,106243.00
06/17/2015 23:00,2,0.000,ALERT,211.48,294.26,60.012,1434596404,"201051344000988","174011321042388",0.00,14.00,0,289.15,296.36,0.0,0.0,0.000,134576.2,134576.2,2846,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434596491,106244.00
06/17/2015 23:00,2,0.000,ALERT,211.70,294.26,60.023,1434596404,"201051344001158","174011321042388",0.00,13.30,0,290.95,296.36,0.0,0.0,0.000,140795.2,140795.2,2849,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434596492,106245.00
06/17/2015 23:00,2,0.000,ALERT,211.48,293.96,60.034,1434596404,"201051344001025","174011321042388",0.00,13.30,0,291.25,297.87,0.0,0.0,0.000,143886.6,143886.6,2849,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434596494,106246.00
06/17/2015 23:00,2,0.000,ALERT,211.70,294.86,60.007,1434596404,"201051344000569","174011321042388",0.00,13.70,0,292.16,297.87,0.0,0.0,0.000,147601.9,147601.9,2850,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434596496,106247.00
06/17/2015 23:00,2,0.000,ALERT,212.83,293.96,60.034,1434596404,"274151322000094","174011321042388",0.00,15.30,0,291.55,296.36,0.0,0.0,0.000,333343.9,333343.9,4207,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434596498,106248.00
06/17/2015 23:00,2,0.000,ALERT,211.25,294.26,60.018,1434596404,"201051344000458","174011321042388",0.00,14.70,0,291.55,297.57,0.0,0.0,0.000,143338.7,143338.7,2850,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434596500,106249.00
06/17/2015 23:00,2,0.000,ALERT,212.61,294.26,60.007,1434596404,"274151322000087","174011321042388",0.00,18.30,0,291.25,296.36,0.0,0.0,0.000,403513.5,403513.5,3750,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434596502,106250.00
06/17/2015 23:00,2,0.000,ALERT,212.38,294.26,60.028,1434596404,"274151322000052","174011321042388",0.00,15.30,0,291.85,297.57,0.0,0.0,0.000,431298.2,431298.2,4153,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434596503,106251.00
06/17/2015 23:00,2,0.000,ALERT,211.93,294.56,60.007,1434596404,"201051344001145","174011321042388",0.00,13.30,0,292.16,297.87,0.0,0.0,0.000,148498.9,148498.9,2857,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434596505,106252.00
06/17/2015 23:00,2,0.000,ALERT,211.93,294.26,60.007,1434596404,"201051344000685","174011321042388",0.00,13.70,0,291.55,296.96,0.0,0.0,0.000,147705.9,147705.9,2858,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434596507,106253.00
06/17/2015 23:00,2,0.000,ALERT,211.93,293.96,60.007,1434596404,"274151322000088","174011321042388",0.00,15.30,0,292.16,296.96,0.0,0.0,0.000,412972.8,412972.8,3760,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434596509,106254.00
06/17/2015 23:00,2,0.000,ALERT,211.48,293.96,60.034,1434596404,"201051344000438","174011321042388",0.00,13.30,0,292.16,297.57,0.0,0.0,0.000,147780.6,147780.6,2852,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434596511,106255.00
06/17/2015 23:00,2,0.000,ALERT,211.25,293.96,60.007,1434596404,"201051344001135","174011321042388",0.00,13.70,0,292.16,297.87,0.0,0.0,0.000,139128.8,139128.8,2847,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434596512,106256.00
06/17/2015 23:00,2,0.000,ALERT,211.70,293.66,60.018,1434596404,"201051344000417","174011321042388",0.00,13.70,0,291.25,296.36,0.0,0.0,0.000,143665.5,143665.5,2846,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434596514,106257.00
06/17/2015 23:00,2,0.000,ALERT,211.03,294.56,60.012,1434596404,"201051344000594","174011321042388",0.00,14.00,0,291.55,296.96,0.0,0.0,0.000,143560.9,143560.9,2845,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434596516,106258.00
06/17/2015 23:00,2,0.000,ALERT,212.61,294.26,60.002,1434596404,"274151322000083","174011321042388",0.00,15.30,0,292.16,297.57,0.0,0.0,0.000,427567.0,427567.0,4160,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434596518,106259.00
06/17/2015 23:00,2,0.000,ALERT,211.70,293.96,60.018,1434596404,"201051344000585","174011321042388",0.00,14.00,0,291.55,296.96,0.0,0.0,0.000,142460.7,142460.7,2848,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434596520,106260.00
06/17/2015 23:00,2,0.000,ALERT,212.38,293.96,60.002,1434596404,"274151322000054","174011321042388",0.00,15.50,0,292.16,297.57,0.0,0.0,0.000,422859.8,422859.8,3750,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434596521,106261.00
06/17/2015 23:00,2,0.000,ALERT,211.70,293.66,60.012,1434596404,"201051344001203","174011321042388",0.00,13.70,0,291.85,298.77,0.0,0.0,0.000,143768.5,143768.5,2851,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434596523,106262.00
06/17/2015 23:00,2,0.000,ALERT,211.25,293.96,60.012,1434596404,"201051344000646","174011321042388",0.00,13.30,0,291.85,296.66,0.0,0.0,0.000,141291.5,141291.5,2846,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434596525,106263.00
06/17/2015 23:00,2,0.000,ALERT,213.29,293.36,60.028,1434596404,"274151322000068","174011321042388",0.00,15.80,0,291.85,296.36,0.0,0.0,0.000,332311.8,332311.8,3816,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434596527,106264.00
06/17/2015 23:00,2,0.000,ALERT,213.29,293.66,60.007,1434596404,"274151322000076","174011321042388",0.00,15.30,0,292.16,297.26,0.0,0.0,0.000,450576.2,450576.2,4158,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434596529,106265.00
06/17/2015 23:00,2,0.000,ALERT,211.48,294.56,60.007,1434596404,"201051344000890","174011321042388",0.00,14.00,0,292.46,298.17,0.0,0.0,0.000,145364.8,145364.8,2848,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434596530,106266.00
06/17/2015 23:00,2,0.000,ALERT,211.03,293.36,60.007,1434596404,"201051344000900","174011321042388",0.00,13.70,0,291.25,296.36,0.0,0.0,0.000,145635.6,145635.6,2853,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434596532,106267.00
06/17/2015 23:00,2,0.000,ALERT,211.70,292.76,60.018,1434596404,"201051344000633","174011321042388",0.00,13.70,0,289.75,295.76,0.0,0.0,0.000,135372.6,135372.6,2855,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434596534,106268.00
06/17/2015 23:00,2,0.000,ALERT,211.25,293.66,60.002,1434596404,"201051344000983","174011321042388",0.00,14.00,0,291.85,297.26,0.0,0.0,0.000,142515.0,142515.0,2853,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434596536,106269.00
06/17/2015 23:00,2,0.000,ALERT,211.70,293.36,59.975,1434596404,"201051344000917","174011321042388",0.00,14.70,0,290.65,296.36,0.0,0.0,0.000,145884.1,145884.1,2855,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434596538,106270.00
06/17/2015 23:00,2,0.000,ALERT,211.70,292.76,60.002,1434596404,"201051344000648","174011321042388",0.00,13.30,0,291.25,297.26,0.0,0.0,0.000,141872.5,141872.5,2847,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434596540,106271.00
06/17/2015 23:00,2,0.000,ALERT,211.70,293.96,60.002,1434596404,"201051344001093","174011321042388",0.00,14.70,0,292.16,296.96,0.0,0.0,0.000,143966.9,143966.9,2852,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434596541,106272.00
06/17/2015 23:00,2,0.000,ALERT,211.70,293.36,60.002,1434596404,"201051344000645","174011321042388",0.00,14.30,0,291.55,296.96,0.0,0.0,0.000,142287.4,142287.4,2850,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434596543,106273.00
06/17/2015 23:00,2,0.000,ALERT,212.83,294.26,60.028,1434596404,"274151322000085","174011321042388",0.00,15.30,0,292.46,297.26,0.0,0.0,0.000,424955.5,424955.5,4154,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434596545,106274.00
06/17/2015 23:00,2,0.000,ALERT,211.70,293.06,60.018,1434596404,"201051344000651","174011321042388",0.00,13.00,0,291.25,296.66,0.0,0.0,0.000,141684.9,141684.9,2850,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434596547,106275.00
06/17/2015 23:00,2,0.000,ALERT,211.70,293.06,60.007,1434596404,"201051344000867","174011321042388",0.00,14.30,0,290.95,297.26,0.0,0.0,0.000,134008.7,134008.7,2854,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434596549,106276.00
06/17/2015 23:00,2,0.000,ALERT,211.48,294.26,60.007,1434596404,"201051344001230","174011321042388",0.00,13.70,0,292.16,297.26,0.0,0.0,0.000,145154.7,145154.7,2857,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434596550,106277.00
06/17/2015 23:00,2,0.000,ALERT,211.93,293.96,60.007,1434596404,"201051344000576","174011321042388",0.00,13.70,0,291.85,296.96,0.0,0.0,0.000,141642.3,141642.3,2857,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434596552,106278.00
06/17/2015 23:00,2,0.000,ALERT,211.48,294.26,60.034,1434596404,"201051344000579","174011321042388",0.00,13.70,0,292.46,297.57,0.0,0.0,0.000,147708.9,147708.9,2848,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434596554,106279.00
06/17/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1434596404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,21001.100000012,21001.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434597284,106280.00
06/17/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1434596404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,17515.700000024,17515.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434597284,106281.00
06/17/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1434596404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,21003.099999999,21003.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434597284,106282.00
06/17/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1434596404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,17463.40000001,17463.40000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434597284,106283.00
06/17/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1434596404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,23260.400000036,23260.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434597284,106284.00
06/17/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1434596404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,21871.7,21871.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434597284,106285.00
06/17/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1434596404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,20601,20601,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434597284,106286.00
06/17/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1434596404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,23069.3,23069.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434597284,106287.00
06/17/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1434596404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,20969.600000024,20969.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434597284,106288.00
06/17/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1434596404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,23278.2,23278.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434597284,106289.00
06/17/2015 23:15,2,0.000,ALERT,210.57,295.16,59.981,1434597303,"201051344000955","174011321042388",0.00,13.70,0,292.16,297.87,0.0,0.0,0.000,147077.1,147077.1,2853,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434597379,106290.00
06/17/2015 23:15,2,0.000,ALERT,212.38,297.26,59.996,1434597303,"274151322000095","174011321042388",0.00,14.70,0,293.06,298.77,0.0,0.0,0.000,444911.5,444911.5,3772,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434597381,106291.00
06/17/2015 23:15,2,0.000,ALERT,211.03,295.76,59.975,1434597303,"201051344000868","174011321042388",0.00,13.30,0,292.76,298.77,0.0,0.0,0.000,133344.2,133344.2,2854,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434597383,106292.00
06/17/2015 23:15,2,0.000,ALERT,211.93,295.76,59.970,1434597303,"201051344000853","174011321042388",0.00,13.00,0,291.85,298.17,0.0,0.0,0.000,139606.7,139606.7,2851,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434597385,106293.00
06/17/2015 23:15,2,0.000,ALERT,212.16,297.26,59.991,1434597303,"201051344000582","174011321042388",0.00,13.30,0,293.06,298.77,0.0,0.0,0.000,140176.9,140176.9,2849,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434597386,106294.00
