ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/17/2015 23:15,2,0.000,ALERT,211.70,295.76,59.996,1434597303,"201051344000469","174011321042388",0.00,12.70,0,291.25,297.26,0.0,0.0,0.000,134807.9,134807.9,2850,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434597388,106295.00
06/17/2015 23:15,2,0.000,ALERT,211.48,295.76,59.975,1434597303,"201051344000988","174011321042388",0.00,13.30,0,289.75,297.26,0.0,0.0,0.000,134576.2,134576.2,2848,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434597390,106296.00
06/17/2015 23:15,2,0.000,ALERT,211.70,295.76,59.917,1434597303,"201051344001158","174011321042388",0.00,13.00,0,291.55,297.26,0.0,0.0,0.000,140795.2,140795.2,2851,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434597392,106297.00
06/17/2015 23:15,2,0.000,ALERT,211.70,295.46,59.959,1434597303,"201051344001025","174011321042388",0.00,13.00,0,291.55,298.47,0.0,0.0,0.000,143886.6,143886.6,2851,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434597394,106298.00
06/17/2015 23:15,2,0.000,ALERT,211.70,296.36,59.991,1434597303,"201051344000569","174011321042388",0.00,13.30,0,291.85,298.77,0.0,0.0,0.000,147601.9,147601.9,2852,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434597396,106299.00
06/17/2015 23:15,2,0.000,ALERT,212.83,295.46,59.954,1434597303,"274151322000094","174011321042388",0.00,15.00,0,291.55,297.26,0.0,0.0,0.000,333343.9,333343.9,4209,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434597398,106300.00
06/17/2015 23:15,2,0.000,ALERT,211.48,296.06,59.954,1434597303,"201051344000458","174011321042388",0.00,14.30,0,292.16,298.47,0.0,0.0,0.000,143338.7,143338.7,2852,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434597400,106301.00
06/17/2015 23:15,2,0.000,ALERT,213.06,295.46,59.949,1434597303,"274151322000087","174011321042388",0.00,17.80,0,291.25,297.57,0.0,0.0,0.000,403513.5,403513.5,3752,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434597402,106302.00
06/17/2015 23:15,2,0.000,ALERT,212.61,295.76,59.954,1434597303,"274151322000052","174011321042388",0.00,14.70,0,291.55,298.47,0.0,0.0,0.000,431298.2,431298.2,4155,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434597404,106303.00
06/17/2015 23:15,2,0.000,ALERT,212.16,296.66,59.954,1434597303,"201051344001145","174011321042388",0.00,13.00,0,292.46,299.07,0.0,0.0,0.000,148498.9,148498.9,2859,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434597405,106304.00
06/17/2015 23:15,2,0.000,ALERT,212.16,296.06,59.917,1434597303,"201051344000685","174011321042388",0.00,13.70,0,292.16,297.87,0.0,0.0,0.000,147705.9,147705.9,2860,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434597407,106305.00
06/17/2015 23:15,2,0.000,ALERT,212.83,296.06,59.954,1434597303,"274151322000088","174011321042388",0.00,15.00,0,291.85,297.87,0.0,0.0,0.000,412972.8,412972.8,3762,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434597409,106306.00
06/17/2015 23:15,2,0.000,ALERT,211.93,296.06,59.959,1434597303,"201051344000438","174011321042388",0.00,13.00,0,292.16,298.47,0.0,0.0,0.000,147780.6,147780.6,2854,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434597411,106307.00
06/17/2015 23:15,2,0.000,ALERT,211.48,296.36,59.954,1434597303,"201051344001135","174011321042388",0.00,13.30,0,292.16,298.77,0.0,0.0,0.000,139128.8,139128.8,2849,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434597413,106308.00
06/17/2015 23:15,2,0.000,ALERT,211.93,295.46,59.970,1434597303,"201051344000417","174011321042388",0.00,13.70,0,291.55,297.26,0.0,0.0,0.000,143665.5,143665.5,2848,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434597414,106309.00
06/17/2015 23:15,2,0.000,ALERT,211.48,296.66,59.965,1434597303,"201051344000594","174011321042388",0.00,13.70,0,291.55,297.87,0.0,0.0,0.000,143560.9,143560.9,2847,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434597416,106310.00
06/17/2015 23:15,2,0.000,ALERT,213.06,296.66,59.959,1434597303,"274151322000083","174011321042388",0.00,14.70,0,292.16,298.47,0.0,0.0,0.000,427567.0,427567.0,4162,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434597418,106311.00
06/17/2015 23:15,2,0.000,ALERT,211.93,296.66,59.970,1434597303,"201051344000585","174011321042388",0.00,13.70,0,291.55,297.87,0.0,0.0,0.000,142460.7,142460.7,2850,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434597420,106312.00
06/17/2015 23:15,2,0.000,ALERT,213.06,296.36,59.954,1434597303,"274151322000054","174011321042388",0.00,15.30,0,291.85,298.47,0.0,0.0,0.000,422859.8,422859.8,3752,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434597421,106313.00
06/17/2015 23:15,2,0.000,ALERT,211.93,296.06,59.965,1434597303,"201051344001203","174011321042388",0.00,13.30,0,291.85,299.97,0.0,0.0,0.000,143768.5,143768.5,2853,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434597423,106314.00
06/17/2015 23:15,2,0.000,ALERT,211.48,296.06,59.954,1434597303,"201051344000646","174011321042388",0.00,13.30,0,291.25,297.57,0.0,0.0,0.000,141291.5,141291.5,2848,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434597425,106315.00
06/17/2015 23:15,2,0.000,ALERT,213.74,295.46,59.949,1434597303,"274151322000068","174011321042388",0.00,15.50,0,291.55,297.26,0.0,0.0,0.000,332311.8,332311.8,3818,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434597427,106316.00
06/17/2015 23:15,2,0.000,ALERT,213.51,296.06,59.954,1434597303,"274151322000076","174011321042388",0.00,15.00,0,292.16,298.17,0.0,0.0,0.000,450576.2,450576.2,4160,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434597429,106317.00
06/17/2015 23:15,2,0.000,ALERT,211.70,296.36,59.991,1434597303,"201051344000890","174011321042388",0.00,13.70,0,292.46,299.07,0.0,0.0,0.000,145364.8,145364.8,2850,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434597431,106318.00
06/17/2015 23:15,2,0.000,ALERT,211.70,296.06,59.970,1434597303,"201051344000900","174011321042388",0.00,13.30,0,291.25,297.26,0.0,0.0,0.000,145635.6,145635.6,2855,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434597432,106319.00
06/17/2015 23:15,2,0.000,ALERT,212.16,295.16,59.965,1434597303,"201051344000633","174011321042388",0.00,13.30,0,289.45,296.66,0.0,0.0,0.000,135372.6,135372.6,2857,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434597434,106320.00
06/17/2015 23:15,2,0.000,ALERT,211.70,295.76,59.975,1434597303,"201051344000983","174011321042388",0.00,13.70,0,291.55,298.47,0.0,0.0,0.000,142515.0,142515.0,2855,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434597436,106321.00
06/17/2015 23:15,2,0.000,ALERT,211.93,295.76,59.954,1434597303,"201051344000917","174011321042388",0.00,14.30,0,290.35,297.26,0.0,0.0,0.000,145884.1,145884.1,2857,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434597438,106322.00
06/17/2015 23:15,2,0.000,ALERT,211.93,295.46,59.965,1434597303,"201051344000648","174011321042388",0.00,13.00,0,290.65,298.17,0.0,0.0,0.000,141872.5,141872.5,2849,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434597440,106323.00
06/17/2015 23:15,2,0.000,ALERT,211.93,296.36,59.965,1434597303,"201051344001093","174011321042388",0.00,14.30,0,291.85,297.87,0.0,0.0,0.000,143966.9,143966.9,2854,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434597441,106324.00
06/17/2015 23:15,2,0.000,ALERT,212.16,295.76,59.928,1434597303,"201051344000645","174011321042388",0.00,14.00,0,291.25,297.87,0.0,0.0,0.000,142287.4,142287.4,2852,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434597443,106325.00
06/17/2015 23:15,2,0.000,ALERT,213.29,296.96,59.928,1434597303,"274151322000085","174011321042388",0.00,15.00,0,292.16,297.87,0.0,0.0,0.000,424955.5,424955.5,4156,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434597445,106326.00
06/17/2015 23:15,2,0.000,ALERT,211.93,295.76,59.933,1434597303,"201051344000651","174011321042388",0.00,12.70,0,291.25,297.57,0.0,0.0,0.000,141684.9,141684.9,2852,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434597447,106327.00
06/17/2015 23:15,2,0.000,ALERT,211.93,295.46,59.959,1434597303,"201051344000867","174011321042388",0.00,14.00,0,290.95,298.17,0.0,0.0,0.000,134008.7,134008.7,2856,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434597449,106328.00
06/17/2015 23:15,2,0.000,ALERT,212.16,296.66,59.970,1434597303,"201051344001230","174011321042388",0.00,13.30,0,291.85,298.17,0.0,0.0,0.000,145154.7,145154.7,2859,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434597451,106329.00
06/17/2015 23:15,2,0.000,ALERT,212.38,296.66,59.970,1434597303,"201051344000576","174011321042388",0.00,13.30,0,291.55,297.87,0.0,0.0,0.000,141642.3,141642.3,2859,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434597452,106330.00
06/17/2015 23:15,2,0.000,ALERT,211.70,296.66,59.970,1434597303,"201051344000579","174011321042388",0.00,13.30,0,292.16,298.77,0.0,0.0,0.000,147708.9,147708.9,2850,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434597454,106331.00
06/17/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1434597303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,20601,20601,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434598183,106332.00
06/17/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1434597303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,23069.3,23069.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434598183,106333.00
06/17/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1434597303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,20969.600000024,20969.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434598183,106334.00
06/17/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1434597303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,23278.2,23278.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434598183,106335.00
06/17/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1434597303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,21001.100000012,21001.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434598183,106336.00
06/17/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1434597303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,17515.700000024,17515.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434598183,106337.00
06/17/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1434597303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,21003.099999999,21003.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434598183,106338.00
06/17/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1434597303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,17463.40000001,17463.40000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434598183,106339.00
06/17/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1434597303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,23260.400000036,23260.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434598183,106340.00
06/17/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1434597303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,21871.7,21871.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434598183,106341.00
06/17/2015 23:30,2,0.000,ALERT,211.03,295.76,59.970,1434598204,"201051344000955","174011321042388",0.00,13.30,0,293.06,298.17,0.0,0.0,0.000,147077.1,147077.1,2855,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434598280,106342.00
06/17/2015 23:30,2,0.000,ALERT,212.83,297.26,59.981,1434598204,"274151322000095","174011321042388",0.00,14.30,0,294.86,299.07,0.0,0.0,0.000,444911.5,444911.5,3774,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434598282,106343.00
06/17/2015 23:30,2,0.000,ALERT,211.25,296.36,59.981,1434598204,"201051344000868","174011321042388",0.00,13.00,0,293.96,299.07,0.0,0.0,0.000,133344.2,133344.2,2856,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434598284,106344.00
06/17/2015 23:30,2,0.000,ALERT,211.93,295.76,59.996,1434598204,"201051344000853","174011321042388",0.00,13.00,0,293.96,298.47,0.0,0.0,0.000,139606.7,139606.7,2853,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434598286,106345.00
06/17/2015 23:30,2,0.000,ALERT,212.16,296.96,59.965,1434598204,"201051344000582","174011321042388",0.00,13.30,0,294.86,299.07,0.0,0.0,0.000,140176.9,140176.9,2851,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434598287,106346.00
06/17/2015 23:30,2,0.000,ALERT,211.48,295.46,59.954,1434598204,"201051344000469","174011321042388",0.00,12.70,0,292.76,297.57,0.0,0.0,0.000,134807.9,134807.9,2852,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434598289,106347.00
06/17/2015 23:30,2,0.000,ALERT,211.25,295.76,59.975,1434598204,"201051344000988","174011321042388",0.00,13.30,0,291.55,297.57,0.0,0.0,0.000,134576.2,134576.2,2850,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434598291,106348.00
06/17/2015 23:30,2,0.000,ALERT,211.48,295.46,59.970,1434598204,"201051344001158","174011321042388",0.00,12.70,0,293.36,297.57,0.0,0.0,0.000,140795.2,140795.2,2853,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434598293,106349.00
06/17/2015 23:30,2,0.000,ALERT,211.48,295.16,59.975,1434598204,"201051344001025","174011321042388",0.00,12.70,0,293.36,299.07,0.0,0.0,0.000,143886.6,143886.6,2853,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434598295,106350.00
06/17/2015 23:30,2,0.000,ALERT,211.48,296.36,59.975,1434598204,"201051344000569","174011321042388",0.00,13.30,0,294.26,299.07,0.0,0.0,0.000,147601.9,147601.9,2854,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434598297,106351.00
06/17/2015 23:30,2,0.000,ALERT,212.83,295.46,59.970,1434598204,"274151322000094","174011321042388",0.00,14.30,0,293.66,297.57,0.0,0.0,0.000,333343.9,333343.9,4211,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434598299,106352.00
06/17/2015 23:30,2,0.000,ALERT,211.48,296.06,59.954,1434598204,"201051344000458","174011321042388",0.00,14.00,0,293.96,299.07,0.0,0.0,0.000,143338.7,143338.7,2854,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434598300,106353.00
06/17/2015 23:30,2,0.000,ALERT,212.83,295.46,59.954,1434598204,"274151322000087","174011321042388",0.00,17.30,0,293.06,297.87,0.0,0.0,0.000,403513.5,403513.5,3754,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434598303,106354.00
06/17/2015 23:30,2,0.000,ALERT,212.61,295.46,59.959,1434598204,"274151322000052","174011321042388",0.00,14.70,0,293.66,298.77,0.0,0.0,0.000,431298.2,431298.2,4157,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434598304,106355.00
06/17/2015 23:30,2,0.000,ALERT,211.93,296.36,59.970,1434598204,"201051344001145","174011321042388",0.00,13.00,0,294.56,299.37,0.0,0.0,0.000,148498.9,148498.9,2861,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434598306,106356.00
06/17/2015 23:30,2,0.000,ALERT,211.93,296.06,59.949,1434598204,"201051344000685","174011321042388",0.00,13.30,0,293.96,298.17,0.0,0.0,0.000,147705.9,147705.9,2862,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434598308,106357.00
06/17/2015 23:30,2,0.000,ALERT,212.38,296.36,59.965,1434598204,"274151322000088","174011321042388",0.00,14.70,0,293.66,298.47,0.0,0.0,0.000,412972.8,412972.8,3764,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434598310,106358.00
06/17/2015 23:30,2,0.000,ALERT,211.70,296.06,59.975,1434598204,"201051344000438","174011321042388",0.00,13.00,0,294.26,298.77,0.0,0.0,0.000,147780.6,147780.6,2856,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434598311,106359.00
06/17/2015 23:30,2,0.000,ALERT,211.25,295.76,59.986,1434598204,"201051344001135","174011321042388",0.00,13.30,0,294.26,299.07,0.0,0.0,0.000,139128.8,139128.8,2851,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434598313,106360.00
06/17/2015 23:30,2,0.000,ALERT,211.93,295.46,59.959,1434598204,"201051344000417","174011321042388",0.00,13.30,0,293.36,297.87,0.0,0.0,0.000,143665.5,143665.5,2850,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434598315,106361.00
06/17/2015 23:30,2,0.000,ALERT,211.25,296.36,60.002,1434598204,"201051344000594","174011321042388",0.00,13.70,0,293.96,298.17,0.0,0.0,0.000,143560.9,143560.9,2849,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434598317,106362.00
06/17/2015 23:30,2,0.000,ALERT,212.61,295.76,59.959,1434598204,"274151322000083","174011321042388",0.00,14.30,0,294.26,298.77,0.0,0.0,0.000,427567.0,427567.0,4164,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434598319,106363.00
06/17/2015 23:30,2,0.000,ALERT,211.93,296.06,59.954,1434598204,"201051344000585","174011321042388",0.00,13.70,0,293.96,298.17,0.0,0.0,0.000,142460.7,142460.7,2852,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434598321,106364.00
06/17/2015 23:30,2,0.000,ALERT,212.38,295.76,59.965,1434598204,"274151322000054","174011321042388",0.00,15.00,0,293.96,298.77,0.0,0.0,0.000,422859.8,422859.8,3754,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434598323,106365.00
06/17/2015 23:30,2,0.000,ALERT,211.70,295.76,59.965,1434598204,"201051344001203","174011321042388",0.00,13.30,0,293.96,300.27,0.0,0.0,0.000,143768.5,143768.5,2855,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434598325,106366.00
06/17/2015 23:30,2,0.000,ALERT,211.25,295.76,59.970,1434598204,"201051344000646","174011321042388",0.00,13.00,0,293.36,297.87,0.0,0.0,0.000,141291.5,141291.5,2850,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434598326,106367.00
06/17/2015 23:30,2,0.000,ALERT,213.51,295.16,59.954,1434598204,"274151322000068","174011321042388",0.00,15.30,0,293.36,297.57,0.0,0.0,0.000,332311.8,332311.8,3820,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434598328,106368.00
06/17/2015 23:30,2,0.000,ALERT,213.74,296.36,59.970,1434598204,"274151322000076","174011321042388",0.00,14.70,0,294.26,298.47,0.0,0.0,0.000,450576.2,450576.2,4162,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434598330,106369.00
06/17/2015 23:30,2,0.000,ALERT,211.48,296.36,59.975,1434598204,"201051344000890","174011321042388",0.00,13.70,0,294.26,299.67,0.0,0.0,0.000,145364.8,145364.8,2852,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434598332,106370.00
06/17/2015 23:30,2,0.000,ALERT,211.48,295.76,59.938,1434598204,"201051344000900","174011321042388",0.00,13.30,0,293.66,297.87,0.0,0.0,0.000,145635.6,145635.6,2857,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434598334,106371.00
06/17/2015 23:30,2,0.000,ALERT,212.16,295.46,59.970,1434598204,"201051344000633","174011321042388",0.00,13.00,0,291.85,297.26,0.0,0.0,0.000,135372.6,135372.6,2859,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434598335,106372.00
06/17/2015 23:30,2,0.000,ALERT,211.48,296.06,59.965,1434598204,"201051344000983","174011321042388",0.00,13.30,0,293.96,298.77,0.0,0.0,0.000,142515.0,142515.0,2857,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434598337,106373.00
06/17/2015 23:30,2,0.000,ALERT,211.70,295.46,59.970,1434598204,"201051344000917","174011321042388",0.00,14.30,0,293.06,297.57,0.0,0.0,0.000,145884.1,145884.1,2859,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434598339,106374.00
06/17/2015 23:30,2,0.000,ALERT,211.70,295.16,59.981,1434598204,"201051344000648","174011321042388",0.00,12.70,0,293.36,298.47,0.0,0.0,0.000,141872.5,141872.5,2851,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434598341,106375.00
06/17/2015 23:30,2,0.000,ALERT,211.70,296.06,59.975,1434598204,"201051344001093","174011321042388",0.00,14.30,0,294.26,298.17,0.0,0.0,0.000,143966.9,143966.9,2856,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434598343,106376.00
06/17/2015 23:30,2,0.000,ALERT,211.93,295.76,59.970,1434598204,"201051344000645","174011321042388",0.00,14.00,0,293.66,298.17,0.0,0.0,0.000,142287.4,142287.4,2854,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434598345,106377.00
06/17/2015 23:30,2,0.000,ALERT,212.83,295.76,59.965,1434598204,"274151322000085","174011321042388",0.00,14.70,0,294.26,298.47,0.0,0.0,0.000,424955.5,424955.5,4158,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434598346,106378.00
06/17/2015 23:30,2,0.000,ALERT,211.48,295.16,59.965,1434598204,"201051344000651","174011321042388",0.00,12.70,0,293.36,297.87,0.0,0.0,0.000,141684.9,141684.9,2854,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434598348,106379.00
06/17/2015 23:30,2,0.000,ALERT,211.70,295.46,59.965,1434598204,"201051344000867","174011321042388",0.00,14.00,0,293.36,298.77,0.0,0.0,0.000,134008.7,134008.7,2858,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434598350,106380.00
06/17/2015 23:30,2,0.000,ALERT,211.70,296.36,59.954,1434598204,"201051344001230","174011321042388",0.00,13.30,0,294.56,298.47,0.0,0.0,0.000,145154.7,145154.7,2861,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434598352,106381.00
06/17/2015 23:30,2,0.000,ALERT,212.16,296.36,59.954,1434598204,"201051344000576","174011321042388",0.00,13.30,0,294.26,298.47,0.0,0.0,0.000,141642.3,141642.3,2861,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434598354,106382.00
06/17/2015 23:30,2,0.000,ALERT,211.48,296.36,59.959,1434598204,"201051344000579","174011321042388",0.00,13.30,0,294.56,299.07,0.0,0.0,0.000,147708.9,147708.9,2852,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434598356,106383.00
06/17/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1434598204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,21001.100000012,21001.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434599084,106384.00
06/17/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1434598204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,17515.700000024,17515.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434599084,106385.00
06/17/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1434598204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,21003.099999999,21003.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434599084,106386.00
06/17/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1434598204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,17463.40000001,17463.40000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434599084,106387.00
06/17/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1434598204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,23260.400000036,23260.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434599084,106388.00
06/17/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1434598204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,21871.7,21871.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434599084,106389.00
06/17/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1434598204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,20601,20601,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434599084,106390.00
06/17/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1434598204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,23069.3,23069.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434599084,106391.00
06/17/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1434598204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,20969.600000024,20969.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434599084,106392.00
06/17/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1434598204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,23278.2,23278.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434599084,106393.00
06/17/2015 23:45,2,0.000,ALERT,211.93,295.16,59.996,1434599104,"201051344000955","174011321042388",0.00,13.30,0,293.36,298.17,0.0,0.0,0.000,147077.1,147077.1,2857,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434599180,106394.00
06/17/2015 23:45,2,0.000,ALERT,213.74,296.36,60.002,1434599104,"274151322000095","174011321042388",0.00,14.00,0,294.26,299.07,0.0,0.0,0.000,444911.5,444911.5,3776,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434599182,106395.00
06/17/2015 23:45,2,0.000,ALERT,211.93,295.46,60.007,1434599104,"201051344000868","174011321042388",0.00,13.30,0,293.96,299.07,0.0,0.0,0.000,133344.2,133344.2,2858,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434599184,106396.00
06/17/2015 23:45,2,0.000,ALERT,212.61,295.16,60.002,1434599104,"201051344000853","174011321042388",0.00,13.00,0,293.36,298.47,0.0,0.0,0.000,139606.7,139606.7,2855,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434599186,106397.00
06/17/2015 23:45,2,0.000,ALERT,212.83,296.36,59.996,1434599104,"201051344000582","174011321042388",0.00,13.30,0,294.26,299.07,0.0,0.0,0.000,140176.9,140176.9,2853,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434599188,106398.00
06/17/2015 23:45,2,0.000,ALERT,212.16,295.16,59.970,1434599104,"201051344000469","174011321042388",0.00,12.30,0,292.46,297.57,0.0,0.0,0.000,134807.9,134807.9,2854,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434599190,106399.00
06/17/2015 23:45,2,0.000,ALERT,211.93,295.16,60.002,1434599104,"201051344000988","174011321042388",0.00,13.30,0,290.95,297.87,0.0,0.0,0.000,134576.2,134576.2,2852,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434599192,106400.00
06/17/2015 23:45,2,0.000,ALERT,212.16,294.86,60.002,1434599104,"201051344001158","174011321042388",0.00,12.70,0,292.76,297.57,0.0,0.0,0.000,140795.2,140795.2,2855,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434599193,106401.00
06/17/2015 23:45,2,0.000,ALERT,212.16,294.56,59.970,1434599104,"201051344001025","174011321042388",0.00,12.70,0,292.76,299.07,0.0,0.0,0.000,143886.6,143886.6,2855,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434599195,106402.00
06/17/2015 23:45,2,0.000,ALERT,212.16,295.76,59.991,1434599104,"201051344000569","174011321042388",0.00,13.30,0,293.96,299.07,0.0,0.0,0.000,147601.9,147601.9,2856,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434599197,106403.00
06/17/2015 23:45,2,0.000,ALERT,213.74,294.56,60.034,1434599104,"274151322000094","174011321042388",0.00,14.30,0,293.06,297.87,0.0,0.0,0.000,333343.9,333343.9,4213,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434599199,106404.00
06/17/2015 23:45,2,0.000,ALERT,212.16,295.46,60.007,1434599104,"201051344000458","174011321042388",0.00,14.00,0,293.36,299.07,0.0,0.0,0.000,143338.7,143338.7,2856,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434599201,106405.00
06/17/2015 23:45,2,0.000,ALERT,213.96,295.46,59.996,1434599104,"274151322000087","174011321042388",0.00,16.70,0,292.46,297.87,0.0,0.0,0.000,403513.5,403513.5,3756,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434599203,106406.00
06/17/2015 23:45,2,0.000,ALERT,213.29,295.46,59.996,1434599104,"274151322000052","174011321042388",0.00,14.30,0,293.06,298.77,0.0,0.0,0.000,431298.2,431298.2,4159,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434599205,106407.00
06/17/2015 23:45,2,0.000,ALERT,212.61,296.06,59.975,1434599104,"201051344001145","174011321042388",0.00,13.00,0,293.96,299.37,0.0,0.0,0.000,148498.9,148498.9,2863,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434599206,106408.00
06/17/2015 23:45,2,0.000,ALERT,212.83,295.46,60.012,1434599104,"201051344000685","174011321042388",0.00,13.30,0,293.36,298.17,0.0,0.0,0.000,147705.9,147705.9,2864,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434599208,106409.00
06/17/2015 23:45,2,0.000,ALERT,213.51,295.46,59.991,1434599104,"274151322000088","174011321042388",0.00,14.70,0,293.06,298.47,0.0,0.0,0.000,412972.8,412972.8,3766,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434599210,106410.00
06/17/2015 23:45,2,0.000,ALERT,212.61,295.76,60.002,1434599104,"201051344000438","174011321042388",0.00,13.00,0,293.66,298.77,0.0,0.0,0.000,147780.6,147780.6,2858,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434599212,106411.00
06/17/2015 23:45,2,0.000,ALERT,212.16,295.46,59.991,1434599104,"201051344001135","174011321042388",0.00,13.30,0,293.36,299.07,0.0,0.0,0.000,139128.8,139128.8,2853,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434599214,106412.00
06/17/2015 23:45,2,0.000,ALERT,212.61,294.86,60.034,1434599104,"201051344000417","174011321042388",0.00,13.30,0,293.06,297.87,0.0,0.0,0.000,143665.5,143665.5,2852,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434599215,106413.00
06/17/2015 23:45,2,0.000,ALERT,211.93,295.76,60.028,1434599104,"201051344000594","174011321042388",0.00,13.30,0,293.06,298.47,0.0,0.0,0.000,143560.9,143560.9,2851,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434599217,106414.00
06/17/2015 23:45,2,0.000,ALERT,213.96,296.36,59.996,1434599104,"274151322000083","174011321042388",0.00,14.30,0,293.66,298.77,0.0,0.0,0.000,427567.0,427567.0,4166,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434599219,106415.00
06/17/2015 23:45,2,0.000,ALERT,212.61,295.46,59.996,1434599104,"201051344000585","174011321042388",0.00,13.70,0,293.06,298.17,0.0,0.0,0.000,142460.7,142460.7,2854,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434599221,106416.00
06/17/2015 23:45,2,0.000,ALERT,213.51,296.36,60.007,1434599104,"274151322000054","174011321042388",0.00,15.00,0,293.06,298.77,0.0,0.0,0.000,422859.8,422859.8,3756,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434599223,106417.00
06/17/2015 23:45,2,0.000,ALERT,212.38,295.16,60.018,1434599104,"201051344001203","174011321042388",0.00,13.30,0,293.36,300.27,0.0,0.0,0.000,143768.5,143768.5,2857,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434599225,106418.00
06/17/2015 23:45,2,0.000,ALERT,211.93,295.46,59.996,1434599104,"201051344000646","174011321042388",0.00,13.30,0,293.06,298.17,0.0,0.0,0.000,141291.5,141291.5,2852,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434599226,106419.00
06/17/2015 23:45,2,0.000,ALERT,213.96,295.16,59.959,1434599104,"274151322000068","174011321042388",0.00,15.30,0,292.76,297.57,0.0,0.0,0.000,332311.8,332311.8,3822,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434599228,106420.00
06/17/2015 23:45,2,0.000,ALERT,213.96,295.76,59.986,1434599104,"274151322000076","174011321042388",0.00,14.30,0,293.36,298.77,0.0,0.0,0.000,450576.2,450576.2,4164,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434599230,106421.00
06/17/2015 23:45,2,0.000,ALERT,212.38,295.76,60.028,1434599104,"201051344000890","174011321042388",0.00,13.70,0,293.96,299.67,0.0,0.0,0.000,145364.8,145364.8,2854,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434599232,106422.00
06/17/2015 23:45,2,0.000,ALERT,212.16,295.16,59.981,1434599104,"201051344000900","174011321042388",0.00,13.00,0,293.06,297.87,0.0,0.0,0.000,145635.6,145635.6,2859,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434599234,106423.00
06/17/2015 23:45,2,0.000,ALERT,212.38,294.26,60.034,1434599104,"201051344000633","174011321042388",0.00,13.00,0,291.55,297.26,0.0,0.0,0.000,135372.6,135372.6,2861,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434599236,106424.00
06/17/2015 23:45,2,0.000,ALERT,212.16,295.46,59.996,1434599104,"201051344000983","174011321042388",0.00,13.30,0,293.66,298.77,0.0,0.0,0.000,142515.0,142515.0,2859,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434599237,106425.00
06/17/2015 23:45,2,0.000,ALERT,212.38,294.86,59.991,1434599104,"201051344000917","174011321042388",0.00,14.30,0,292.16,297.57,0.0,0.0,0.000,145884.1,145884.1,2861,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434599239,106426.00
06/17/2015 23:45,2,0.000,ALERT,212.38,294.86,59.991,1434599104,"201051344000648","174011321042388",0.00,12.70,0,292.76,298.47,0.0,0.0,0.000,141872.5,141872.5,2853,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434599241,106427.00
06/17/2015 23:45,2,0.000,ALERT,212.16,295.46,59.996,1434599104,"201051344001093","174011321042388",0.00,14.00,0,293.36,298.17,0.0,0.0,0.000,143966.9,143966.9,2858,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434599243,106428.00
06/17/2015 23:45,2,0.000,ALERT,212.61,295.16,59.996,1434599104,"201051344000645","174011321042388",0.00,13.70,0,293.06,298.17,0.0,0.0,0.000,142287.4,142287.4,2856,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434599245,106429.00
06/17/2015 23:45,2,0.000,ALERT,213.51,296.06,59.954,1434599104,"274151322000085","174011321042388",0.00,14.70,0,293.36,298.77,0.0,0.0,0.000,424955.5,424955.5,4160,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434599247,106430.00
06/17/2015 23:45,2,0.000,ALERT,212.16,294.56,59.981,1434599104,"201051344000651","174011321042388",0.00,12.70,0,292.76,298.17,0.0,0.0,0.000,141684.9,141684.9,2856,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434599249,106431.00
06/17/2015 23:45,2,0.000,ALERT,212.16,295.16,59.996,1434599104,"201051344000867","174011321042388",0.00,14.00,0,293.06,298.77,0.0,0.0,0.000,134008.7,134008.7,2860,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434599250,106432.00
06/17/2015 23:45,2,0.000,ALERT,212.16,295.76,59.981,1434599104,"201051344001230","174011321042388",0.00,13.30,0,293.96,298.77,0.0,0.0,0.000,145154.7,145154.7,2863,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434599252,106433.00
06/17/2015 23:45,2,0.000,ALERT,212.38,295.46,60.012,1434599104,"201051344000576","174011321042388",0.00,13.00,0,293.36,298.17,0.0,0.0,0.000,141642.3,141642.3,2863,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1434599254,106434.00
06/17/2015 23:45,2,0.000,ALERT,212.16,295.76,60.002,1434599104,"201051344000579","174011321042388",0.00,13.30,0,293.96,299.07,0.0,0.0,0.000,147708.9,147708.9,2854,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1434599256,106435.00
06/17/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1434599104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,20601,20601,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434599984,106436.00
06/17/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1434599104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,23069.3,23069.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434599984,106437.00
06/17/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1434599104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,20969.600000024,20969.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434599984,106438.00
06/17/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1434599104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,23278.2,23278.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434599984,106439.00
06/17/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1434599104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,21001.100000012,21001.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434599984,106440.00
06/17/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1434599104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,17515.700000024,17515.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434599984,106441.00
06/17/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1434599104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,21003.099999999,21003.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434599984,106442.00
06/17/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1434599104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,17463.40000001,17463.40000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434599984,106443.00
06/17/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1434599104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,23260.400000036,23260.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434599984,106444.00
06/17/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1434599104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,21871.7,21871.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1434599984,106445.00
